Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,22.3934169563,3.92335089912,0.0,0.0,4.58992532963,8.1892,102.308388784,90.8828294791,3.33988,8.08567930535
 01/01  02:00:00,14.6556383681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  03:00:00,14.6789924132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195143073,0.0,3.33988,0.592071430734
 01/01  04:00:00,14.692246238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  05:00:00,14.8434470283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/01  06:00:00,22.5327029776,3.92335089912,0.00668971636802,0.0,4.58992532963,8.1892,106.829414893,97.8876203458,8.3497,0.592094547408
 01/01  07:00:00,38.491842425,3.92335089912,0.0133941284714,0.0,9.17985065927,19.4245,113.95559059,92.0651402947,16.6994,5.19105029495
 01/01  08:00:00,44.9003520521,3.92335089912,0.0115882427938,0.0,9.17985065927,26.9147,109.209518686,79.5453336298,25.0491,4.61508505599
 01/01  09:00:00,41.729896524,3.92335089912,0.00318095259436,0.0,9.17985065927,26.9147,117.283197426,78.6939313394,33.3988,5.19046608708
 01/01  10:00:00,34.2398107725,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.879215431,84.6391755505,25.0491,5.19093988013
 01/01  11:00:00,41.7405395694,3.92335089912,0.00489237759701,0.0,9.17985065927,26.9147,139.16153197,81.7172445505,41.7485,15.6957874199
 01/01  12:00:00,42.5083909341,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.779032406,77.7535223032,41.7485,16.2770101026
 01/01  13:00:00,41.7866917206,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.616148836,71.1153384284,41.7485,12.7523104073
 01/01  14:00:00,34.2637531412,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.834828921,70.1022320543,33.3988,13.3337968671
 01/01  15:00:00,34.2638102344,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.827594756,73.5264739228,25.0491,9.25202083318
 01/01  16:00:00,34.2508342355,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.107775138,75.8785430857,33.3988,9.83043205252
 01/01  17:00:00,43.8025983362,3.92335089912,0.00988335956843,0.0,9.17985065927,26.9147,133.442339114,73.5145819207,50.0982,9.82955719285
 01/01  18:00:00,45.9248273479,3.92335089912,0.00347217612696,0.0,9.17985065927,26.9147,134.116960977,71.2645096341,50.0982,12.7542513425
 01/01  19:00:00,45.928106193,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.273067241,66.894724781,50.0982,16.2801424604
 01/01  20:00:00,38.5728745734,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.825429624,66.151984276,33.3988,16.2746453477
 01/01  21:00:00,38.5538859022,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.125784919,64.9737593885,33.3988,12.7532255303
 01/01  22:00:00,38.4819379689,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.272488125,73.9487641363,25.0491,16.2746239886
 01/01  23:00:00,38.3703690872,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.11128748,79.6572902844,16.6994,12.7545971956
 01/01  24:00:00,39.1762680756,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.9451123945,82.2480030315,8.3497,6.34740936297
 01/02  01:00:00,22.4129538988,3.92335089912,0.0,0.0,4.58992532963,8.1892,102.504785054,92.2399190327,3.33988,6.92498602125
 01/02  02:00:00,14.6530143769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  03:00:00,14.6760628264,0.0,0.0,0.0,1.52997510988,7.4902,3.93195183307,0.0,3.33988,0.592071833067
 01/02  04:00:00,14.6883804937,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/02  05:00:00,14.8387029061,0.0,0.0,0.0,1.52997510988,7.4902,3.93195773684,0.0,3.33988,0.592077736836
 01/02  06:00:00,22.5230517586,3.92335089912,0.00232251940372,0.0,4.58992532963,8.1892,110.070148106,101.700448106,8.3497,0.02
 01/02  07:00:00,38.4838967965,3.92335089912,0.0117647868738,0.0,9.17985065927,19.4245,120.461263055,98.5711766564,16.6994,5.19068639841
 01/02  08:00:00,44.8980488255,3.92335089912,0.015174287898,0.0,9.17985065927,26.9147,139.389037704,95.1021180458,25.0491,19.2378196582
 01/02  09:00:00,41.7246997091,3.92335089912,0.00303876493237,0.0,9.17985065927,26.9147,150.076541302,99.2167684274,33.3988,17.4609728741
 01/02  10:00:00,34.2329121441,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.262292124,103.700743344,25.0491,14.5124487794
 01/02  11:00:00,41.7229084082,3.92335089912,0.00335255384718,0.0,9.17985065927,26.9147,161.048901881,105.967086817,41.7485,13.3333150643
 01/02  12:00:00,42.4926109067,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.25078444,97.9902032812,41.7485,14.5120811585
 01/02  13:00:00,41.7715510901,3.92335089912,0.0,0.0,9.17985065927,26.9147,145.009990573,90.5063350113,41.7485,12.7551555615
 01/02  14:00:00,34.2458364566,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.560081201,93.5834245221,33.3988,11.5778566788
 01/02  15:00:00,34.244642891,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.867146034,97.9878850952,25.0491,9.83016093899
 01/02  16:00:00,34.2321406514,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.060361796,104.407950628,33.3988,9.25361116755
 01/02  17:00:00,43.7772637885,3.92335089912,0.00330393307404,0.0,9.17985065927,26.9147,166.428232104,106.49999597,50.0982,9.83003613406
 01/02  18:00:00,45.9027682703,3.92335089912,0.0,0.0,9.17985065927,26.9147,170.706220677,107.27585031,50.0982,13.3321703665
 01/02  19:00:00,45.9082142357,3.92335089912,0.0,0.0,9.17985065927,26.9147,175.327738617,107.764906773,50.0982,17.4646318445
 01/02  20:00:00,38.5490666721,3.92335089912,0.0,0.0,9.17985065927,19.4245,164.458670127,111.822576677,33.3988,19.2372934494
 01/02  21:00:00,38.5291612313,3.92335089912,0.0,0.0,9.17985065927,19.4245,164.511021754,114.836126961,33.3988,16.2760947924
 01/02  22:00:00,38.4589485785,3.92335089912,0.0,0.0,9.17985065927,19.4245,165.576262584,123.063608983,25.0491,17.4635536009
 01/02  23:00:00,38.3499860342,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.979274472,129.766242402,16.6994,14.5136320698
 01/02  24:00:00,39.1584817043,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.238393089,140.80211424,8.3497,8.08657884912
 01/03  01:00:00,22.3969933226,3.92335089912,0.00134173607728,0.0,4.58992532963,8.1892,164.41882297,154.154483182,3.33988,6.92445978851
 01/03  02:00:00,14.6179797526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  03:00:00,14.6344320194,0.0,0.0,0.0,1.52997510988,7.4902,3.93195835302,0.0,3.33988,0.592078353024
 01/03  04:00:00,14.6463406649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/03  05:00:00,15.3119103582,0.0,0.0,0.0,1.52997510988,7.4902,3.93196424644,0.0,3.33988,0.592084246437
 01/03  06:00:00,23.0138832795,3.92335089912,0.00718240434734,0.0,4.58992532963,8.1892,178.375977091,170.006277091,8.3497,0.02
 01/03  07:00:00,38.6931008709,3.92335089912,0.0106858552723,0.0,9.17985065927,19.4245,184.611260651,162.722074818,16.6994,5.18978583309
 01/03  08:00:00,44.87311619,3.92335089912,0.0109605916058,0.0,9.17985065927,26.9147,194.221343212,149.932527023,25.0491,19.2397161895
 01/03  09:00:00,41.7030577023,3.92335089912,0.0,0.0,9.17985065927,26.9147,203.371156849,152.50863187,33.3988,17.4637249786
 01/03  10:00:00,34.2168421097,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.025323238,148.883393642,25.0491,15.0928295954
 01/03  11:00:00,41.70928954,3.92335089912,0.0013047282195,0.0,9.17985065927,26.9147,192.731376966,138.2283148,41.7485,12.7545621661
 01/03  12:00:00,42.4848420842,3.92335089912,0.0,0.0,9.17985065927,26.9147,177.93408829,121.671898024,41.7485,14.5136902661
 01/03  13:00:00,41.7665164999,3.92335089912,0.0,0.0,9.17985065927,26.9147,161.834778067,107.332215324,41.7485,12.754062743
 01/03  14:00:00,34.239903326,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.814585476,107.835536966,33.3988,11.5802485097
 01/03  15:00:00,34.2386044896,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.740097679,112.860418702,25.0491,9.83057897691
 01/03  16:00:00,34.2265789012,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.62215978,117.391846999,33.3988,9.83151278115
 01/03  17:00:00,43.7715779423,3.92335089912,0.0043226835379,0.0,9.17985065927,26.9147,176.988007853,117.058609438,50.0982,9.83119841554
 01/03  18:00:00,45.8977789803,3.92335089912,0.00132254059256,0.0,9.17985065927,26.9147,174.507653716,111.656671268,50.0982,12.7527824486
 01/03  19:00:00,45.9047651297,3.92335089912,0.00321608262717,0.0,9.17985065927,26.9147,172.681396582,104.536051721,50.0982,18.0471448617
 01/03  20:00:00,38.4038768903,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.100749714,104.462810345,33.3988,19.2391393693
 01/03  21:00:00,38.3949717722,3.92335089912,0.0,0.0,9.17985065927,19.4245,153.318261273,103.647696468,33.3988,16.2717648058
 01/03  22:00:00,38.3565538123,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.175308683,111.662624978,25.0491,17.4635837055
 01/03  23:00:00,38.3508546561,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.308893648,116.098330663,16.6994,14.5111629856
 01/03  24:00:00,39.1607698568,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.057307182,119.621554728,8.3497,8.08605245338
 01/04  01:00:00,22.4003239724,3.92335089912,0.0,0.0,4.58992532963,8.1892,136.602750539,126.338678097,3.33988,6.92419244184
 01/04  02:00:00,14.6262420863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  03:00:00,14.6452808999,0.0,0.0,0.0,1.52997510988,7.4902,3.93193867897,0.0,3.33988,0.592058678966
 01/04  04:00:00,14.6585342243,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/04  05:00:00,14.8094801905,0.0,0.0,0.0,1.52997510988,7.4902,3.93194460366,0.0,3.33988,0.592064603657
 01/04  06:00:00,22.5116929546,3.92335089912,0.00752856864317,0.0,4.58992532963,8.1892,140.014119834,131.644419834,8.3497,0.02
 01/04  07:00:00,38.4729161581,3.92335089912,0.0107299341435,0.0,9.17985065927,19.4245,147.244601884,125.354617571,16.6994,5.19058431283
 01/04  08:00:00,44.8845281338,3.92335089912,0.0141900347068,0.0,9.17985065927,26.9147,160.719919665,116.432451137,25.0491,19.2383685276
 01/04  09:00:00,41.7129983923,3.92335089912,0.00280604019978,0.0,9.17985065927,26.9147,169.683568226,118.822333115,33.3988,17.4624351106
 01/04  10:00:00,34.2249206215,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.578510441,120.435516702,25.0491,15.0938937382
 01/04  11:00:00,41.7158127718,3.92335089912,0.00225177938062,0.0,9.17985065927,26.9147,170.621760654,116.118447382,41.7485,12.7548132726
 01/04  12:00:00,42.4898618845,3.92335089912,0.0,0.0,9.17985065927,26.9147,160.171856485,103.910578847,41.7485,14.5127776385
 01/04  13:00:00,41.7690958043,3.92335089912,0.0,0.0,9.17985065927,26.9147,149.029853427,94.049273635,41.7485,13.2320797918
 01/04  14:00:00,34.242340318,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.712630538,96.2098956601,33.3988,11.1039348776
 01/04  15:00:00,34.2415302724,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.043503021,102.163598806,25.0491,9.83080421486
 01/04  16:00:00,34.2292645293,3.92335089912,0.0,0.0,9.17985065927,19.4245,151.426836119,108.196873286,33.3988,9.83116283295
 01/04  17:00:00,43.7730279715,3.92335089912,0.00316584739877,0.0,9.17985065927,26.9147,170.647367878,110.718623749,50.0982,9.83054412899
 01/04  18:00:00,45.8992009575,3.92335089912,0.0,0.0,9.17985065927,26.9147,176.979712745,113.548669906,50.0982,13.3328428388
 01/04  19:00:00,45.9042020473,3.92335089912,0.0,0.0,9.17985065927,26.9147,182.642407122,115.07868507,50.0982,17.4655220519
 01/04  20:00:00,38.545124092,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.211843818,123.573542678,33.3988,19.2395011406
 01/04  21:00:00,38.5248818413,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.495033814,124.818193991,33.3988,16.2780398226
 01/04  22:00:00,38.4553377981,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.391534296,133.296540998,25.0491,18.0458932977
 01/04  23:00:00,38.346325719,3.92335089912,0.0,0.0,9.17985065927,19.4245,168.549793316,137.33782645,16.6994,14.5125668665
 01/04  24:00:00,39.156518205,3.92335089912,0.0,0.0,9.17985065927,19.4245,156.586957848,140.150265014,8.3497,8.08699283405
 01/05  01:00:00,22.3943452655,3.92335089912,0.0,0.0,4.58992532963,8.1892,162.49466471,152.80734021,3.33988,6.34744449942
 01/05  02:00:00,14.6142597615,0.0,0.0,0.0,1.52997510988,7.4902,3.93197622692,0.0,3.33988,0.592096226923
 01/05  03:00:00,14.6295348971,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  04:00:00,14.6409052826,0.0,0.0,0.0,1.52997510988,7.4902,3.93193782974,0.0,3.33988,0.592057829735
 01/05  05:00:00,14.7909141435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/05  06:00:00,22.4984284303,3.92335089912,0.00680399335182,0.0,4.58992532963,8.1892,182.207531822,173.265768068,8.3497,0.592063753999
 01/05  07:00:00,38.4620334442,3.92335089912,0.0104726032153,0.0,9.17985065927,19.4245,191.231052047,169.915625249,16.6994,4.61602679864
 01/05  08:00:00,44.8719894337,3.92335089912,0.0136905038769,0.0,9.17985065927,26.9147,210.190359806,165.318574883,25.0491,19.8226849227
 01/05  09:00:00,41.7001154228,3.92335089912,0.00153189726598,0.0,9.17985065927,26.9147,213.224830126,162.360669316,33.3988,17.4653608097
 01/05  10:00:00,34.2140425074,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.007148411,155.444045369,25.0491,14.5140030417
 01/05  11:00:00,41.7039093195,3.92335089912,0.00124829761957,0.0,9.17985065927,26.9147,210.30815474,155.22461631,41.7485,13.3350384298
 01/05  12:00:00,42.4758125907,3.92335089912,0.0,0.0,9.17985065927,26.9147,202.414774926,146.153624857,41.7485,14.5126500691
 01/05  13:00:00,41.7525425663,3.92335089912,0.0,0.0,9.17985065927,26.9147,192.239784399,137.737304596,41.7485,12.7539798031
 01/05  14:00:00,34.2296491135,3.92335089912,0.0,0.0,9.17985065927,19.4245,181.543299672,136.56234616,33.3988,11.5821535115
 01/05  15:00:00,34.2311447031,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.084616407,139.204722767,25.0491,9.83079364032
 01/05  16:00:00,34.2187247974,3.92335089912,0.0,0.0,9.17985065927,19.4245,188.597988043,145.368383079,33.3988,9.83080496309
 01/05  17:00:00,43.7608159145,3.92335089912,0.00297750890729,0.0,9.17985065927,26.9147,209.987155265,150.058271712,50.0982,9.83068355282
 01/05  18:00:00,45.8852125507,3.92335089912,0.0,0.0,9.17985065927,26.9147,212.549102242,149.117404243,50.0982,13.3334979994
 01/05  19:00:00,45.8914432348,3.92335089912,0.00138350365008,0.0,9.17985065927,26.9147,216.774825418,149.210803869,50.0982,17.4658215489
 01/05  20:00:00,38.5343976144,3.92335089912,0.0,0.0,9.17985065927,19.4245,205.467143408,152.82950092,33.3988,19.2388424881
 01/05  21:00:00,38.5162049204,3.92335089912,0.0,0.0,9.17985065927,19.4245,203.186896863,153.505326254,33.3988,16.2827706098
 01/05  22:00:00,38.4470426009,3.92335089912,0.0,0.0,9.17985065927,19.4245,205.439003954,162.342586207,25.0491,18.047317747
 01/05  23:00:00,38.3381306757,3.92335089912,0.0,0.0,9.17985065927,19.4245,199.339660272,168.126070498,16.6994,14.514189774
 01/05  24:00:00,39.148351588,3.92335089912,0.0,0.0,9.17985065927,19.4245,190.3832006,173.947151107,8.3497,8.08634949294
 01/06  01:00:00,22.3850520126,3.92335089912,0.0,0.0,4.58992532963,8.1892,195.531601919,185.267030204,3.33988,6.92469171435
 01/06  02:00:00,14.5980169672,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  03:00:00,14.6112924992,0.0,0.0,0.0,1.52997510988,7.4902,3.93192578734,0.0,3.33988,0.592045787344
 01/06  04:00:00,14.6236284879,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/06  05:00:00,15.2905168636,0.0,0.0,0.0,1.52997510988,7.4902,3.93193173257,0.0,3.33988,0.592051732575
 01/06  06:00:00,23.0004181319,3.92335089912,0.00701587421657,0.0,4.58992532963,8.1892,205.303429295,196.933729295,8.3497,0.02
 01/06  07:00:00,38.6842133055,3.92335089912,0.0112993905814,0.0,9.17985065927,19.4245,212.007354212,190.117214948,16.6994,5.19073926379
 01/06  08:00:00,44.8661963177,3.92335089912,0.0146974294568,0.0,9.17985065927,26.9147,228.653373415,184.365929787,25.0491,19.2383436274
 01/06  09:00:00,41.6920944348,3.92335089912,0.0,0.0,9.17985065927,26.9147,232.942737481,181.495073803,33.3988,18.0488636781
 01/06  10:00:00,34.207451432,3.92335089912,0.0,0.0,9.17985065927,19.4245,214.470938435,174.90729566,25.0491,14.5145427752
 01/06  11:00:00,41.6980177535,3.92335089912,0.00166834426275,0.0,9.17985065927,26.9147,221.896073782,167.391799266,41.7485,12.7557745165
 01/06  12:00:00,42.4719514082,3.92335089912,0.0,0.0,9.17985065927,26.9147,210.781328822,153.93881175,41.7485,15.094017072
 01/06  13:00:00,41.7501667096,3.92335089912,0.0,0.0,9.17985065927,26.9147,195.221552869,140.719413026,41.7485,12.7536398426
 01/06  14:00:00,34.226159443,3.92335089912,0.0,0.0,9.17985065927,19.4245,183.923101454,138.944312591,33.3988,11.5799888625
 01/06  15:00:00,34.2278931584,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.99004318,142.109408228,25.0491,9.83153495231
 01/06  16:00:00,34.2156664066,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.000971874,145.771544418,33.3988,9.83062745621
 01/06  17:00:00,43.7599761235,3.92335089912,0.00435503035308,0.0,9.17985065927,26.9147,205.613541733,145.684103275,50.0982,9.8312384582
 01/06  18:00:00,45.8839434723,3.92335089912,0.0,0.0,9.17985065927,26.9147,206.275806859,142.843577274,50.0982,13.3340295852
 01/06  19:00:00,45.8929085645,3.92335089912,0.00311114447821,0.0,9.17985065927,26.9147,203.503163738,135.940527276,50.0982,17.4644364622
 01/06  20:00:00,38.3927315894,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.21590446,136.57535932,33.3988,19.2417451396
 01/06  21:00:00,38.3840220594,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.131021788,139.449188509,33.3988,16.2830332785
 01/06  22:00:00,38.3458962658,3.92335089912,0.0,0.0,9.17985065927,19.4245,190.679704096,147.581337144,25.0491,18.049266952
 01/06  23:00:00,38.3402961552,3.92335089912,0.0,0.0,9.17985065927,19.4245,183.861954679,152.649313322,16.6994,14.513241357
 01/06  24:00:00,39.1505723404,3.92335089912,0.0,0.0,9.17985065927,19.4245,175.091939118,158.305361541,8.3497,8.43687757603
 01/07  01:00:00,22.3881398135,3.92335089912,0.0,0.0,4.58992532963,8.1892,179.167569877,169.251038229,3.33988,6.57665164866
 01/07  02:00:00,14.6019061155,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  03:00:00,14.614742728,0.0,0.0,0.0,1.52997510988,7.4902,3.93197394755,0.0,3.33988,0.592093947548
 01/07  04:00:00,14.6267336802,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/07  05:00:00,14.7765233679,0.0,0.0,0.0,1.52997510988,7.4902,3.93192809776,0.0,3.33988,0.59204809776
 01/07  06:00:00,22.4937696021,3.92335089912,0.0129606101048,0.0,4.58992532963,8.1892,202.498557033,194.128857033,8.3497,0.02
 01/07  07:00:00,38.4561526509,3.92335089912,0.0115224021041,0.0,9.17985065927,19.4245,209.411347627,187.521270806,16.6994,5.19067682129
 01/07  08:00:00,44.8576845481,3.92335089912,0.00951624943691,0.0,9.17985065927,26.9147,205.111824877,174.871717104,25.0491,5.19100777312
 01/07  09:00:00,41.686695142,3.92335089912,0.00142267186422,0.0,9.17985065927,26.9147,208.011565342,169.422055408,33.3988,5.19070993443
 01/07  10:00:00,34.206743207,3.92335089912,0.00101322965694,0.0,9.17985065927,19.4245,206.961475444,165.632598357,25.0491,16.2797770872
 01/07  11:00:00,41.7004307136,3.92335089912,0.00128244349258,0.0,9.17985065927,26.9147,216.075048156,159.813615177,41.7485,14.5129329784
 01/07  12:00:00,42.4737170515,3.92335089912,0.0,0.0,9.17985065927,26.9147,203.739186123,145.71291345,41.7485,16.2777726723
 01/07  13:00:00,41.7528026923,3.92335089912,0.0,0.0,9.17985065927,26.9147,192.423896644,134.396287691,41.7485,16.2791089531
 01/07  14:00:00,34.2307549511,3.92335089912,0.0,0.0,9.17985065927,19.4245,178.678241252,130.763575727,33.3988,14.5158655242
 01/07  15:00:00,34.2321862135,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.079097334,133.695809779,25.0491,13.3341875546
 01/07  16:00:00,34.2207119244,3.92335089912,0.0,0.0,9.17985065927,19.4245,182.82341118,136.668863037,33.3988,12.7557481423
 01/07  17:00:00,43.7621485424,3.92335089912,0.00318019670472,0.0,9.17985065927,26.9147,206.726613498,145.047755321,50.0982,11.5806581772
 01/07  18:00:00,45.8842669107,3.92335089912,0.0,0.0,9.17985065927,26.9147,214.686266923,151.833090746,50.0982,12.7549761774
 01/07  19:00:00,45.8908956841,3.92335089912,0.00155245749889,0.0,9.17985065927,26.9147,211.088431609,142.939884443,50.0982,18.0503471658
 01/07  20:00:00,38.5354532304,3.92335089912,0.0,0.0,9.17985065927,19.4245,187.841456755,136.392664176,33.3988,18.0499925788
 01/07  21:00:00,38.5178584284,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.724679649,136.050268277,33.3988,16.2756113721
 01/07  22:00:00,38.4509691495,3.92335089912,0.0,0.0,9.17985065927,19.4245,173.798028023,131.281710942,25.0491,17.4672170817
 01/07  23:00:00,38.3437582725,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.714870256,129.679417562,16.6994,13.3360526943
 01/07  24:00:00,39.1551860483,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.126500407,128.946628194,8.3497,9.8301722126
 01/08  01:00:00,22.3966886278,3.92335089912,0.0,0.0,4.58992532963,8.1892,147.63976035,136.212513935,3.33988,8.08736641474
 01/08  02:00:00,14.6169874356,0.0,0.0,0.0,1.52997510988,7.4902,3.9319372574,0.0,3.33988,0.592057257401
 01/08  03:00:00,14.6324675969,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  04:00:00,14.646274302,0.0,0.0,0.0,1.52997510988,7.4902,3.93193057058,0.0,3.33988,0.59205057058
 01/08  05:00:00,14.7987497045,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/08  06:00:00,22.510920004,3.92335089912,0.014096256144,0.0,4.58992532963,8.1892,142.078697826,133.136941319,8.3497,0.592056506601
 01/08  07:00:00,38.470264644,3.92335089912,0.0109191311694,0.0,9.17985065927,19.4245,148.025286188,126.709729764,16.6994,4.61615642423
 01/08  08:00:00,44.8726930645,3.92335089912,0.00930077192637,0.0,9.17985065927,26.9147,145.521074953,115.28191161,25.0491,5.19006334288
 01/08  09:00:00,41.7007683653,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.931044059,112.341853728,33.3988,5.19039033095
 01/08  10:00:00,34.2160827403,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.275134729,115.034964312,25.0491,5.19107041745
 01/08  11:00:00,41.7173983773,3.92335089912,0.00652674695897,0.0,9.17985065927,26.9147,166.814528069,108.787018479,41.7485,16.27900959
 01/08  12:00:00,42.4881285683,3.92335089912,0.0,0.0,9.17985065927,26.9147,160.86668567,102.838609468,41.7485,16.2795762024
 01/08  13:00:00,41.7692829065,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.578656808,94.0752061375,41.7485,12.7549506707
 01/08  14:00:00,34.2452203237,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.764526075,92.0296348417,33.3988,13.3360912336
 01/08  15:00:00,34.2440680009,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.34830088,95.4681883653,25.0491,9.83101251471
 01/08  16:00:00,34.232368012,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.198748761,97.9680761328,33.3988,9.83187262831
 01/08  17:00:00,43.7813576728,3.92335089912,0.00515457294286,0.0,9.17985065927,26.9147,156.118094722,96.1884336427,50.0982,9.8314610792
 01/08  18:00:00,45.9051417191,3.92335089912,0.0,0.0,9.17985065927,26.9147,157.726892243,94.2933309652,50.0982,13.335361278
 01/08  19:00:00,45.9103051787,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.964218546,88.5887040631,50.0982,16.2773144829
 01/08  20:00:00,38.5549399479,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.418689469,85.7413598187,33.3988,16.2785296498
 01/08  21:00:00,38.5375188258,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.885802268,82.3464467109,33.3988,13.1405555574
 01/08  22:00:00,38.4677522666,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.386075132,88.870428017,25.0491,16.4665471152
 01/08  23:00:00,38.3572586232,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.811787114,92.3566840502,16.6994,12.7557030637
 01/08  24:00:00,39.1657566329,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.426794614,91.1532008109,8.3497,6.92389380316
 01/09  01:00:00,22.4072185928,3.92335089912,0.0,0.0,4.58992532963,8.1892,109.237665646,99.5485885863,3.33988,6.34919706004
 01/09  02:00:00,14.6435795579,0.0,0.0,0.0,1.52997510988,7.4902,3.93197326685,0.0,3.33988,0.592093266848
 01/09  03:00:00,14.6678378361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  04:00:00,14.6832645627,0.0,0.0,0.0,1.52997510988,7.4902,3.93195331425,0.0,3.33988,0.592073314255
 01/09  05:00:00,14.8372168649,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/09  06:00:00,22.5299067204,3.92335089912,0.00282122086383,0.0,4.58992532963,8.1892,96.29208769,87.3503343428,8.3497,0.592053347203
 01/09  07:00:00,38.4961709447,3.92335089912,0.013979263911,0.0,9.17985065927,19.4245,105.801330757,84.48618163,16.6994,4.61574912666
 01/09  08:00:00,44.9094389587,3.92335089912,0.0173807252991,0.0,9.17985065927,26.9147,125.143110905,80.2683867282,25.0491,19.8256241772
 01/09  09:00:00,41.7344058265,3.92335089912,0.00374674277304,0.0,9.17985065927,26.9147,131.925805183,80.4802947308,33.3988,18.046710452
 01/09  10:00:00,34.2441197002,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.270733341,79.7074056892,25.0491,14.5142276523
 01/09  11:00:00,41.7394580397,3.92335089912,0.00962880053803,0.0,9.17985065927,26.9147,135.503811923,80.4216833494,41.7485,13.3336285737
 01/09  12:00:00,42.5021169381,3.92335089912,0.0,0.0,9.17985065927,26.9147,129.067091839,72.8053877683,41.7485,14.5132040711
 01/09  13:00:00,41.7881199764,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.236769642,65.1545684398,41.7485,13.3337012018
 01/09  14:00:00,34.2631056957,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.258902051,67.8552633734,33.3988,11.0048386778
 01/09  15:00:00,34.2586890259,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.806605909,73.9256772835,25.0491,9.83182862499
 01/09  16:00:00,34.2454167703,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.573248855,79.7649904311,33.3988,10.4094584241
 01/09  17:00:00,43.7919285246,3.92335089912,0.00544592885798,0.0,9.17985065927,26.9147,141.813029192,81.8835403587,50.0982,9.83128883296
 01/09  18:00:00,45.91648888,3.92335089912,0.0,0.0,9.17985065927,26.9147,142.802808641,79.9497246355,50.0982,12.7548840055
 01/09  19:00:00,45.9246452873,3.92335089912,0.00358869900519,0.0,9.17985065927,26.9147,142.45401975,74.3046770434,50.0982,18.0511427061
 01/09  20:00:00,38.5646983748,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.3269492,80.1012568587,33.3988,19.8268923415
 01/09  21:00:00,38.5439116998,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.63015381,89.9534640418,33.3988,16.2778897681
 01/09  22:00:00,38.468484348,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.750257837,99.234702008,25.0491,17.4664558294
 01/09  23:00:00,38.3566345547,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.480999812,104.684416847,16.6994,15.0971829652
 01/09  24:00:00,39.1641063097,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.352370133,112.915099673,8.3497,8.08757045999
 01/10  01:00:00,22.4023199213,3.92335089912,0.0,0.0,4.58992532963,8.1892,131.773195028,121.509066872,3.33988,6.9242481551
 01/10  02:00:00,14.6333084437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  03:00:00,14.6511664798,0.0,0.0,0.0,1.52997510988,7.4902,3.93193986142,0.0,3.33988,0.592059861422
 01/10  04:00:00,14.6620720127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/10  05:00:00,15.3262687834,0.0,0.0,0.0,1.52997510988,7.4902,3.93194578423,0.0,3.33988,0.592065784231
 01/10  06:00:00,23.0246072053,3.92335089912,0.00741066205461,0.0,4.58992532963,8.1892,147.194151303,138.824451303,8.3497,0.02
 01/10  07:00:00,38.7011888664,3.92335089912,0.0106521491935,0.0,9.17985065927,19.4245,152.26580062,130.375392128,16.6994,5.1910084918
 01/10  08:00:00,44.8847108491,3.92335089912,0.0143473912622,0.0,9.17985065927,26.9147,163.601693475,119.310583699,25.0491,19.242009776
 01/10  09:00:00,41.7141099334,3.92335089912,0.00156737226021,0.0,9.17985065927,26.9147,164.663058895,113.213242841,33.3988,18.0510160541
 01/10  10:00:00,34.2308011068,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.207811301,107.062494773,25.0491,15.096216528
 01/10  11:00:00,41.7261900628,3.92335089912,0.0046374647954,0.0,9.17985065927,26.9147,155.887159924,101.381708031,41.7485,12.7569518929
 01/10  12:00:00,42.4970478659,3.92335089912,0.0,0.0,9.17985065927,26.9147,146.590772879,89.7458355347,41.7485,15.0964373439
 01/10  13:00:00,41.7790072127,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.499040342,78.9939594261,41.7485,12.7565809163
 01/10  14:00:00,34.2554570316,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.823964988,78.8436689108,33.3988,11.5814960773
 01/10  15:00:00,34.2541760406,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.297582847,83.4169211398,25.0491,9.83156170673
 01/10  16:00:00,34.2414580678,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.010089541,85.7800203674,33.3988,9.83126917414
 01/10  17:00:00,42.7360970021,3.92335089912,0.0113957200159,0.0,9.17985065927,26.9147,144.686937662,84.1797905595,50.0982,10.4089471021
 01/10  18:00:00,45.9170139665,3.92335089912,0.00339428074759,0.0,9.17985065927,26.9147,142.806804444,79.9539850814,50.0982,12.7546193622
 01/10  19:00:00,45.9256407101,3.92335089912,0.00384056950049,0.0,9.17985065927,26.9147,143.450038376,75.3011979333,50.0982,18.0506404426
 01/10  20:00:00,38.4234816048,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.757979362,76.5311141911,33.3988,19.8280651705
 01/10  21:00:00,38.4141819085,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.119560495,76.4458670538,33.3988,16.2748934411
 01/10  22:00:00,38.3733090772,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.929655377,82.8302466986,25.0491,18.0503086782
 01/10  23:00:00,38.3649532268,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.529520874,86.3169217732,16.6994,14.5131991005
 01/10  24:00:00,39.1721304721,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.987949129,88.5516634399,8.3497,8.08658568918
 01/11  01:00:00,22.4108272018,3.92335089912,0.0,0.0,4.58992532963,8.1892,104.363335367,94.09798606,3.33988,6.92546930688
 01/11  02:00:00,14.6491026789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  03:00:00,14.6723053604,0.0,0.0,0.0,1.52997510988,7.4902,3.93193366063,0.0,3.33988,0.592053660629
 01/11  04:00:00,14.6855027245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/11  05:00:00,14.8367417104,0.0,0.0,0.0,1.52997510988,7.4902,3.93193959331,0.0,3.33988,0.592059593311
 01/11  06:00:00,22.5241636091,3.92335089912,0.00261136158465,0.0,4.58992532963,8.1892,108.037054965,99.667354965,8.3497,0.02
 01/11  07:00:00,38.4882463523,3.92335089912,0.0128378015003,0.0,9.17985065927,19.4245,116.649887732,94.7599210644,16.6994,5.19056666751
 01/11  08:00:00,44.9053207176,3.92335089912,0.0167697886948,0.0,9.17985065927,26.9147,132.551625175,87.6754419042,25.0491,19.827083271
 01/11  09:00:00,41.7294293617,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.958272323,85.5091563284,33.3988,18.0503159949
 01/11  10:00:00,34.2446483245,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.580428529,85.0172583368,25.0491,14.5140701925
 01/11  11:00:00,41.7364288175,3.92335089912,0.00389197558411,0.0,9.17985065927,26.9147,141.306132738,86.2226077467,41.7485,13.3350249914
 01/11  12:00:00,42.5023065599,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.928427113,77.6650417016,41.7485,14.5148854118
 01/11  13:00:00,41.7860911609,3.92335089912,0.0,0.0,9.17985065927,26.9147,123.29771143,68.2141205052,41.7485,13.3350909245
 01/11  14:00:00,34.2615947639,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.64140665,71.6640004199,33.3988,11.5786062306
 01/11  15:00:00,34.2581362483,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.942699948,80.0629114766,25.0491,9.83068847126
 01/11  16:00:00,34.2444505207,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.820973671,84.5902257485,33.3988,9.83194792252
 01/11  17:00:00,42.7339699182,3.92335089912,0.00551131267255,0.0,9.17985065927,26.9147,143.1356311,83.2047365505,50.0982,9.83269454954
 01/11  18:00:00,45.9165171336,3.92335089912,0.0,0.0,9.17985065927,26.9147,143.586087109,80.15235999,50.0982,13.3355271194
 01/11  19:00:00,45.9254761223,3.92335089912,0.0017860499264,0.0,9.17985065927,26.9147,142.516210821,74.3667895629,50.0982,18.0512212583
 01/11  20:00:00,38.5667670029,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.378350282,75.7380317533,33.3988,19.2415185288
 01/11  21:00:00,38.5480022945,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.02148935,75.755984413,33.3988,16.8667049365
 01/11  22:00:00,38.4761701176,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.75173016,82.2362164103,25.0491,17.4664137495
 01/11  23:00:00,38.3650030983,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.595520832,85.7983631956,16.6994,15.0977576363
 01/11  24:00:00,39.1729079656,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.521504127,88.0841965236,8.3497,8.08760760346
 01/12  01:00:00,22.4120750536,3.92335089912,0.0,0.0,4.58992532963,8.1892,105.569871049,95.3050126874,3.33988,6.92497836202
 01/12  02:00:00,14.6519944424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  03:00:00,14.6763249289,0.0,0.0,0.0,1.52997510988,7.4902,3.93194545063,0.0,3.33988,0.592065450632
 01/12  04:00:00,14.6896830241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/12  05:00:00,14.8412566471,0.0,0.0,0.0,1.52997510988,7.4902,3.93195136455,0.0,3.33988,0.592071364547
 01/12  06:00:00,22.5264189169,3.92335089912,0.00139323245193,0.0,4.58992532963,8.1892,106.679913213,98.3102132131,8.3497,0.02
 01/12  07:00:00,38.4891590482,3.92335089912,0.0127856544245,0.0,9.17985065927,19.4245,116.40511735,94.515455293,16.6994,5.19026205708
 01/12  08:00:00,44.9056399159,3.92335089912,0.0166725790789,0.0,9.17985065927,26.9147,132.411397009,87.5353935566,25.0491,19.8269034526
 01/12  09:00:00,41.7317668099,3.92335089912,0.00184078107974,0.0,9.17985065927,26.9147,136.583586098,85.1330763663,33.3988,18.0517097318
 01/12  10:00:00,34.2476607158,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.944560386,80.3788309141,25.0491,14.5166294719
 01/12  11:00:00,41.742779232,3.92335089912,0.00217725491836,0.0,9.17985065927,26.9147,127.993851725,72.9089704242,41.7485,13.3363813004
 01/12  12:00:00,42.521838113,3.92335089912,0.0,0.0,9.17985065927,26.9147,113.201568502,56.9365377265,41.7485,14.516530775
 01/12  13:00:00,41.8202889682,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.614859743,45.5291569276,41.7485,13.3372028156
 01/12  14:00:00,34.2944686001,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.0798893699,48.099056394,33.3988,11.5820329759
 01/12  15:00:00,34.2966990104,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.3672279042,52.4855758187,25.0491,9.8325520855
 01/12  16:00:00,34.2863730499,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.2166155322,55.9853757233,33.3988,9.83243980889
 01/12  17:00:00,42.7708789283,3.92335089912,0.00665197274396,0.0,9.17985065927,26.9147,117.154396792,57.2239545043,50.0982,9.83224228782
 01/12  18:00:00,45.9448135426,3.92335089912,0.0,0.0,9.17985065927,26.9147,119.559515073,56.1257236807,50.0982,13.3355913921
 01/12  19:00:00,45.9491872753,3.92335089912,0.00197598596422,0.0,9.17985065927,26.9147,119.01433241,50.8650959596,50.0982,18.0510364502
 01/12  20:00:00,38.593978782,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.17369969,50.9479335101,33.3988,19.8269661798
 01/12  21:00:00,38.5733289082,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.372447212,51.6951973087,33.3988,16.2784499031
 01/12  22:00:00,38.5018088861,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.730908697,57.6298483637,25.0491,18.0519603334
 01/12  23:00:00,38.3781749279,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.6562411906,67.4411842239,16.6994,14.5156569667
 01/12  24:00:00,39.1788282835,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.8517443008,76.8376384612,8.3497,8.66440583968
 01/13  01:00:00,22.4146687045,3.92335089912,0.0,0.0,4.58992532963,8.1892,98.2452150743,88.5578169075,3.33988,6.34751816677
 01/13  02:00:00,14.6555058404,0.0,0.0,0.0,1.52997510988,7.4902,3.93196696016,0.0,3.33988,0.592086960162
 01/13  03:00:00,14.6793827825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  04:00:00,14.6921053547,0.0,0.0,0.0,1.52997510988,7.4902,3.93197287041,0.0,3.33988,0.592092870415
 01/13  05:00:00,15.3578026169,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/13  06:00:00,23.0425313093,3.92335089912,0.0,0.0,4.58992532963,8.1892,97.3786364125,88.4368893991,8.3497,0.592047013331
 01/13  07:00:00,38.7244618695,3.92335089912,0.0137327725828,0.0,9.17985065927,19.4245,105.034272962,83.1434000788,16.6994,5.19147288363
 01/13  08:00:00,44.91039102,3.92335089912,0.0144673866611,0.0,9.17985065927,26.9147,117.49075157,73.1959956689,25.0491,19.2456559011
 01/13  09:00:00,41.7392053102,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.203102781,69.7532951882,33.3988,18.0510075927
 01/13  10:00:00,34.2539838098,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.91523487,67.7700407293,25.0491,15.0960941409
 01/13  11:00:00,41.7608769869,3.92335089912,0.00229480978855,0.0,9.17985065927,26.9147,118.144777249,63.0594539173,41.7485,13.3368233316
 01/13  12:00:00,42.5363585991,3.92335089912,0.0,0.0,9.17985065927,26.9147,104.188574681,47.9240894587,41.7485,14.5159852218
 01/13  13:00:00,41.8392065357,3.92335089912,0.0,0.0,9.17985065927,26.9147,93.0813343041,37.9964136304,41.7485,13.3364206738
 01/13  14:00:00,34.3132553123,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.1974753439,41.2188799881,33.3988,11.5797953558
 01/13  15:00:00,34.3118082091,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.2284066801,47.3480018661,25.0491,9.83130481396
 01/13  16:00:00,34.2994459881,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.5849893371,52.3537319558,33.3988,9.83245738124
 01/13  17:00:00,42.7797070767,3.92335089912,0.00668945714825,0.0,9.17985065927,26.9147,114.552479356,54.6220095792,50.0982,9.83226977689
 01/13  18:00:00,45.955011394,3.92335089912,0.0,0.0,9.17985065927,26.9147,116.125630037,52.691400038,50.0982,13.3360299986
 01/13  19:00:00,45.9528923066,3.92335089912,0.00185831041315,0.0,9.17985065927,26.9147,118.607749033,50.4576447799,50.0982,18.0519042529
 01/13  20:00:00,38.4390103347,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.737560342,57.5087161683,33.3988,19.8300441736
 01/13  21:00:00,38.4271191052,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.170619786,59.4910153956,33.3988,16.2808043904
 01/13  22:00:00,38.3965848,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.023259556,58.9226719237,25.0491,18.0514876323
 01/13  23:00:00,38.3942847328,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.8683063648,61.0730868464,16.6994,15.0958195184
 01/13  24:00:00,39.1861356465,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.0963572805,70.65826916,8.3497,8.08838812051
 01/14  01:00:00,22.4190926148,3.92335089912,0.0,0.0,4.58992532963,8.1892,91.3715368601,81.107291169,3.33988,6.92436569112
 01/14  02:00:00,14.6599078867,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  03:00:00,14.6842357797,0.0,0.0,0.0,1.52997510988,7.4902,3.93194729289,0.0,3.33988,0.59206729289
 01/14  04:00:00,14.6967880033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/14  05:00:00,14.8472517087,0.0,0.0,0.0,1.52997510988,7.4902,3.93195320388,0.0,3.33988,0.592073203876
 01/14  06:00:00,22.5317240817,3.92335089912,0.00448633214016,0.0,4.58992532963,8.1892,101.505614456,93.1359144555,8.3497,0.02
 01/14  07:00:00,38.4902078865,3.92335089912,0.0126945756402,0.0,9.17985065927,19.4245,114.075723048,92.1849986084,16.6994,5.19132443953
 01/14  08:00:00,44.8970526236,3.92335089912,0.0109049932795,0.0,9.17985065927,26.9147,113.193055799,82.9532733819,25.0491,5.19068241746
 01/14  09:00:00,41.7272810981,3.92335089912,0.00307109195242,0.0,9.17985065927,26.9147,120.219133191,81.6291088958,33.3988,5.19122429493
 01/14  10:00:00,34.2478091146,3.92335089912,0.00493436341129,0.0,9.17985065927,19.4245,123.756212874,82.4276654295,25.0491,16.2794474448
 01/14  11:00:00,41.7416206671,3.92335089912,0.00811525493675,0.0,9.17985065927,26.9147,139.542540158,82.6971668354,41.7485,15.0968733231
 01/14  12:00:00,42.5048304124,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.322014251,76.297351651,41.7485,16.2761626
 01/14  13:00:00,41.7830024965,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.680288162,74.6523035026,41.7485,16.2794846595
 01/14  14:00:00,34.2583450531,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.919962723,75.423063574,33.3988,15.0980991485
 01/14  15:00:00,34.2564834978,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.640077008,79.8343473783,25.0491,12.7566296299
 01/14  16:00:00,34.2416420388,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.169795849,87.4338505029,33.3988,13.3371453458
 01/14  17:00:00,42.7260798412,3.92335089912,0.00371819942869,0.0,9.17985065927,26.9147,155.502796195,93.823735076,50.0982,11.5808611193
 01/14  18:00:00,45.9063986715,3.92335089912,0.0,0.0,9.17985065927,26.9147,162.809947547,99.3746688759,50.0982,13.3370786711
 01/14  19:00:00,45.9114329327,3.92335089912,0.00141133661783,0.0,9.17985065927,26.9147,163.608986472,95.4593329754,50.0982,18.0514534966
 01/14  20:00:00,38.5538401241,3.92335089912,0.0,0.0,9.17985065927,19.4245,148.760164759,97.3110337861,33.3988,18.0503309731
 01/14  21:00:00,38.5321661838,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.256555818,104.574010443,33.3988,16.2837453752
 01/14  22:00:00,38.4619985603,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.502131709,109.401804596,25.0491,18.0512271124
 01/14  23:00:00,38.3528437641,3.92335089912,0.0,0.0,9.17985065927,19.4245,144.972778419,114.935194559,16.6994,13.3381838599
 01/14  24:00:00,39.1620001101,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.32778536,123.144643513,8.3497,9.83344184741
 01/15  01:00:00,22.4019515941,3.92335089912,0.00133357337597,0.0,4.58992532963,8.1892,149.853674897,137.848878495,3.33988,8.66491640234
 01/15  02:00:00,14.6304735743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  03:00:00,14.6475256411,0.0,0.0,0.0,1.52997510988,7.4902,3.93196413871,0.0,3.33988,0.592084138714
 01/15  04:00:00,14.6575181304,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/15  05:00:00,14.8065297618,0.0,0.0,0.0,1.52997510988,7.4902,3.93197002294,0.0,3.33988,0.592090022945
 01/15  06:00:00,22.5118602735,3.92335089912,0.0129460544157,0.0,4.58992532963,8.1892,157.876104884,149.506404884,8.3497,0.02
 01/15  07:00:00,38.4690915253,3.92335089912,0.0104502453169,0.0,9.17985065927,19.4245,166.195164716,144.305157238,16.6994,5.19060747824
 01/15  08:00:00,44.8706071812,3.92335089912,0.00869721817602,0.0,9.17985065927,26.9147,164.099351183,133.859877664,25.0491,5.19037351889
 01/15  09:00:00,41.6977993176,3.92335089912,0.0,0.0,9.17985065927,26.9147,169.577624266,130.988166313,33.3988,5.19065795354
 01/15  10:00:00,34.213729491,3.92335089912,0.0,0.0,9.17985065927,19.4245,158.850971757,128.610590624,25.0491,5.19128113284
 01/15  11:00:00,41.7134916514,3.92335089912,0.00610257707999,0.0,9.17985065927,26.9147,177.990676017,119.960431311,41.7485,16.281744706
 01/15  12:00:00,42.4860675865,3.92335089912,0.0,0.0,9.17985065927,26.9147,170.717967447,112.68744428,41.7485,16.2820231671
 01/15  13:00:00,41.7637884755,3.92335089912,0.0,0.0,9.17985065927,26.9147,157.700086875,102.615208086,41.7485,13.3363787886
 01/15  14:00:00,34.240170312,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.336992736,98.6012311266,33.3988,13.3369616096
 01/15  15:00:00,34.242295882,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.664025299,99.7823088595,25.0491,9.83261643975
 01/15  16:00:00,34.2296379383,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.77683517,99.9678806414,33.3988,10.4101545289
 01/15  17:00:00,42.7234051957,3.92335089912,0.0103452089413,0.0,9.17985065927,26.9147,156.849417624,96.9199607304,50.0982,9.83125689343
 01/15  18:00:00,45.9045148261,3.92335089912,0.00292027565245,0.0,9.17985065927,26.9147,159.454198072,96.0197946444,50.0982,13.3362034274
 01/15  19:00:00,45.9078967817,3.92335089912,0.0,0.0,9.17985065927,26.9147,157.515308882,91.1373005389,50.0982,16.2798083428
 01/15  20:00:00,38.5540325996,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.53213877,86.8497165809,33.3988,16.2836221895
 01/15  21:00:00,38.5380568923,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.776346556,84.0415689583,33.3988,13.3359775981
 01/15  22:00:00,38.4682608738,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.826580792,89.9102441903,25.0491,16.8672366021
 01/15  23:00:00,38.357612452,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.921936675,92.4666313774,16.6994,12.7559052976
 01/15  24:00:00,39.1667541928,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.491751722,91.2158770078,8.3497,6.92617471434
 01/16  01:00:00,22.4090843753,3.92335089912,0.0,0.0,4.58992532963,8.1892,108.734965913,96.7300879072,3.33988,8.66499800611
 01/16  02:00:00,14.6473170399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  03:00:00,14.6697530183,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  04:00:00,14.6837466853,0.0,0.0,0.0,1.52997510988,7.4902,3.93196502405,0.0,3.33988,0.592085024048
 01/16  05:00:00,14.8361388732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/16  06:00:00,22.534574896,3.92335089912,0.0114352151731,0.0,4.58992532963,8.1892,104.060684003,95.1188930975,8.3497,0.592090905316
 01/16  07:00:00,38.4944431166,3.92335089912,0.0142375942593,0.0,9.17985065927,19.4245,110.078169416,88.188115163,16.6994,5.19065425257
 01/16  08:00:00,44.9045584901,3.92335089912,0.0123444948538,0.0,9.17985065927,26.9147,105.725388812,75.4851030223,25.0491,5.19118578924
 01/16  09:00:00,41.7342161611,3.92335089912,0.00353076256715,0.0,9.17985065927,26.9147,111.981457917,73.3918844253,33.3988,5.19077349197
 01/16  10:00:00,34.2446495109,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.056015324,78.39102426,25.0491,4.61589106371
 01/16  11:00:00,41.7537545453,3.92335089912,0.0162726392655,0.0,9.17985065927,26.9147,131.652804026,73.0407309931,41.7485,16.8635730325
 01/16  12:00:00,42.5131265854,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.859885973,68.8284746707,41.7485,16.2829113018
 01/16  13:00:00,41.7963546664,3.92335089912,0.0,0.0,9.17985065927,26.9147,117.745030006,62.6593900418,41.7485,13.3371399639
 01/16  14:00:00,34.2785175047,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.279000301,61.5448141618,33.3988,13.3353861391
 01/16  15:00:00,34.280214467,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.7110682959,64.8303469328,25.0491,9.83162136312
 01/16  16:00:00,34.2655245929,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.153569948,66.3452738754,33.3988,10.4094960724
 01/16  17:00:00,42.751873689,3.92335089912,0.0104076393513,0.0,9.17985065927,26.9147,126.529176436,66.598827463,50.0982,9.83214897303
 01/16  18:00:00,45.9263558554,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.773843745,69.3390396396,50.0982,13.3366041059
 01/16  19:00:00,45.9306121737,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.652839484,68.2722976857,50.0982,16.2823417987
 01/16  20:00:00,38.5710234629,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.280421411,72.5994268137,33.3988,16.2821945975
 01/16  21:00:00,38.5503434131,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.876834096,71.1412173694,33.3988,13.3368167264
 01/16  22:00:00,38.4777717835,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.674116346,79.7595978074,25.0491,16.8654185388
 01/16  23:00:00,38.3648951994,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.782408813,87.7466062993,16.6994,13.3364025136
 01/16  24:00:00,39.1714901867,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.155804873,88.4556029827,8.3497,6.35050189007
 01/17  01:00:00,22.411241096,3.92335089912,0.0,0.0,4.58992532963,8.1892,104.205780805,93.9403957357,3.33988,6.92550506919
 01/17  02:00:00,14.6523523004,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  03:00:00,14.6758514036,0.0,0.0,0.0,1.52997510988,7.4902,3.93193358713,0.0,3.33988,0.592053587133
