Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  04:00:00,14.6880678561,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/17  05:00:00,15.3515142027,0.0,0.0,0.0,1.52997510988,7.4902,3.93193951993,0.0,3.33988,0.592059519932
 01/17  06:00:00,23.0356144481,3.92335089912,0.00263721587129,0.0,4.58992532963,8.1892,119.346849745,110.977149745,8.3497,0.02
 01/17  07:00:00,38.7111740315,3.92335089912,0.0118499529206,0.0,9.17985065927,19.4245,126.676367153,104.786058438,16.6994,5.19090871507
 01/17  08:00:00,44.9002808122,3.92335089912,0.0163295792011,0.0,9.17985065927,26.9147,138.927327346,94.05062224,25.0491,19.8276051063
 01/17  09:00:00,41.730086805,3.92335089912,0.00366775726898,0.0,9.17985065927,26.9147,141.14566222,89.6943549252,33.3988,18.0525072945
 01/17  10:00:00,34.2436029364,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.702809797,87.555812579,25.0491,15.0978972178
 01/17  11:00:00,41.7397441407,3.92335089912,0.00947166279573,0.0,9.17985065927,26.9147,144.133193014,89.0489248295,41.7485,13.3357681842
 01/17  12:00:00,42.5019477388,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.379552564,81.1155467953,41.7485,14.515505769
 01/17  13:00:00,41.7853130656,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.054572943,71.969628697,41.7485,13.3364442461
 01/17  14:00:00,34.2631339871,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.429432894,71.4464198995,33.3988,11.5842129943
 01/17  15:00:00,34.2637004595,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.262771986,74.8029850243,25.0491,10.410686962
 01/17  16:00:00,34.250967084,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.215972148,76.9851740295,33.3988,9.83199811883
 01/17  17:00:00,42.748945564,3.92335089912,0.0134414833916,0.0,9.17985065927,26.9147,131.368983388,71.4380199363,50.0982,9.83276345133
 01/17  18:00:00,45.9375175495,3.92335089912,0.00811439886561,0.0,9.17985065927,26.9147,126.45076199,63.0163480076,50.0982,13.3362139827
 01/17  19:00:00,45.9484492897,3.92335089912,0.00476186684167,0.0,9.17985065927,26.9147,122.313625594,54.1635449839,50.0982,18.0518806104
 01/17  20:00:00,38.4565478737,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.311306362,51.0829634308,33.3988,19.829542931
 01/17  21:00:00,38.4522910654,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.6432125439,49.3790644842,33.3988,16.8653480596
 01/17  22:00:00,38.4244088537,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.7510006553,50.6475080441,25.0491,18.0543926112
 01/17  23:00:00,38.435988797,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.5298794388,46.0318593444,16.6994,14.7986200945
 01/17  24:00:00,39.2212506488,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.3913747934,46.6557515021,8.3497,8.38592329125
 01/18  01:00:00,22.4942219132,3.92335089912,0.0,0.0,4.58992532963,8.1892,65.5984088372,55.3340401178,3.33988,6.92448871942
 01/18  02:00:00,14.7391050792,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  03:00:00,14.7360507401,0.0,0.0,0.0,1.52997510988,7.4902,3.93195532974,0.0,3.33988,0.592075329744
 01/18  04:00:00,14.7254741286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/18  05:00:00,14.8640365087,0.0,0.0,0.0,1.52997510988,7.4902,3.93197414472,0.0,3.33988,0.592094144717
 01/18  06:00:00,22.5300564113,3.92335089912,0.00232002139823,0.0,4.58992532963,8.1892,122.36460975,113.99490975,8.3497,0.02
 01/18  07:00:00,38.4768711386,3.92335089912,0.00605502538712,0.0,9.17985065927,19.4245,140.849749525,118.959860909,16.6994,5.19048861564
 01/18  08:00:00,44.8895371659,3.92335089912,0.0124186621013,0.0,9.17985065927,26.9147,160.999908381,116.119845626,25.0491,19.8309627547
 01/18  09:00:00,41.7158305072,3.92335089912,0.0,0.0,9.17985065927,26.9147,170.071888056,118.621758921,33.3988,18.0513291349
 01/18  10:00:00,34.2292866918,3.92335089912,0.0,0.0,9.17985065927,19.4245,162.2087415,122.061658761,25.0491,15.0979827397
 01/18  11:00:00,41.7204238826,3.92335089912,0.00731825975725,0.0,9.17985065927,26.9147,181.893800296,126.809612181,41.7485,13.3356881155
 01/18  12:00:00,42.4854275187,3.92335089912,0.0,0.0,9.17985065927,26.9147,180.025280753,123.760947039,41.7485,14.5158337145
 01/18  13:00:00,41.7606896386,3.92335089912,0.0,0.0,9.17985065927,26.9147,175.925788492,120.840408172,41.7485,13.3368803206
 01/18  14:00:00,34.2376776869,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.009661716,127.026308511,33.3988,11.5845532055
 01/18  15:00:00,34.237147327,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.031545028,136.572340662,25.0491,10.4101043664
 01/18  16:00:00,34.2236070161,3.92335089912,0.0,0.0,9.17985065927,19.4245,187.844226115,144.612447315,33.3988,9.83297880051
 01/18  17:00:00,42.7110440889,3.92335089912,0.00896038698627,0.0,9.17985065927,26.9147,205.314093091,144.805303185,50.0982,10.4105899058
 01/18  18:00:00,45.8915319696,3.92335089912,0.00266114621723,0.0,9.17985065927,26.9147,203.286992433,140.432130926,50.0982,12.756661508
 01/18  19:00:00,45.8985434631,3.92335089912,0.00328774857541,0.0,9.17985065927,26.9147,201.434827485,132.699681124,50.0982,18.6369463603
 01/18  20:00:00,38.5413553689,3.92335089912,0.0,0.0,9.17985065927,19.4245,186.520407166,133.293853729,33.3988,19.8277534373
 01/18  21:00:00,38.5232090596,3.92335089912,0.0,0.0,9.17985065927,19.4245,183.042269222,133.364419207,33.3988,16.2790500147
 01/18  22:00:00,38.4538368977,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.376104489,142.274023049,25.0491,18.0529814397
 01/18  23:00:00,38.3449831602,3.92335089912,0.0,0.0,9.17985065927,19.4245,179.481066016,147.682746283,16.6994,15.0989197324
 01/18  24:00:00,39.1547125131,3.92335089912,0.0,0.0,9.17985065927,19.4245,171.490054359,155.052914494,8.3497,8.08743986515
 01/19  01:00:00,22.3916084959,3.92335089912,0.0,0.0,4.58992532963,8.1892,178.494730355,168.228208726,3.33988,6.92664162821
 01/19  02:00:00,14.6086439209,0.0,0.0,0.0,1.52997510988,7.4902,3.93197545963,0.0,3.33988,0.592095459625
 01/19  03:00:00,14.6216892175,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  04:00:00,14.6323458379,0.0,0.0,0.0,1.52997510988,7.4902,3.93195552615,0.0,3.33988,0.592075526151
 01/19  05:00:00,14.7807747422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/19  06:00:00,22.4907670064,3.92335089912,0.00670461846787,0.0,4.58992532963,8.1892,208.427898411,200.058198411,8.3497,0.02
 01/19  07:00:00,38.4569388507,3.92335089912,0.0115036634661,0.0,9.17985065927,19.4245,214.956270806,193.066070935,16.6994,5.1907998714
 01/19  08:00:00,43.8092292835,3.92335089912,0.0149781761468,0.0,9.17985065927,26.9147,230.012113174,185.131359073,25.0491,19.8316541013
 01/19  09:00:00,41.6962338245,3.92335089912,0.00317931370348,0.0,9.17985065927,26.9147,236.740702088,184.705164065,33.3988,18.6367380222
 01/19  10:00:00,34.208069978,3.92335089912,0.0,0.0,9.17985065927,19.4245,221.703809694,182.137365814,25.0491,14.5173438798
 01/19  11:00:00,41.6979244893,3.92335089912,0.00235402983611,0.0,9.17985065927,26.9147,233.020410986,177.934321029,41.7485,13.3375899562
 01/19  12:00:00,42.4705131163,3.92335089912,0.0,0.0,9.17985065927,26.9147,223.748484026,166.902203783,41.7485,15.0977802424
 01/19  13:00:00,41.7478668514,3.92335089912,0.0,0.0,9.17985065927,26.9147,210.899522538,155.81326483,41.7485,13.3377577082
 01/19  14:00:00,34.22464312,3.92335089912,0.0,0.0,9.17985065927,19.4245,200.718564474,155.73727385,33.3988,11.5824906239
 01/19  15:00:00,34.225601601,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.232696895,160.350471736,25.0491,9.83312515902
 01/19  16:00:00,34.2134979591,3.92335089912,0.0,0.0,9.17985065927,19.4245,208.321231682,164.511678202,33.3988,10.4107534801
 01/19  17:00:00,42.6986833751,3.92335089912,0.00458267794028,0.0,9.17985065927,26.9147,223.754660544,163.823342209,50.0982,9.83311833531
 01/19  18:00:00,45.8812212818,3.92335089912,0.0,0.0,9.17985065927,26.9147,222.998982634,159.563228656,50.0982,13.3375539786
 01/19  19:00:00,45.8888440194,3.92335089912,0.00162528568483,0.0,9.17985065927,26.9147,221.362577177,153.212448851,50.0982,18.0519283261
 01/19  20:00:00,38.5326691676,3.92335089912,0.0,0.0,9.17985065927,19.4245,207.895079039,154.664744358,33.3988,19.8315346816
 01/19  21:00:00,38.5148580633,3.92335089912,0.0,0.0,9.17985065927,19.4245,203.643034735,153.382439658,33.3988,16.8617950774
 01/19  22:00:00,38.446532007,3.92335089912,0.0,0.0,9.17985065927,19.4245,202.134520609,159.033648337,25.0491,18.0517722717
 01/19  23:00:00,38.3382491334,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.374567482,162.576803192,16.6994,15.0983642902
 01/19  24:00:00,39.1488589479,3.92335089912,0.0,0.0,9.17985065927,19.4245,183.724815666,167.28692235,8.3497,8.08819331592
 01/20  01:00:00,22.3860118637,3.92335089912,0.0,0.0,4.58992532963,8.1892,188.606062259,178.339610375,3.33988,6.92657188341
 01/20  02:00:00,14.5990568766,0.0,0.0,0.0,1.52997510988,7.4902,3.93194352824,0.0,3.33988,0.592063528245
 01/20  03:00:00,14.6123299284,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  04:00:00,14.6247943358,0.0,0.0,0.0,1.52997510988,7.4902,3.93194944522,0.0,3.33988,0.592069445218
 01/20  05:00:00,15.2920865471,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/20  06:00:00,23.0031009496,3.92335089912,0.00807184508522,0.0,4.58992532963,8.1892,195.848003676,187.478303676,8.3497,0.02
 01/20  07:00:00,38.6856924409,3.92335089912,0.0110509949095,0.0,9.17985065927,19.4245,201.427797384,179.53760403,16.6994,5.19079335427
 01/20  08:00:00,43.8101969527,3.92335089912,0.0146318375513,0.0,9.17985065927,26.9147,212.329136213,167.447638564,25.0491,19.8323976486
 01/20  09:00:00,41.6976320478,3.92335089912,0.00159529795269,0.0,9.17985065927,26.9147,212.503726273,160.466061592,33.3988,18.6388646815
 01/20  10:00:00,34.2114176351,3.92335089912,0.0,0.0,9.17985065927,19.4245,196.056876255,156.489480963,25.0491,14.518295292
 01/20  11:00:00,41.7010933561,3.92335089912,0.00123581910752,0.0,9.17985065927,26.9147,207.905530871,152.81898843,41.7485,13.3380424419
 01/20  12:00:00,42.4748100844,3.92335089912,0.0,0.0,9.17985065927,26.9147,196.32254095,139.476420072,41.7485,15.0976208779
 01/20  13:00:00,41.751809704,3.92335089912,0.0,0.0,9.17985065927,26.9147,184.169309883,129.082987979,41.7485,13.3378219031
 01/20  14:00:00,34.2292589295,3.92335089912,0.0,0.0,9.17985065927,19.4245,173.445593041,128.463333553,33.3988,11.5834594889
 01/20  15:00:00,34.2311293308,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.042408434,130.582303917,25.0491,10.4110045171
 01/20  16:00:00,34.2187595561,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.639582273,133.407931062,33.3988,9.83285121049
 01/20  17:00:00,42.7043083138,3.92335089912,0.0052258513983,0.0,9.17985065927,26.9147,192.917366147,132.407299478,50.0982,10.4118666689
 01/20  18:00:00,45.8876241473,3.92335089912,0.0,0.0,9.17985065927,26.9147,194.392212095,131.184316388,50.0982,13.1096957068
 01/20  19:00:00,45.8971327246,3.92335089912,0.0031715150452,0.0,9.17985065927,26.9147,193.217279505,124.833919163,50.0982,18.2851603419
 01/20  20:00:00,38.3964344995,3.92335089912,0.0,0.0,9.17985065927,19.4245,177.225687506,123.995125291,33.3988,19.8317622154
 01/20  21:00:00,38.387897014,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.22409392,124.542074827,33.3988,16.2832190938
 01/20  22:00:00,38.3500642816,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.569635428,128.884033608,25.0491,18.6365018204
 01/20  23:00:00,38.3455390062,3.92335089912,0.0,0.0,9.17985065927,19.4245,156.294188519,125.077020602,16.6994,14.5177679171
 01/20  24:00:00,39.1567568766,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.358323651,122.342973676,8.3497,8.66564997573
 01/21  01:00:00,22.3995614497,3.92335089912,0.00132854626724,0.0,4.58992532963,8.1892,136.18654606,125.921120451,3.33988,6.92554560938
 01/21  02:00:00,14.6285708013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  03:00:00,14.6464858718,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972857,0.0,3.33988,0.592049728565
 01/21  04:00:00,14.6571017436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/21  05:00:00,14.8062889177,0.0,0.0,0.0,1.52997510988,7.4902,3.93193566751,0.0,3.33988,0.592055667512
 01/21  06:00:00,22.5118965783,3.92335089912,0.0137879358111,0.0,4.58992532963,8.1892,148.713751033,140.344051033,8.3497,0.02
 01/21  07:00:00,38.4688531679,3.92335089912,0.0106320403341,0.0,9.17985065927,19.4245,157.555698203,135.664757531,16.6994,5.19154067267
 01/21  08:00:00,43.8122724108,3.92335089912,0.0091335238928,0.0,9.17985065927,26.9147,154.469300602,124.228954205,25.0491,5.19124639697
 01/21  09:00:00,41.7007076872,3.92335089912,0.00124365471354,0.0,9.17985065927,26.9147,158.418381857,119.828218716,33.3988,5.19136314141
 01/21  10:00:00,34.2211505007,3.92335089912,0.000984798290095,0.0,9.17985065927,19.4245,157.707549373,116.375018265,25.0491,16.2834311078
 01/21  11:00:00,41.7188480304,3.92335089912,0.00176678376582,0.0,9.17985065927,26.9147,169.69513362,112.847068047,41.7485,15.0995655735
 01/21  12:00:00,42.4911518476,3.92335089912,0.0,0.0,9.17985065927,26.9147,158.5312428,99.9195793554,41.7485,16.8631634445
 01/21  13:00:00,41.769398862,3.92335089912,0.0,0.0,9.17985065927,26.9147,149.230363126,91.198248797,41.7485,16.2836143292
 01/21  14:00:00,34.2484418988,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.35112536,86.8536942404,33.3988,15.0986311196
 01/21  15:00:00,34.2503372577,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.746677476,86.3601422342,25.0491,13.3374352418
 01/21  16:00:00,34.2439736823,3.92335089912,0.00586901498971,0.0,9.17985065927,19.4245,133.615622952,86.8798041247,33.3988,13.3370188276
 01/21  17:00:00,42.7399615936,3.92335089912,0.015944374642,0.0,9.17985065927,26.9147,146.36359142,84.6827251552,50.0982,11.5826662651
 01/21  18:00:00,45.9100972151,3.92335089912,0.0,0.0,9.17985065927,26.9147,147.504516806,84.0690066228,50.0982,13.3373101833
 01/21  19:00:00,45.9201094625,3.92335089912,0.00392095972509,0.0,9.17985065927,26.9147,142.828445005,74.0925378334,50.0982,18.6377071717
 01/21  20:00:00,38.5643261772,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.389825714,68.9356717926,33.3988,18.0553539214
 01/21  21:00:00,38.5466738406,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.965579322,70.6995789502,33.3988,16.8672003714
 01/21  22:00:00,38.4766144538,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.565327369,72.4611814183,25.0491,18.0550459509
 01/21  23:00:00,38.3674460342,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.132153271,74.0953414094,16.6994,13.3374118613
 01/21  24:00:00,39.175396677,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.2621826068,79.0806319565,8.3497,9.83185065035
 01/22  01:00:00,22.4124640009,3.92335089912,0.0,0.0,4.58992532963,8.1892,105.850517161,93.8457000615,3.33988,8.66493709908
 01/22  02:00:00,14.6482262615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  03:00:00,14.6696042059,0.0,0.0,0.0,1.52997510988,7.4902,3.9319518685,0.0,3.33988,0.592071868501
 01/22  04:00:00,14.6821905509,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/22  05:00:00,14.8347387646,0.0,0.0,0.0,1.52997510988,7.4902,3.93195777221,0.0,3.33988,0.592077772214
 01/22  06:00:00,22.5309419718,3.92335089912,0.0104083599141,0.0,4.58992532963,8.1892,106.084626192,97.7149261921,8.3497,0.02
 01/22  07:00:00,38.4868941764,3.92335089912,0.0125330237606,0.0,9.17985065927,19.4245,120.297657737,98.4074085839,16.6994,5.1908491529
 01/22  08:00:00,43.829343246,3.92335089912,0.00806415860136,0.0,9.17985065927,26.9147,125.051098293,94.810926285,25.0491,5.19107200824
 01/22  09:00:00,41.7133259523,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.12735575,98.5377258752,33.3988,5.19082987498
 01/22  10:00:00,34.2233633624,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.506590698,106.266552075,25.0491,5.19093862281
 01/22  11:00:00,41.7211722464,3.92335089912,0.00653103400466,0.0,9.17985065927,26.9147,161.31644752,102.70269156,41.7485,16.8652559598
 01/22  12:00:00,42.490397213,3.92335089912,0.0,0.0,9.17985065927,26.9147,160.865715687,102.833415916,41.7485,16.2837997715
 01/22  13:00:00,41.7646936707,3.92335089912,0.0,0.0,9.17985065927,26.9147,156.64523352,101.560665293,41.7485,13.3360682263
 01/22  14:00:00,34.2404374627,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.782157729,108.044979998,33.3988,13.338377731
 01/22  15:00:00,34.2408780786,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.186744849,116.726473805,25.0491,10.4111710446
 01/22  16:00:00,34.2274357202,3.92335089912,0.0,0.0,9.17985065927,19.4245,164.528003824,121.295713937,33.3988,9.83348988675
 01/22  17:00:00,41.6530895633,3.92335089912,0.00436186763813,0.0,9.17985065927,26.9147,183.632029017,123.122985431,50.0982,10.410843586
 01/22  18:00:00,45.89367991,3.92335089912,0.0,0.0,9.17985065927,26.9147,187.88053965,124.444171041,50.0982,13.3381686094
 01/22  19:00:00,45.8983038136,3.92335089912,0.0,0.0,9.17985065927,26.9147,189.037466445,122.655993523,50.0982,16.2832729223
 01/22  20:00:00,38.5418646688,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.829730022,124.567847036,33.3988,16.8630829858
 01/22  21:00:00,38.5227302757,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.506081846,125.769593712,33.3988,13.3376881341
 01/22  22:00:00,38.4537254475,3.92335089912,0.0,0.0,9.17985065927,19.4245,175.371150137,134.036883701,25.0491,16.2851664356
 01/22  23:00:00,38.3453874518,3.92335089912,0.0,0.0,9.17985065927,19.4245,169.177020009,139.138680831,16.6994,13.3389391784
 01/22  24:00:00,39.1556914557,3.92335089912,0.0,0.0,9.17985065927,19.4245,155.702119397,140.424948901,8.3497,6.92747049552
 01/23  01:00:00,22.3946995516,3.92335089912,0.0,0.0,4.58992532963,8.1892,159.017005066,148.751087185,3.33988,6.92603788107
 01/23  02:00:00,14.6159586132,0.0,0.0,0.0,1.52997510988,7.4902,3.93195082279,0.0,3.33988,0.592070822794
 01/23  03:00:00,14.6317167437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  04:00:00,14.6442577603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/23  05:00:00,14.794617261,0.0,0.0,0.0,1.52997510988,7.4902,3.93195672817,0.0,3.33988,0.592076728168
 01/23  06:00:00,22.5024192658,3.92335089912,0.00738951461,0.0,4.58992532963,8.1892,167.418105009,159.048405009,8.3497,0.02
 01/23  07:00:00,38.4656846034,3.92335089912,0.0103735996098,0.0,9.17985065927,19.4245,174.862488463,152.972563077,16.6994,5.19052538627
 01/23  08:00:00,43.8182520272,3.92335089912,0.0137461630217,0.0,9.17985065927,26.9147,187.585711887,142.703050923,25.0491,19.8335609643
 01/23  09:00:00,41.7064667091,3.92335089912,0.00285484812793,0.0,9.17985065927,26.9147,192.976533151,140.937102909,33.3988,18.6406302424
 01/23  10:00:00,34.2187699953,3.92335089912,0.0,0.0,9.17985065927,19.4245,179.111785637,138.962200685,25.0491,15.1004849521
 01/23  11:00:00,41.712230441,3.92335089912,0.00758048865744,0.0,9.17985065927,26.9147,193.426643116,138.33913976,41.7485,13.3390033555
 01/23  12:00:00,42.480223473,3.92335089912,0.0,0.0,9.17985065927,26.9147,186.247563212,129.399003807,41.7485,15.1000594054
 01/23  13:00:00,41.760956026,3.92335089912,0.0,0.0,9.17985065927,26.9147,177.676317479,122.589305105,41.7485,13.3385123733
 01/23  14:00:00,34.2349336189,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.157961489,121.176838984,33.3988,11.5823225049
 01/23  15:00:00,34.2363854827,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.82542606,124.943519526,25.0491,9.83280653417
 01/23  16:00:00,34.2223264129,3.92335089912,0.0,0.0,9.17985065927,19.4245,171.05489936,127.244200062,33.3988,10.411899298
 01/23  17:00:00,41.6514068326,3.92335089912,0.00731874500428,0.0,9.17985065927,26.9147,185.543775605,125.612684267,50.0982,9.83289133851
 01/23  18:00:00,45.8937954068,3.92335089912,0.00258252439612,0.0,9.17985065927,26.9147,184.681879622,121.246393753,50.0982,13.3372858695
 01/23  19:00:00,45.901372771,3.92335089912,0.00334025927569,0.0,9.17985065927,26.9147,183.427184042,114.690153071,50.0982,18.6388309719
 01/23  20:00:00,38.5436154864,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.460567556,117.228510259,33.3988,19.8332572974
 01/23  21:00:00,38.5250513772,3.92335089912,0.0,0.0,9.17985065927,19.4245,167.726394635,117.944240606,33.3988,16.3833540292
 01/23  22:00:00,38.4557497162,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.962814456,127.371064357,25.0491,18.5426500993
 01/23  23:00:00,38.3467442584,3.92335089912,0.0,0.0,9.17985065927,19.4245,165.794370875,133.995162275,16.6994,15.0998086005
 01/23  24:00:00,39.1565341211,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.519849985,141.08169051,8.3497,8.08845947577
 01/24  01:00:00,22.3949353023,3.92335089912,0.00134969383683,0.0,4.58992532963,8.1892,165.783050752,155.517413821,3.33988,6.92575693077
 01/24  02:00:00,14.6168145015,0.0,0.0,0.0,1.52997510988,7.4902,3.93193727946,0.0,3.33988,0.59205727946
 01/24  03:00:00,14.6331231824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  04:00:00,14.6449446963,0.0,0.0,0.0,1.52997510988,7.4902,3.93194320638,0.0,3.33988,0.592063206379
 01/24  05:00:00,15.3101535968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/24  06:00:00,23.012738606,3.92335089912,0.00818777143474,0.0,4.58992532963,8.1892,176.481220517,168.111520517,8.3497,0.02
 01/24  07:00:00,38.6920907381,3.92335089912,0.0108688354584,0.0,9.17985065927,19.4245,180.49041865,158.600101955,16.6994,5.1909166942
 01/24  08:00:00,43.8158167126,3.92335089912,0.0126698180995,0.0,9.17985065927,26.9147,186.673439704,141.210050117,25.0491,20.4142895864
 01/24  09:00:00,41.7042405071,3.92335089912,0.0,0.0,9.17985065927,26.9147,187.776394519,136.319900525,33.3988,18.0576939938
 01/24  10:00:00,34.2185156652,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.996154232,134.846839099,25.0491,15.1002151325
 01/24  11:00:00,41.7086734612,3.92335089912,0.0016249246285,0.0,9.17985065927,26.9147,188.153448366,133.066103528,41.7485,13.338844838
 01/24  12:00:00,42.481624631,3.92335089912,0.0,0.0,9.17985065927,26.9147,179.547062715,122.698898238,41.7485,15.0996644774
 01/24  13:00:00,41.7610470437,3.92335089912,0.0,0.0,9.17985065927,26.9147,166.770680137,111.684156711,41.7485,13.3380234255
 01/24  14:00:00,34.2360888079,3.92335089912,0.0,0.0,9.17985065927,19.4245,156.933001823,111.950138671,33.3988,11.5840631524
 01/24  15:00:00,34.2368467357,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.585157518,117.125325167,25.0491,10.4107323504
 01/24  16:00:00,34.2243198697,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.110700534,122.878707367,33.3988,9.83319316711
 01/24  17:00:00,41.6498488525,3.92335089912,0.00303581655983,0.0,9.17985065927,26.9147,188.300670332,127.791327337,50.0982,10.4111429947
 01/24  18:00:00,45.8933117798,3.92335089912,0.0,0.0,9.17985065927,26.9147,194.364679151,130.928096105,50.0982,13.3383830456
 01/24  19:00:00,45.8991668118,3.92335089912,0.0,0.0,9.17985065927,26.9147,198.132613587,129.977320905,50.0982,18.0570926813
 01/24  20:00:00,38.3978474199,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.286627988,136.055399705,33.3988,19.8324282826
 01/24  21:00:00,38.3868450011,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.058504977,143.793723677,33.3988,16.8659812996
 01/24  22:00:00,38.3475908061,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.420448286,152.318941649,25.0491,18.0524066372
 01/24  23:00:00,38.3418868658,3.92335089912,0.0,0.0,9.17985065927,19.4245,186.833893439,155.033635166,16.6994,15.1008582727
 01/24  24:00:00,39.151987619,3.92335089912,0.0,0.0,9.17985065927,19.4245,177.114245944,160.099019907,8.3497,8.66552603664
 01/25  01:00:00,22.3890434795,3.92335089912,0.0,0.0,4.58992532963,8.1892,179.894181366,169.629316757,3.33988,6.92498460953
 01/25  02:00:00,14.606434401,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  03:00:00,14.621765717,0.0,0.0,0.0,1.52997510988,7.4902,3.931964139,0.0,3.33988,0.592084138999
 01/25  04:00:00,14.6351841198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/25  05:00:00,14.787500039,0.0,0.0,0.0,1.52997510988,7.4902,3.93197002206,0.0,3.33988,0.592090022059
 01/25  06:00:00,22.50038283,3.92335089912,0.00863180854807,0.0,4.58992532963,8.1892,163.151567525,154.781867525,8.3497,0.02
 01/25  07:00:00,38.4649060813,3.92335089912,0.0105701619221,0.0,9.17985065927,19.4245,168.898189354,147.008173492,16.6994,5.19061586208
 01/25  08:00:00,43.8148538977,3.92335089912,0.0108233325277,0.0,9.17985065927,26.9147,183.090669412,138.208677409,25.0491,19.8328920029
 01/25  09:00:00,41.704068929,3.92335089912,0.0,0.0,9.17985065927,26.9147,187.445482464,135.407877524,33.3988,18.6388049393
 01/25  10:00:00,34.2188482696,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.715497372,134.5672236,25.0491,15.0991737723
 01/25  11:00:00,41.7115053865,3.92335089912,0.00742053664738,0.0,9.17985065927,26.9147,192.371874694,137.284386705,41.7485,13.3389879893
 01/25  12:00:00,42.478060012,3.92335089912,0.0,0.0,9.17985065927,26.9147,184.717601726,127.869261127,41.7485,15.0998405994
 01/25  13:00:00,41.7606126412,3.92335089912,0.0,0.0,9.17985065927,26.9147,172.066400148,116.979839283,41.7485,13.338060865
 01/25  14:00:00,34.2362244736,3.92335089912,0.0,0.0,9.17985065927,19.4245,161.976140904,116.994924461,33.3988,11.5824164426
 01/25  15:00:00,34.2345222298,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.532331005,125.071711778,25.0491,10.4115192274
 01/25  16:00:00,34.2212294238,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.141444062,130.910469678,33.3988,9.83217438481
 01/25  17:00:00,41.6500420761,3.92335089912,0.00730966886187,0.0,9.17985065927,26.9147,189.202857572,128.693356241,50.0982,10.4113013315
 01/25  18:00:00,45.8897927118,3.92335089912,0.0,0.0,9.17985065927,26.9147,191.244425918,127.807382139,50.0982,13.3388437793
 01/25  19:00:00,45.8988347929,3.92335089912,0.00160033655463,0.0,9.17985065927,26.9147,190.792564542,122.637360912,50.0982,18.0570036308
 01/25  20:00:00,38.5407617854,3.92335089912,0.0,0.0,9.17985065927,19.4245,180.49290793,127.260440142,33.3988,19.8336677874
 01/25  21:00:00,38.5219735048,3.92335089912,0.0,0.0,9.17985065927,19.4245,179.973394608,129.707654066,33.3988,16.8669405424
 01/25  22:00:00,38.4527163682,3.92335089912,0.0,0.0,9.17985065927,19.4245,180.749294154,137.647203397,25.0491,18.0529907574
 01/25  23:00:00,38.3440259961,3.92335089912,0.0,0.0,9.17985065927,19.4245,173.864282317,142.063207196,16.6994,15.1016751215
 01/25  24:00:00,39.1541093709,3.92335089912,0.0,0.0,9.17985065927,19.4245,163.761499902,146.745708825,8.3497,8.66609107711
 01/26  01:00:00,22.3922795053,3.92335089912,0.0,0.0,4.58992532963,8.1892,163.322123478,153.057090097,3.33988,6.92515338085
 01/26  02:00:00,14.6118992456,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  03:00:00,14.6277624049,0.0,0.0,0.0,1.52997510988,7.4902,3.93195369469,0.0,3.33988,0.592073694694
 01/26  04:00:00,14.6413567889,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/26  05:00:00,14.7928107611,0.0,0.0,0.0,1.52997510988,7.4902,3.93195959551,0.0,3.33988,0.592079595505
 01/26  06:00:00,22.5012891651,3.92335089912,0.00727102643049,0.0,4.58992532963,8.1892,163.388619746,155.018919746,8.3497,0.02
 01/26  07:00:00,38.4658070364,3.92335089912,0.0106085345422,0.0,9.17985065927,19.4245,167.488765127,145.598330988,16.6994,5.19103413833
 01/26  08:00:00,43.8188445226,3.92335089912,0.0138996506336,0.0,9.17985065927,26.9147,180.445019334,135.561385077,25.0491,19.8345342568
 01/26  09:00:00,41.7068504708,3.92335089912,0.00293016127509,0.0,9.17985065927,26.9147,186.615400677,134.575184671,33.3988,18.6414160066
 01/26  10:00:00,34.219077636,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.388000852,134.238543788,25.0491,15.1003570643
 01/26  11:00:00,41.7115236309,3.92335089912,0.00646722070439,0.0,9.17985065927,26.9147,186.610320397,131.522421351,41.7485,13.3393990461
 01/26  12:00:00,42.4800323258,3.92335089912,0.0,0.0,9.17985065927,26.9147,179.220677128,122.371164996,41.7485,15.101012132
 01/26  13:00:00,41.7576417006,3.92335089912,0.0,0.0,9.17985065927,26.9147,170.723997165,115.636351523,41.7485,13.3391456417
 01/26  14:00:00,34.2346728482,3.92335089912,0.0,0.0,9.17985065927,19.4245,161.026246687,116.043651532,33.3988,11.5837951544
 01/26  15:00:00,34.2357749328,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.567842194,119.106864312,25.0491,10.4118778817
 01/26  16:00:00,34.2232595007,3.92335089912,0.0,0.0,9.17985065927,19.4245,164.587403105,121.356065357,33.3988,9.83253774805
 01/26  17:00:00,41.6550493173,3.92335089912,0.00977988922779,0.0,9.17985065927,26.9147,177.240564823,116.731028094,50.0982,10.4113367285
 01/26  18:00:00,45.8960218796,3.92335089912,0.00297269355812,0.0,9.17985065927,26.9147,174.095275843,110.658002051,50.0982,13.339073792
 01/26  19:00:00,45.9060579876,3.92335089912,0.00353222858467,0.0,9.17985065927,26.9147,171.962804084,103.811316334,50.0982,18.0532877501
 01/26  20:00:00,38.5481573107,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.049911233,105.23520861,33.3988,20.4159026229
 01/26  21:00:00,38.529453162,3.92335089912,0.0,0.0,9.17985065927,19.4245,153.328893298,103.644963741,33.3988,16.2851295568
 01/26  22:00:00,38.4596883829,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.185769236,110.494739337,25.0491,18.6419298992
 01/26  23:00:00,38.3506916805,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.198016256,113.397093686,16.6994,15.1015225696
 01/26  24:00:00,39.1606941585,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.045099726,116.031130791,8.3497,8.66426893477
 01/27  01:00:00,22.4006561498,3.92335089912,0.0,0.0,4.58992532963,8.1892,135.073834658,125.383930341,3.33988,6.35002431668
 01/27  02:00:00,14.6267570392,0.0,0.0,0.0,1.52997510988,7.4902,3.93196830762,0.0,3.33988,0.592088307623
 01/27  03:00:00,14.6448680712,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  04:00:00,14.6559620065,0.0,0.0,0.0,1.52997510988,7.4902,3.93196561589,0.0,3.33988,0.592085615888
 01/27  05:00:00,15.3202058216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/27  06:00:00,23.0203564442,3.92335089912,0.0094655930548,0.0,4.58992532963,8.1892,162.870059025,153.928267518,8.3497,0.592091507692
 01/27  07:00:00,38.6922357175,3.92335089912,0.0071316078464,0.0,9.17985065927,19.4245,173.677728999,151.786387366,16.6994,5.19194163271
 01/27  08:00:00,43.8173897521,3.92335089912,0.0130693611911,0.0,9.17985065927,26.9147,193.486576222,148.603762271,25.0491,19.8337139516
 01/27  09:00:00,41.7050055964,3.92335089912,0.00278896295877,0.0,9.17985065927,26.9147,201.377682757,149.457244524,33.3988,18.5216382332
 01/27  10:00:00,34.2173303854,3.92335089912,0.0,0.0,9.17985065927,19.4245,186.641293996,146.95961581,25.0491,14.6325781868
 01/27  11:00:00,41.7068495805,3.92335089912,0.00217429896342,0.0,9.17985065927,26.9147,200.119361837,144.451470113,41.7485,13.9193917239
 01/27  12:00:00,42.4793157303,3.92335089912,0.0,0.0,9.17985065927,26.9147,189.653857912,132.80451698,41.7485,15.100840932
 01/27  13:00:00,41.7588242023,3.92335089912,0.0,0.0,9.17985065927,26.9147,178.838066738,123.749611233,41.7485,13.3399555052
 01/27  14:00:00,34.2331354425,3.92335089912,0.0,0.0,9.17985065927,19.4245,171.843719714,126.862912805,33.3988,11.5820069091
 01/27  15:00:00,34.2334321003,3.92335089912,0.0,0.0,9.17985065927,19.4245,168.39000559,132.929186877,25.0491,10.4117187132
 01/27  16:00:00,34.220998246,3.92335089912,0.0,0.0,9.17985065927,19.4245,182.061439087,138.829422434,33.3988,9.83321665332
 01/27  17:00:00,41.6464311614,3.92335089912,0.00339587082887,0.0,9.17985065927,26.9147,201.323903778,140.813245344,50.0982,10.4124584344
 01/27  18:00:00,45.8890547043,3.92335089912,0.0,0.0,9.17985065927,26.9147,204.230863223,140.793474027,50.0982,13.3391891966
 01/27  19:00:00,45.8955426425,3.92335089912,0.00144562226729,0.0,9.17985065927,26.9147,207.518824522,139.364163979,50.0982,18.056460543
 01/27  20:00:00,38.3948177566,3.92335089912,0.0,0.0,9.17985065927,19.4245,196.581266639,142.764587324,33.3988,20.4178793147
 01/27  21:00:00,38.3852770193,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.45894877,145.776452353,33.3988,16.2836964173
 01/27  22:00:00,38.3465954577,3.92335089912,0.0,0.0,9.17985065927,19.4245,197.707441062,154.017502313,25.0491,18.640838749
 01/27  23:00:00,38.3408059552,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.41031798,157.609937977,16.6994,15.1009800036
 01/27  24:00:00,39.1510922758,3.92335089912,0.0,0.0,9.17985065927,19.4245,180.96392546,163.948420082,8.3497,8.66580537809
 01/28  01:00:00,22.3879152599,3.92335089912,0.0,0.0,4.58992532963,8.1892,183.922697501,174.230896713,3.33988,6.3519207883
 01/28  02:00:00,14.60375304,0.0,0.0,0.0,1.52997510988,7.4902,3.9319733352,0.0,3.33988,0.592093335199
 01/28  03:00:00,14.6180710656,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  04:00:00,14.6309823578,0.0,0.0,0.0,1.52997510988,7.4902,3.93192750918,0.0,3.33988,0.592047509184
 01/28  05:00:00,14.7823570263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/28  06:00:00,22.4982725093,3.92335089912,0.0117695243291,0.0,4.58992532963,8.1892,177.974269474,169.03249014,8.3497,0.592079334142
 01/28  07:00:00,38.4619820735,3.92335089912,0.0106924184403,0.0,9.17985065927,19.4245,180.123466121,158.232259482,16.6994,5.19180663895
 01/28  08:00:00,43.805772439,3.92335089912,0.00907051127081,0.0,9.17985065927,26.9147,175.334149502,145.093621089,25.0491,5.19142841298
 01/28  09:00:00,41.6922592328,3.92335089912,0.0,0.0,9.17985065927,26.9147,179.799799325,141.209763656,33.3988,5.19123566864
 01/28  10:00:00,34.2145499326,3.92335089912,0.0021000308491,0.0,9.17985065927,19.4245,180.155890235,138.240452537,25.0491,16.8663376979
 01/28  11:00:00,41.7089931219,3.92335089912,0.00401016823031,0.0,9.17985065927,26.9147,189.816131491,133.548558543,41.7485,14.5190729483
 01/28  12:00:00,42.4842079885,3.92335089912,0.0,0.0,9.17985065927,26.9147,179.059943461,120.443920418,41.7485,16.8675230436
 01/28  13:00:00,41.7625023667,3.92335089912,0.0,0.0,9.17985065927,26.9147,171.21054266,112.594812895,41.7485,16.8672297653
 01/28  14:00:00,34.2371029464,3.92335089912,0.0,0.0,9.17985065927,19.4245,156.673910777,108.176149531,33.3988,15.0989612459
 01/28  15:00:00,34.2413085494,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.941902702,105.552432109,25.0491,13.3403705939
 01/28  16:00:00,34.2293433541,3.92335089912,0.0,0.0,9.17985065927,19.4245,151.206207871,104.468848204,33.3988,13.3385596673
 01/28  17:00:00,41.6603712633,3.92335089912,0.00753431814009,0.0,9.17985065927,26.9147,165.800679072,103.540469692,50.0982,12.1620093804
 01/28  18:00:00,45.899076996,3.92335089912,0.0,0.0,9.17985065927,26.9147,167.672420391,104.235194316,50.0982,13.3390260754
 01/28  19:00:00,45.9090613329,3.92335089912,0.00355819787313,0.0,9.17985065927,26.9147,161.320685347,93.1698341327,50.0982,18.0526512144
 01/28  20:00:00,38.5531848043,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.192530374,87.1510361382,33.3988,18.6426942356
 01/28  21:00:00,38.5360776648,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.613678514,86.3480309122,33.3988,16.8668476015
 01/28  22:00:00,38.468689614,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.221540919,85.1180379934,25.0491,18.0544029252
 01/28  23:00:00,38.3610717225,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.887410082,85.8491731971,16.6994,13.338836885
 01/28  24:00:00,39.1692497863,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.536810533,87.7757266842,8.3497,10.4113838491
 01/29  01:00:00,22.4095569143,3.92335089912,0.0,0.0,4.58992532963,8.1892,109.911324886,97.9051400751,3.33988,8.66630481106
 01/29  02:00:00,14.6424715754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  03:00:00,14.6571762596,0.0,0.0,0.0,1.52997510988,7.4902,3.93197143136,0.0,3.33988,0.592091431359
 01/29  04:00:00,14.6635204996,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/29  05:00:00,14.8079417707,0.0,0.0,0.0,1.52997510988,7.4902,3.93196011194,0.0,3.33988,0.592080111945
 01/29  06:00:00,22.5038896455,3.92335089912,0.0086965499778,0.0,4.58992532963,8.1892,178.565007818,170.195307818,8.3497,0.02
 01/29  07:00:00,38.4609600982,3.92335089912,0.00701702956089,0.0,9.17985065927,19.4245,190.539423386,168.649216619,16.6994,5.19080676758
 01/29  08:00:00,43.8063542419,3.92335089912,0.00880942933291,0.0,9.17985065927,26.9147,189.751956119,159.511961017,25.0491,5.19089510215
 01/29  09:00:00,41.6915983701,3.92335089912,0.0,0.0,9.17985065927,26.9147,197.129235702,158.539275991,33.3988,5.19115971164
 01/29  10:00:00,34.2065606203,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.371609519,165.130724426,25.0491,5.19178509365
 01/29  11:00:00,41.7086050323,3.92335089912,0.011654702619,0.0,9.17985065927,26.9147,220.615193258,161.999177284,41.7485,16.8675159743
 01/29  12:00:00,42.4760549254,3.92335089912,0.0,0.0,9.17985065927,26.9147,215.439860915,156.823982188,41.7485,16.8673787264
 01/29  13:00:00,41.7507067121,3.92335089912,0.0,0.0,9.17985065927,26.9147,206.080972716,150.992380988,41.7485,13.3400917275
 01/29  14:00:00,34.2276843347,3.92335089912,0.0,0.0,9.17985065927,19.4245,196.009833425,149.27312692,33.3988,13.3379065057
 01/29  15:00:00,34.2297323185,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.34628782,149.887115627,25.0491,10.4100721934
 01/29  16:00:00,34.2169929901,3.92335089912,0.0,0.0,9.17985065927,19.4245,197.124360353,153.891499168,33.3988,9.83406118543
 01/29  17:00:00,41.6437191761,3.92335089912,0.00460980603337,0.0,9.17985065927,26.9147,215.860182722,155.350585547,50.0982,10.4113971749
 01/29  18:00:00,45.8844204162,3.92335089912,0.0,0.0,9.17985065927,26.9147,221.534561832,158.095899112,50.0982,13.3404627199
 01/29  19:00:00,45.8885179018,3.92335089912,0.0,0.0,9.17985065927,26.9147,224.184807711,157.21941834,50.0982,16.8671893718
 01/29  20:00:00,38.532085778,3.92335089912,0.0,0.0,9.17985065927,19.4245,209.386483912,159.118588659,33.3988,16.8690952535
 01/29  21:00:00,38.5129752787,3.92335089912,0.0,0.0,9.17985065927,19.4245,205.926049359,159.187447432,33.3988,13.339801927
 01/29  22:00:00,38.4444144736,3.92335089912,0.0,0.0,9.17985065927,19.4245,209.979332654,168.061994319,25.0491,16.8682383348
 01/29  23:00:00,38.3358936354,3.92335089912,0.0,0.0,9.17985065927,19.4245,203.978553841,173.939568061,16.6994,13.3395857803
 01/29  24:00:00,39.1464695863,3.92335089912,0.0,0.0,9.17985065927,19.4245,191.9979892,176.724365768,8.3497,6.92392343112
 01/30  01:00:00,22.3836004912,3.92335089912,0.0,0.0,4.58992532963,8.1892,198.000755379,187.736819253,3.33988,6.92405612503
 01/30  02:00:00,14.5964880373,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  03:00:00,14.6093084301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  04:00:00,14.6217804418,0.0,0.0,0.0,1.52997510988,7.4902,3.93196456592,0.0,3.33988,0.592084565918
 01/30  05:00:00,14.7717591138,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/30  06:00:00,22.4841817713,3.92335089912,0.00438296818858,0.0,4.58992532963,8.1892,212.188420156,203.246629708,8.3497,0.592090447718
 01/30  07:00:00,38.4542130593,3.92335089912,0.011607569679,0.0,9.17985065927,19.4245,219.127989203,197.237310782,16.6994,5.19127842105
 01/30  08:00:00,43.8031809269,3.92335089912,0.0119667157438,0.0,9.17985065927,26.9147,234.674300661,189.790288924,25.0491,19.8349117371
 01/30  09:00:00,41.6927978407,3.92335089912,0.00137679806467,0.0,9.17985065927,26.9147,238.859798307,186.82009359,33.3988,18.6409047175
 01/30  10:00:00,34.2063483484,3.92335089912,0.0,0.0,9.17985065927,19.4245,223.444327488,183.293503345,25.0491,15.1017241432
 01/30  11:00:00,41.69602645,3.92335089912,0.0017783472887,0.0,9.17985065927,26.9147,236.080066083,180.991801886,41.7485,13.3397641975
 01/30  12:00:00,42.4689107204,3.92335089912,0.0,0.0,9.17985065927,26.9147,226.320537632,169.470356794,41.7485,15.1016808375
 01/30  13:00:00,41.7465139895,3.92335089912,0.0,0.0,9.17985065927,26.9147,214.040541692,158.953980592,41.7485,13.3380611
 01/30  14:00:00,34.2228071956,3.92335089912,0.0,0.0,9.17985065927,19.4245,205.229075476,159.668943324,33.3988,12.1613321519
 01/30  15:00:00,34.2239227597,3.92335089912,0.0,0.0,9.17985065927,19.4245,198.198772482,163.317024155,25.0491,9.83264832659
 01/30  16:00:00,34.211736789,3.92335089912,0.0,0.0,9.17985065927,19.4245,211.943663432,168.133271309,33.3988,10.4115921226
 01/30  17:00:00,41.6376775007,3.92335089912,0.00332149654089,0.0,9.17985065927,26.9147,228.669103198,168.736625423,50.0982,9.83427777522
 01/30  18:00:00,45.8799657001,3.92335089912,0.0,0.0,9.17985065927,26.9147,233.966420814,169.948707922,50.0982,13.9195128914
 01/30  19:00:00,45.8870696512,3.92335089912,0.00103333655945,0.0,9.17985065927,26.9147,235.984199512,167.826781665,50.0982,18.0592178471
 01/30  20:00:00,38.5296332996,3.92335089912,0.0,0.0,9.17985065927,19.4245,224.099420227,170.282529738,33.3988,20.418090489
 01/30  21:00:00,38.5111344119,3.92335089912,0.0,0.0,9.17985065927,19.4245,221.777331525,172.093015037,33.3988,16.2855164875
 01/30  22:00:00,38.4419666164,3.92335089912,0.0,0.0,9.17985065927,19.4245,224.541558105,180.848284557,25.0491,18.6441735471
 01/30  23:00:00,38.3330752927,3.92335089912,0.0,0.0,9.17985065927,19.4245,218.53369441,186.736066296,16.6994,15.098228114
 01/30  24:00:00,39.1436289943,3.92335089912,0.0,0.0,9.17985065927,19.4245,208.178946593,191.162860294,8.3497,8.66638629934
 01/31  01:00:00,22.3795764921,3.92335089912,0.0,0.0,4.58992532963,8.1892,213.397129286,203.132607771,3.33988,6.9246415144
 01/31  02:00:00,14.5886247461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  03:00:00,14.6005973849,0.0,0.0,0.0,1.52997510988,7.4902,3.93193497669,0.0,3.33988,0.592054976692
 01/31  04:00:00,14.6132144007,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 01/31  05:00:00,15.2800889321,0.0,0.0,0.0,1.52997510988,7.4902,3.93194090728,0.0,3.33988,0.592060907277
 01/31  06:00:00,22.9910058181,3.92335089912,0.00448057098279,0.0,4.58992532963,8.1892,222.692208346,214.322508346,8.3497,0.02
 01/31  07:00:00,38.6799015404,3.92335089912,0.0122370156747,0.0,9.17985065927,19.4245,227.466814963,205.57663086,16.6994,5.19078410348
 01/31  08:00:00,43.8009873257,3.92335089912,0.0125160616492,0.0,9.17985065927,26.9147,239.355837328,194.470665045,25.0491,19.8360722834
 01/31  09:00:00,41.6909377129,3.92335089912,0.00143541793068,0.0,9.17985065927,26.9147,239.446974396,187.405335337,33.3988,18.6428390592
 01/31  10:00:00,34.2054470824,3.92335089912,0.0,0.0,9.17985065927,19.4245,220.102649114,179.952949686,25.0491,15.1005994284
 01/31  11:00:00,41.6960273462,3.92335089912,0.00141116402675,0.0,9.17985065927,26.9147,228.827371316,173.741238173,41.7485,13.3376331426
 01/31  12:00:00,42.4700744999,3.92335089912,0.0,0.0,9.17985065927,26.9147,215.945621101,159.095997366,41.7485,15.1011237345
 01/31  13:00:00,41.748474189,3.92335089912,0.0,0.0,9.17985065927,26.9147,200.643694395,144.976338205,41.7485,13.9188561892
 01/31  14:00:00,34.2255725699,3.92335089912,0.0,0.0,9.17985065927,19.4245,187.584843646,142.602851586,33.3988,11.5831920598
 01/31  15:00:00,34.2267617277,3.92335089912,0.0,0.0,9.17985065927,19.4245,182.17132653,146.710052061,25.0491,10.4121744683
 01/31  16:00:00,34.2149164474,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.133924412,150.900693476,33.3988,9.83443093683
 01/31  17:00:00,41.6421970723,3.92335089912,0.00458552195883,0.0,9.17985065927,26.9147,211.232876789,150.723688795,50.0982,10.410987994
 01/31  18:00:00,45.8843983248,3.92335089912,0.0,0.0,9.17985065927,26.9147,213.809201906,150.3712356,50.0982,13.3397663057
 01/31  19:00:00,45.8927622895,3.92335089912,0.00165698646709,0.0,9.17985065927,26.9147,211.911863455,143.1756373,50.0982,18.6380261545
 01/31  20:00:00,38.3923323879,3.92335089912,0.0,0.0,9.17985065927,19.4245,196.35617853,143.12032211,33.3988,19.8370564197
 01/31  21:00:00,38.3834118317,3.92335089912,0.0,0.0,9.17985065927,19.4245,192.053727221,141.787667297,33.3988,16.8672599246
 01/31  22:00:00,38.3455957701,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.198380526,150.513062899,25.0491,18.6362176267
 01/31  23:00:00,38.3393351417,3.92335089912,0.0,0.0,9.17985065927,19.4245,191.30779973,159.509924708,16.6994,15.0984750221
 01/31  24:00:00,39.1491349634,3.92335089912,0.0,0.0,9.17985065927,19.4245,184.92060153,168.48235337,8.3497,8.08854816023
 02/01  01:00:00,22.3851538833,3.92335089912,0.0,0.0,4.58992532963,8.1892,193.180646705,182.914001102,3.33988,6.92676560274
 02/01  02:00:00,14.6009806388,0.0,0.0,0.0,1.52997510988,7.4902,3.93197543017,0.0,3.33988,0.592095430168
 02/01  03:00:00,14.6138190361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  04:00:00,14.6233934067,0.0,0.0,0.0,1.52997510988,7.4902,3.93195550261,0.0,3.33988,0.592075502615
 02/01  05:00:00,14.7712390687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/01  06:00:00,22.4817205111,3.92335089912,0.0039229444905,0.0,4.58992532963,8.1892,222.932078473,213.990322933,8.3497,0.592055540638
 02/01  07:00:00,38.4521550616,3.92335089912,0.0122111102239,0.0,9.17985065927,19.4245,230.774228924,208.883348701,16.6994,5.19148022272
 02/01  08:00:00,43.8047467574,3.92335089912,0.0162493021585,0.0,9.17985065927,26.9147,246.364493068,201.48060996,25.0491,19.8347831074
 02/01  09:00:00,41.6899451384,3.92335089912,0.0017600025727,0.0,9.17985065927,26.9147,251.908830769,199.869501257,33.3988,18.6405295118
 02/01  10:00:00,34.2030921371,3.92335089912,0.0,0.0,9.17985065927,19.4245,237.198406627,197.04785507,25.0491,15.1014515566
 02/01  11:00:00,41.6931963109,3.92335089912,0.00191246568863,0.0,9.17985065927,26.9147,247.036858701,191.946984092,41.7485,13.341374609
 02/01  12:00:00,42.466699132,3.92335089912,0.0,0.0,9.17985065927,26.9147,234.14402237,177.294325376,41.7485,15.1011969935
 02/01  13:00:00,41.7435351002,3.92335089912,0.0,0.0,9.17985065927,26.9147,221.346114352,166.258246665,41.7485,13.339367687
 02/01  14:00:00,34.2203197005,3.92335089912,0.0,0.0,9.17985065927,19.4245,214.182389968,168.622231843,33.3988,12.1613581247
 02/01  15:00:00,34.2213778116,3.92335089912,0.0,0.0,9.17985065927,19.4245,207.826754892,172.944954905,25.0491,9.83269998665
 02/01  16:00:00,34.2092365473,3.92335089912,0.0,0.0,9.17985065927,19.4245,220.19555802,176.385095853,33.3988,10.4116621663
 02/01  17:00:00,41.6352235969,3.92335089912,0.00331634083951,0.0,9.17985065927,26.9147,236.940907698,176.430750155,50.0982,10.4119575436
 02/01  18:00:00,45.8778039906,3.92335089912,0.0,0.0,9.17985065927,26.9147,237.740785515,174.302989341,50.0982,13.3395961741
 02/01  19:00:00,45.8834437218,3.92335089912,0.0,0.0,9.17985065927,26.9147,241.494686254,173.338261803,50.0982,18.0582244516
 02/01  20:00:00,38.5276771055,3.92335089912,0.0,0.0,9.17985065927,19.4245,229.836031857,176.017822633,33.3988,20.4194092243
 02/01  21:00:00,38.5093247458,3.92335089912,0.0,0.0,9.17985065927,19.4245,227.243810332,176.978054179,33.3988,16.8669561538
 02/01  22:00:00,38.4400524821,3.92335089912,0.0,0.0,9.17985065927,19.4245,231.938075012,188.833390116,25.0491,18.0555848955
 02/01  23:00:00,38.3305405586,3.92335089912,0.0,0.0,9.17985065927,19.4245,229.584670555,197.782242412,16.6994,15.1030281425
 02/01  24:00:00,39.14078638,3.92335089912,0.0,0.0,9.17985065927,19.4245,222.830901407,205.815484961,8.3497,8.66571644542
 02/02  01:00:00,22.3773534482,3.92335089912,0.0018670753635,0.0,4.58992532963,8.1892,230.118311513,219.852469619,3.33988,6.9259618943
 02/02  02:00:00,14.5866896724,0.0,0.0,0.0,1.52997510988,7.4902,3.93197292665,0.0,3.33988,0.592092926653
 02/02  03:00:00,14.5981936403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  04:00:00,14.6081219676,0.0,0.0,0.0,1.52997510988,7.4902,3.93192707163,0.0,3.33988,0.592047071632
 02/02  05:00:00,14.7564155855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/02  06:00:00,22.4696590479,3.92335089912,0.00101236660562,0.0,4.58992532963,8.1892,248.546388574,240.176688574,8.3497,0.02
