Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  07:00:00,38.446598259,3.92335089912,0.013969068614,0.0,9.17985065927,19.4245,253.406045451,231.515563326,16.6994,5.19108212563
 02/02  08:00:00,43.7959218912,3.92335089912,0.014383572492,0.0,9.17985065927,26.9147,267.283654564,221.81578603,25.0491,20.418768534
 02/02  09:00:00,41.6836320362,3.92335089912,0.00161780541217,0.0,9.17985065927,26.9147,269.114676081,217.07773969,33.3988,18.6381363914
 02/02  10:00:00,34.197681519,3.92335089912,0.0,0.0,9.17985065927,19.4245,248.895314208,208.744408291,25.0491,15.1018059176
 02/02  11:00:00,41.6882443419,3.92335089912,0.00155013165057,0.0,9.17985065927,26.9147,258.216973214,203.128298435,41.7485,13.3401747788
 02/02  12:00:00,42.4617433342,3.92335089912,0.0,0.0,9.17985065927,26.9147,249.207439962,192.357907643,41.7485,15.1010323189
 02/02  13:00:00,41.7370823553,3.92335089912,0.0,0.0,9.17985065927,26.9147,236.642123067,181.55448375,41.7485,13.3391393167
 02/02  14:00:00,34.2150597027,3.92335089912,0.0,0.0,9.17985065927,19.4245,226.760623189,181.199721595,33.3988,12.1621015934
 02/02  15:00:00,34.2169646176,3.92335089912,0.0,0.0,9.17985065927,19.4245,219.580747786,184.698754363,25.0491,9.83289342325
 02/02  16:00:00,34.2047985034,3.92335089912,0.0,0.0,9.17985065927,19.4245,231.838013645,188.02838071,33.3988,10.4108329355
 02/02  17:00:00,41.632704856,3.92335089912,0.00509380633791,0.0,9.17985065927,26.9147,247.979073796,187.468043201,50.0982,10.412830595
 02/02  18:00:00,44.8153769165,3.92335089912,0.0,0.0,9.17985065927,26.9147,250.715404834,187.276854581,50.0982,13.3403502528
 02/02  19:00:00,45.8814138393,3.92335089912,0.00113124543491,0.0,9.17985065927,26.9147,254.639521634,185.901369573,50.0982,18.6399520605
 02/02  20:00:00,38.5234702464,3.92335089912,0.0,0.0,9.17985065927,19.4245,243.712579647,190.478147681,33.3988,19.8356319667
 02/02  21:00:00,38.50469962,3.92335089912,0.0,0.0,9.17985065927,19.4245,243.319849559,193.054051044,33.3988,16.8669985154
 02/02  22:00:00,38.4360625121,3.92335089912,0.0,0.0,9.17985065927,19.4245,244.229211808,200.54375902,25.0491,18.6363527882
 02/02  23:00:00,38.3275469625,3.92335089912,0.0,0.0,9.17985065927,19.4245,235.908804786,204.110337801,16.6994,15.0990669853
 02/02  24:00:00,39.1386275454,3.92335089912,0.0,0.0,9.17985065927,19.4245,224.090927552,207.65223003,8.3497,8.08899752258
 02/03  01:00:00,22.3741045461,3.92335089912,0.0,0.0,4.58992532963,8.1892,227.40198444,217.134620523,3.33988,6.92748391741
 02/03  02:00:00,14.5806555972,0.0,0.0,0.0,1.52997510988,7.4902,3.93196165949,0.0,3.33988,0.59208165949
 02/03  03:00:00,14.5917322137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  04:00:00,14.6041783249,0.0,0.0,0.0,1.52997510988,7.4902,3.93196757447,0.0,3.33988,0.592087574467
 02/03  05:00:00,15.2714872793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/03  06:00:00,22.9847318908,3.92335089912,0.0038943866631,0.0,4.58992532963,8.1892,238.336270442,229.39447699,8.3497,0.592093451472
 02/03  07:00:00,38.6761844076,3.92335089912,0.0131249943148,0.0,9.17985065927,19.4245,241.908235072,220.016939688,16.6994,5.19189538312
 02/03  08:00:00,43.800835773,3.92335089912,0.0172681889394,0.0,9.17985065927,26.9147,255.225190206,210.343100205,25.0491,19.8329900009
 02/03  09:00:00,41.6855878991,3.92335089912,0.00188336888619,0.0,9.17985065927,26.9147,257.725928815,205.686213794,33.3988,18.6409150212
 02/03  10:00:00,34.1998572945,3.92335089912,0.0,0.0,9.17985065927,19.4245,237.889123631,197.737674746,25.0491,15.1023488849
 02/03  11:00:00,41.6906351217,3.92335089912,0.00257205652687,0.0,9.17985065927,26.9147,249.057272003,193.969158986,41.7485,13.3396130168
 02/03  12:00:00,42.4632961601,3.92335089912,0.0,0.0,9.17985065927,26.9147,239.178260601,182.3280453,41.7485,15.101715301
 02/03  13:00:00,41.7425082086,3.92335089912,0.0,0.0,9.17985065927,26.9147,225.928897474,170.260781603,41.7485,13.9196158713
 02/03  14:00:00,34.2182646096,3.92335089912,0.0,0.0,9.17985065927,19.4245,215.217420792,170.234681544,33.3988,11.5839392477
 02/03  15:00:00,34.2189283094,3.92335089912,0.0,0.0,9.17985065927,19.4245,210.592891745,175.131522762,25.0491,10.4122689829
 02/03  16:00:00,34.2068653299,3.92335089912,0.0,0.0,9.17985065927,19.4245,220.963523488,177.730709816,33.3988,9.83401367154
 02/03  17:00:00,41.6344096837,3.92335089912,0.00448714593285,0.0,9.17985065927,26.9147,237.058887644,176.548938313,50.0982,10.4117493315
 02/03  18:00:00,44.8173203734,3.92335089912,0.0,0.0,9.17985065927,26.9147,239.558628201,176.119464756,50.0982,13.3409634448
 02/03  19:00:00,45.8837186831,3.92335089912,0.00109318664224,0.0,9.17985065927,26.9147,240.477532014,171.738032502,50.0982,18.6412995119
 02/03  20:00:00,38.3836948229,3.92335089912,0.0,0.0,9.17985065927,19.4245,227.85427338,174.620212104,33.3988,19.8352612761
 02/03  21:00:00,38.3744232842,3.92335089912,0.0,0.0,9.17985065927,19.4245,225.889328766,175.622252152,33.3988,16.8682766141
 02/03  22:00:00,38.3367834816,3.92335089912,0.0,0.0,9.17985065927,19.4245,225.840027205,182.147291863,25.0491,18.6436353415
 02/03  23:00:00,38.3312920572,3.92335089912,0.0,0.0,9.17985065927,19.4245,217.509007936,185.710851137,16.6994,15.0987567982
 02/03  24:00:00,39.1422305109,3.92335089912,0.0,0.0,9.17985065927,19.4245,207.783584077,190.768655211,8.3497,8.66522886581
 02/04  01:00:00,22.378183239,3.92335089912,0.0,0.0,4.58992532963,8.1892,212.443488999,202.178273802,3.33988,6.92533519726
 02/04  02:00:00,14.5860097283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  03:00:00,14.5975617199,0.0,0.0,0.0,1.52997510988,7.4902,3.93193740346,0.0,3.33988,0.59205740346
 02/04  04:00:00,14.6100668329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/04  05:00:00,14.7601364379,0.0,0.0,0.0,1.52997510988,7.4902,3.93194333018,0.0,3.33988,0.592063330181
 02/04  06:00:00,22.4782303531,3.92335089912,0.0066461082854,0.0,4.58992532963,8.1892,224.044740133,215.675040133,8.3497,0.02
 02/04  07:00:00,38.4498019211,3.92335089912,0.0123170959296,0.0,9.17985065927,19.4245,230.400417622,208.50984655,16.6994,5.19117107144
 02/04  08:00:00,42.7340206574,3.92335089912,0.010563119198,0.0,9.17985065927,26.9147,225.361972377,195.12115726,25.0491,5.19171511718
 02/04  09:00:00,41.6799084509,3.92335089912,0.00151325698334,0.0,9.17985065927,26.9147,226.901482228,188.311422445,33.3988,5.19125978343
 02/04  10:00:00,34.2001565915,3.92335089912,0.000596862301908,0.0,9.17985065927,19.4245,223.411127099,181.493364267,25.0491,16.8686628313
 02/04  11:00:00,41.6953334419,3.92335089912,0.00141351581559,0.0,9.17985065927,26.9147,229.850906637,173.000775844,41.7485,15.1016307935
 02/04  12:00:00,42.4692560446,3.92335089912,0.0,0.0,9.17985065927,26.9147,216.981748943,158.364553276,41.7485,16.8686956671
 02/04  13:00:00,41.7464900217,3.92335089912,0.0,0.0,9.17985065927,26.9147,209.638245439,151.022619722,41.7485,16.8671257177
 02/04  14:00:00,34.2247042807,3.92335089912,0.0,0.0,9.17985065927,19.4245,196.188068134,147.687260878,33.3988,15.1020072556
 02/04  15:00:00,34.2270107016,3.92335089912,0.0,0.0,9.17985065927,19.4245,187.640360749,148.671651915,25.0491,13.9196088345
 02/04  16:00:00,34.2161148012,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.988947349,148.249381245,33.3988,13.3407661044
 02/04  17:00:00,41.64290986,3.92335089912,0.00427657196024,0.0,9.17985065927,26.9147,209.627343807,147.944631246,50.0982,11.5845125618
 02/04  18:00:00,44.8242567707,3.92335089912,0.0,0.0,9.17985065927,26.9147,215.531990473,151.51394463,50.0982,13.919845843
 02/04  19:00:00,45.8899124803,3.92335089912,0.00157549382422,0.0,9.17985065927,26.9147,211.049623014,142.897246337,50.0982,18.0541766774
 02/04  20:00:00,38.5340659782,3.92335089912,0.0,0.0,9.17985065927,19.4245,191.327063355,139.282908821,33.3988,18.6453545333
 02/04  21:00:00,38.5159466358,3.92335089912,0.0,0.0,9.17985065927,19.4245,192.271648921,142.00501736,33.3988,16.867831561
 02/04  22:00:00,38.448573207,3.92335089912,0.0,0.0,9.17985065927,19.4245,184.811783688,141.123017025,25.0491,18.639666663
 02/04  23:00:00,38.3409684588,3.92335089912,0.0,0.0,9.17985065927,19.4245,169.930186472,139.890726891,16.6994,13.3400595802
 02/04  24:00:00,39.1524006339,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.831563703,141.068906133,8.3497,10.4129575702
 02/05  01:00:00,22.3927498536,3.92335089912,0.0,0.0,4.58992532963,8.1892,162.409213364,150.403147742,3.33988,8.66618562247
 02/05  02:00:00,14.6100871645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  03:00:00,14.6252188918,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  04:00:00,14.6387928988,0.0,0.0,0.0,1.52997510988,7.4902,3.93193127036,0.0,3.33988,0.592051270365
 02/05  05:00:00,14.7900258171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/05  06:00:00,22.5026252315,3.92335089912,0.0125207395673,0.0,4.58992532963,8.1892,167.056966349,158.115209144,8.3497,0.592057205282
 02/05  07:00:00,38.4627672197,3.92335089912,0.0103727453558,0.0,9.17985065927,19.4245,177.796900733,155.906354611,16.6994,5.1911461221
 02/05  08:00:00,42.7462653567,3.92335089912,0.00860910080809,0.0,9.17985065927,26.9147,179.441081452,149.200623413,25.0491,5.19135803901
 02/05  09:00:00,41.6910518862,3.92335089912,0.0,0.0,9.17985065927,26.9147,185.264030876,146.673583401,33.3988,5.19164747536
 02/05  10:00:00,34.2066724954,3.92335089912,0.0,0.0,9.17985065927,19.4245,177.498346854,147.257108604,25.0491,5.19213825061
 02/05  11:00:00,41.7056164647,3.92335089912,0.00589412849761,0.0,9.17985065927,26.9147,200.451271631,141.833723593,41.7485,16.8690480381
 02/05  12:00:00,42.4777015179,3.92335089912,0.0,0.0,9.17985065927,26.9147,195.753634814,137.13706234,41.7485,16.8680724744
 02/05  13:00:00,41.7544553123,3.92335089912,0.0,0.0,9.17985065927,26.9147,183.35719056,128.266815523,41.7485,13.341875037
 02/05  14:00:00,34.2313964431,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.846465175,127.528472415,33.3988,13.9191927591
 02/05  15:00:00,34.2327046276,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.244495486,131.361177511,25.0491,9.83421797599
 02/05  16:00:00,34.2202206195,3.92335089912,0.0,0.0,9.17985065927,19.4245,177.467370854,133.656857123,33.3988,10.4117137316
 02/05  17:00:00,41.6458133934,3.92335089912,0.00302165761943,0.0,9.17985065927,26.9147,196.162832597,135.652488783,50.0982,10.4121438143
 02/05  18:00:00,44.8289517808,3.92335089912,0.0,0.0,9.17985065927,26.9147,204.561535119,141.122388138,50.0982,13.3409469811
 02/05  19:00:00,45.8930311906,3.92335089912,0.0,0.0,9.17985065927,26.9147,206.831335738,139.864246661,50.0982,16.8688890762
 02/05  20:00:00,38.5357431889,3.92335089912,0.0,0.0,9.17985065927,19.4245,190.889831433,140.622899674,33.3988,16.8681317594
 02/05  21:00:00,38.5164655998,3.92335089912,0.0,0.0,9.17985065927,19.4245,191.610356018,144.870671977,33.3988,13.3408840409
 02/05  22:00:00,38.4470338208,3.92335089912,0.0,0.0,9.17985065927,19.4245,198.54752496,156.631453305,25.0491,16.8669716552
 02/05  23:00:00,38.3386404186,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.688468491,159.649186426,16.6994,13.3398820654
 02/05  24:00:00,39.1494492276,3.92335089912,0.0,0.0,9.17985065927,19.4245,177.187953076,161.91095987,8.3497,6.9272932065
 02/06  01:00:00,22.3875401311,3.92335089912,0.0,0.0,4.58992532963,8.1892,178.271575067,168.004759344,3.33988,6.92693572306
 02/06  02:00:00,14.6054734881,0.0,0.0,0.0,1.52997510988,7.4902,3.93197183062,0.0,3.33988,0.592091830623
 02/06  03:00:00,14.622428327,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  04:00:00,14.6381800958,0.0,0.0,0.0,1.52997510988,7.4902,3.93195189075,0.0,3.33988,0.592071890753
 02/06  05:00:00,14.7915111885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/06  06:00:00,22.5023327401,3.92335089912,0.00758822651805,0.0,4.58992532963,8.1892,154.659944929,146.290244929,8.3497,0.02
 02/06  07:00:00,38.4664810901,3.92335089912,0.0105425373957,0.0,9.17985065927,19.4245,162.645144874,140.179642711,16.6994,5.76610216354
 02/06  08:00:00,42.7604437402,3.92335089912,0.0137599538548,0.0,9.17985065927,26.9147,175.846910687,130.961708318,25.0491,19.8361023684
 02/06  09:00:00,41.7065838157,3.92335089912,0.00147917755589,0.0,9.17985065927,26.9147,178.863345867,126.823678512,33.3988,18.6408673548
 02/06  10:00:00,34.2208402434,3.92335089912,0.0,0.0,9.17985065927,19.4245,161.32726619,121.175704261,25.0491,15.1024619293
 02/06  11:00:00,41.7152406289,3.92335089912,0.00432224365187,0.0,9.17985065927,26.9147,170.462027651,115.374057261,41.7485,13.3394703898
 02/06  12:00:00,42.4852683698,3.92335089912,0.0,0.0,9.17985065927,26.9147,159.788570343,102.937030079,41.7485,15.1030402638
 02/06  13:00:00,41.7697887805,3.92335089912,0.0,0.0,9.17985065927,26.9147,145.372383691,89.7019288738,41.7485,13.9219548167
 02/06  14:00:00,34.2502821675,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.673712388,85.6905028079,33.3988,11.5844095804
 02/06  15:00:00,34.2491051458,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.678203158,87.2176246377,25.0491,10.4114785198
 02/06  16:00:00,34.2355585348,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.688067028,88.8775241691,33.3988,10.4117428589
 02/06  17:00:00,41.6702938834,3.92335089912,0.00891749687246,0.0,9.17985065927,26.9147,145.964023195,86.0320195879,50.0982,9.83380360679
 02/06  18:00:00,44.8542806341,3.92335089912,0.00159996240775,0.0,9.17985065927,26.9147,144.033647764,80.0167153342,50.0982,13.9187324302
 02/06  19:00:00,45.9229858596,3.92335089912,0.00393547413808,0.0,9.17985065927,26.9147,139.570291195,71.4130200383,50.0982,18.059071157
 02/06  20:00:00,38.5652348302,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.48338761,70.6659453799,33.3988,20.4186422302
 02/06  21:00:00,38.5481757699,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.70640932,68.4393952789,33.3988,16.8682140411
 02/06  22:00:00,38.4778661061,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.665578579,73.9796768098,25.0491,18.6368017689
 02/06  23:00:00,38.3678510565,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.995385389,76.1957580458,16.6994,15.1002273427
 02/06  24:00:00,39.175179615,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.8887361372,78.8728947584,8.3497,8.66614137884
 02/07  01:00:00,22.4146605127,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.9036680117,86.6407973229,3.33988,6.92299068885
 02/07  02:00:00,14.6521054426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  03:00:00,14.675654357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  04:00:00,14.6888003902,0.0,0.0,0.0,1.52997510988,7.4902,3.93193541028,0.0,3.33988,0.592055410282
 02/07  05:00:00,15.3542539809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/07  06:00:00,23.0422313483,3.92335089912,0.00248511474784,0.0,4.58992532963,8.1892,98.4413086628,89.4995473244,8.3497,0.592061338409
 02/07  07:00:00,38.721889174,3.92335089912,0.0139208765509,0.0,9.17985065927,19.4245,104.270080453,82.3794576074,16.6994,5.19122284511
 02/07  08:00:00,42.7923031667,3.92335089912,0.0164323772598,0.0,9.17985065927,26.9147,117.497881328,72.611931124,25.0491,19.8368502036
 02/07  09:00:00,41.73908336,3.92335089912,0.00162981299394,0.0,9.17985065927,26.9147,121.630837543,69.5893872273,33.3988,18.6426503156
 02/07  10:00:00,34.2559549071,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.146678854,65.9950532852,25.0491,15.1025255685
 02/07  11:00:00,41.760859827,3.92335089912,0.00571270091611,0.0,9.17985065927,26.9147,119.391183492,63.7220631754,41.7485,13.9206203164
 02/07  12:00:00,42.526917508,3.92335089912,0.0,0.0,9.17985065927,26.9147,110.250049822,53.3994405235,41.7485,15.1021092986
 02/07  13:00:00,41.8306436846,3.92335089912,0.0,0.0,9.17985065927,26.9147,97.3945557684,42.3053448269,41.7485,13.3407109415
 02/07  14:00:00,34.3114419802,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.6888232491,42.126650127,33.3988,12.1633731222
 02/07  15:00:00,34.3083688235,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.8221318584,48.9397734288,25.0491,9.83325842964
 02/07  16:00:00,34.29517674,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.985140835,55.1743866895,33.3988,10.4119541455
 02/07  17:00:00,41.7226185227,3.92335089912,0.0068843074325,0.0,9.17985065927,26.9147,114.712160392,54.20091377,50.0982,10.4130466216
 02/07  18:00:00,44.8957164329,3.92335089912,0.0,0.0,9.17985065927,26.9147,116.577421655,53.1388293679,50.0982,13.3403922866
 02/07  19:00:00,45.9669211684,3.92335089912,0.00220722170734,0.0,9.17985065927,26.9147,114.482465011,45.7443251291,50.0982,18.6399398823
 02/07  20:00:00,38.4693823338,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.804690458,45.5684794034,33.3988,19.8374110546
 02/07  21:00:00,38.4564886551,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4710265514,47.2041139061,33.3988,16.8681126453
 02/07  22:00:00,38.4158604805,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.8266056375,53.1328956275,25.0491,18.6446100101
 02/07  23:00:00,38.4064320284,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.1186560743,57.3189983341,16.6994,15.1002577402
 02/07  24:00:00,39.1997699735,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.7843870686,61.7683840758,8.3497,8.66630299285
 02/08  01:00:00,22.4487863166,3.92335089912,0.0,0.0,4.58992532963,8.1892,79.7888321749,69.522972259,3.33988,6.92597991586
 02/08  02:00:00,14.6919633374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  03:00:00,14.7206525765,0.0,0.0,0.0,1.52997510988,7.4902,3.93196494928,0.0,3.33988,0.592084949278
 02/08  04:00:00,14.7365086049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/08  05:00:00,14.881305552,0.0,0.0,0.0,1.52997510988,7.4902,3.93197083222,0.0,3.33988,0.592090832223
 02/08  06:00:00,22.559024837,3.92335089912,0.0,0.0,4.58992532963,8.1892,82.1981427381,73.8284427381,8.3497,0.02
 02/08  07:00:00,38.5262305358,3.92335089912,0.0156573201482,0.0,9.17985065927,19.4245,90.8855856019,68.9955126175,16.6994,5.1906729844
 02/08  08:00:00,42.8233071473,3.92335089912,0.0203709461614,0.0,9.17985065927,26.9147,107.411118822,61.9412775037,25.0491,20.4207413187
 02/08  09:00:00,41.7659991757,3.92335089912,0.00226999495196,0.0,9.17985065927,26.9147,111.572718436,59.5319691019,33.3988,18.6419493336
 02/08  10:00:00,34.2845430865,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4388330255,57.2873362124,25.0491,15.1023968132
 02/08  11:00:00,41.781861351,3.92335089912,0.0033786552485,0.0,9.17985065927,26.9147,112.117369718,57.0269902072,41.7485,13.341879511
 02/08  12:00:00,42.5334866644,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.268737325,50.4183083191,41.7485,15.1019290059
 02/08  13:00:00,41.8256092594,3.92335089912,0.0,0.0,9.17985065927,26.9147,99.5377907486,43.8685025513,41.7485,13.9207881973
 02/08  14:00:00,34.3039341785,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.506610854,45.5231772443,33.3988,11.5846336097
 02/08  15:00:00,34.2995526926,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.6270219035,52.16662558,25.0491,10.4112963235
 02/08  16:00:00,34.2835177742,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.261079252,57.4496821409,33.3988,10.4125971111
 02/08  17:00:00,41.70691894,3.92335089912,0.00498696737523,0.0,9.17985065927,26.9147,118.322463045,58.3907322146,50.0982,9.83353083009
 02/08  18:00:00,44.8799588245,3.92335089912,0.0,0.0,9.17985065927,26.9147,122.71540873,58.6970404978,50.0982,13.9201682327
 02/08  19:00:00,45.9413521744,3.92335089912,0.00120263985178,0.0,9.17985065927,26.9147,122.676468721,54.5189164075,50.0982,18.0593523139
 02/08  20:00:00,38.5806531096,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.646036786,57.8249460381,33.3988,20.4222907479
 02/08  21:00:00,38.56081969,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.28096808,59.0118016746,33.3988,16.8703664052
 02/08  22:00:00,38.4869444099,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.857015304,64.1683299527,25.0491,18.6395853516
 02/08  23:00:00,38.3764174841,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.285104226,68.4829647048,16.6994,15.1027395214
 02/08  24:00:00,39.1825011074,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.8345950182,75.8190063347,8.3497,8.66588868348
 02/09  01:00:00,22.4182019953,3.92335089912,0.0,0.0,4.58992532963,8.1892,95.7265763001,85.4624305097,3.33988,6.92426579033
 02/09  02:00:00,14.6601802863,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  03:00:00,14.6834561008,0.0,0.0,0.0,1.52997510988,7.4902,3.93193173363,0.0,3.33988,0.592051733632
 02/09  04:00:00,14.6956001546,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/09  05:00:00,14.8457018011,0.0,0.0,0.0,1.52997510988,7.4902,3.93193766938,0.0,3.33988,0.592057669384
 02/09  06:00:00,22.5271637773,3.92335089912,0.0,0.0,4.58992532963,8.1892,105.604525295,97.2348252953,8.3497,0.02
 02/09  07:00:00,38.4898601975,3.92335089912,0.0121685099717,0.0,9.17985065927,19.4245,119.468415412,97.5781655494,16.6994,5.1908498622
 02/09  08:00:00,42.782785384,3.92335089912,0.0128341793908,0.0,9.17985065927,26.9147,136.668457687,91.1962742158,25.0491,20.4230834711
 02/09  09:00:00,41.7333058397,3.92335089912,0.00150619822039,0.0,9.17985065927,26.9147,136.182490459,84.7279022664,33.3988,18.055788193
 02/09  10:00:00,34.2518349751,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.7624279,78.029598278,25.0491,15.6837296217
 02/09  11:00:00,41.7494364093,3.92335089912,0.00228743699065,0.0,9.17985065927,26.9147,125.492952701,70.4039642077,41.7485,13.3404884937
 02/09  12:00:00,42.5304526244,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.714021401,54.8636884431,41.7485,15.1018329582
 02/09  13:00:00,41.82778472,3.92335089912,0.0,0.0,9.17985065927,26.9147,99.8116174259,44.1445953023,41.7485,13.9185221236
 02/09  14:00:00,34.304498688,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.8405096787,46.8570508289,33.3988,11.5846588497
 02/09  15:00:00,34.3027216991,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.3054460866,52.8436893473,25.0491,10.4126567393
 02/09  16:00:00,34.2888090596,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.64005626,57.4076846691,33.3988,9.83357159068
 02/09  17:00:00,41.723884615,3.92335089912,0.0111890300701,0.0,9.17985065927,26.9147,115.895077653,55.3845818744,50.0982,10.4122957784
 02/09  18:00:00,44.9032722491,3.92335089912,0.0,0.0,9.17985065927,26.9147,113.934456258,50.4977329422,50.0982,13.3385233154
 02/09  19:00:00,45.9721430118,3.92335089912,0.00216512089118,0.0,9.17985065927,26.9147,112.882426374,44.136774363,50.0982,18.6474520109
 02/09  20:00:00,38.6129862076,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.4012673066,45.58410945,33.3988,20.4183578566
 02/09  21:00:00,38.5943912551,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.9189077658,45.651570844,33.3988,16.8685369219
 02/09  22:00:00,38.5216554109,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.8663758334,52.1794408202,25.0491,18.6378350132
 02/09  23:00:00,38.4105450396,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.5162214153,55.7153238041,16.6994,15.1014976112
 02/09  24:00:00,39.2034400041,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.2335538343,59.218618784,8.3497,8.66523505034
 02/10  01:00:00,22.451657994,3.92335089912,0.0,0.0,4.58992532963,8.1892,78.8177270846,68.5540713529,3.33988,6.92377573176
 02/10  02:00:00,14.6963965305,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  03:00:00,14.7235947691,0.0,0.0,0.0,1.52997510988,7.4902,3.93194476945,0.0,3.33988,0.592064769446
 02/10  04:00:00,14.7401092376,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  05:00:00,15.4070837187,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/10  06:00:00,23.0909762401,3.92335089912,0.0,0.0,4.58992532963,8.1892,76.0374391824,67.0956555741,8.3497,0.592083608327
 02/10  07:00:00,38.7758724869,3.92335089912,0.0163949947989,0.0,9.17985065927,19.4245,82.7534757492,60.8622358619,16.6994,5.19183988732
 02/10  08:00:00,42.8486209974,3.92335089912,0.0192241667798,0.0,9.17985065927,26.9147,96.8795127686,51.4097493607,25.0491,20.4206634079
 02/10  09:00:00,41.7778538549,3.92335089912,0.0,0.0,9.17985065927,26.9147,106.205280537,54.7499129717,33.3988,18.0565675655
 02/10  10:00:00,34.282624609,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.2241060971,58.4940981512,25.0491,15.6809079458
 02/10  11:00:00,41.7740941528,3.92335089912,0.0108032248996,0.0,9.17985065927,26.9147,117.257256437,62.166894105,41.7485,13.3418623317
 02/10  12:00:00,42.5189387726,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.628182731,57.7802707441,41.7485,15.0994119871
 02/10  13:00:00,41.8019138545,3.92335089912,0.0,0.0,9.17985065927,26.9147,108.719969125,53.0528224138,41.7485,13.9186467116
 02/10  14:00:00,34.2742444495,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.978798716,56.9972524001,33.3988,11.582746316
 02/10  15:00:00,34.2717601404,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.6316173239,63.1690936978,25.0491,10.4134236262
 02/10  16:00:00,34.2530687984,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.684384493,69.4514034102,33.3988,9.83418108244
 02/10  17:00:00,41.6887508796,3.92335089912,0.0125213919965,0.0,9.17985065927,26.9147,128.64601892,68.1358653685,50.0982,10.4119535518
 02/10  18:00:00,44.8702834663,3.92335089912,0.00174302015329,0.0,9.17985065927,26.9147,126.935336722,62.9190525027,50.0982,13.9180842189
 02/10  19:00:00,45.9395766631,3.92335089912,0.00425136396127,0.0,9.17985065927,26.9147,124.514531284,56.3535901803,50.0982,18.0627411039
 02/10  20:00:00,38.4381546005,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.487573433,57.6693558962,33.3988,20.4194175367
 02/10  21:00:00,38.4284114578,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.418959682,59.1506229452,33.3988,16.8695367369
 02/10  22:00:00,38.3841280849,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.013724804,69.3255334626,25.0491,18.6390913415
 02/10  23:00:00,38.3720854195,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.612032115,75.8100211054,16.6994,15.1026110094
 02/10  24:00:00,39.1772498568,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.0937694726,80.0781729414,8.3497,8.66589653112
 02/11  01:00:00,22.4139905341,3.92335089912,0.0,0.0,4.58992532963,8.1892,99.8258270713,89.5616242832,3.33988,6.92432278804
 02/11  02:00:00,14.654928586,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  03:00:00,14.6790170563,0.0,0.0,0.0,1.52997510988,7.4902,3.93193601269,0.0,3.33988,0.592056012687
 02/11  04:00:00,14.6914164966,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/11  05:00:00,14.8421343387,0.0,0.0,0.0,1.52997510988,7.4902,3.93194194162,0.0,3.33988,0.592061941623
 02/11  06:00:00,22.5290093579,3.92335089912,0.0058246278277,0.0,4.58992532963,8.1892,105.904096057,97.5343960574,8.3497,0.02
 02/11  07:00:00,38.4884452111,3.92335089912,0.0126457237843,0.0,9.17985065927,19.4245,115.233166164,93.3429542855,16.6994,5.19081187858
 02/11  08:00:00,42.7789071369,3.92335089912,0.0110598326354,0.0,9.17985065927,26.9147,112.069983951,81.8293994393,25.0491,5.19148451129
 02/11  09:00:00,41.7258751562,3.92335089912,0.0030177974075,0.0,9.17985065927,26.9147,119.501772749,80.9114574892,33.3988,5.19151525995
 02/11  10:00:00,34.2396357148,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.120632016,82.2031027378,25.0491,16.8684292779
 02/11  11:00:00,41.7389988544,3.92335089912,0.00792971881794,0.0,9.17985065927,26.9147,139.557261763,82.1259206763,41.7485,15.682841087
 02/11  12:00:00,42.5055712159,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.484177939,73.8662037882,41.7485,16.8694741504
 02/11  13:00:00,41.7841080865,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.351482283,71.7348477824,41.7485,16.8681345006
 02/11  14:00:00,34.2586005847,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.370980325,72.8710963993,33.3988,15.1010839255
 02/11  15:00:00,34.2570108972,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.19383174,77.8041531167,25.0491,13.3405786234
 02/11  16:00:00,34.2449250601,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.419959581,80.1032677052,33.3988,13.9178918755
 02/11  17:00:00,41.6764964803,3.92335089912,0.00822833389066,0.0,9.17985065927,26.9147,141.78803279,80.1048091607,50.0982,11.585023629
 02/11  18:00:00,44.8542190234,3.92335089912,0.0,0.0,9.17985065927,26.9147,145.85980358,82.4235579365,50.0982,13.3380456433
 02/11  19:00:00,45.9221740532,3.92335089912,0.00359756323258,0.0,9.17985065927,26.9147,143.53372229,74.7884457332,50.0982,18.6470765572
 02/11  20:00:00,38.5638299797,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.121145781,73.0782952732,33.3988,18.6440505076
 02/11  21:00:00,38.5457521572,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.749159589,79.4823904321,33.3988,16.8679691567
 02/11  22:00:00,38.475104468,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.827167162,83.136638033,25.0491,18.6414291287
 02/11  23:00:00,38.3650861199,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.438635373,86.3999244135,16.6994,13.3393109597
 02/11  24:00:00,39.1709180164,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.637894865,90.8773597214,8.3497,10.410835144
 02/12  01:00:00,22.4099044027,3.92335089912,0.0,0.0,4.58992532963,8.1892,114.161205122,102.154563771,3.33988,8.66676135097
 02/12  02:00:00,14.6457817368,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  03:00:00,14.6669079563,0.0,0.0,0.0,1.52997510988,7.4902,3.93196170033,0.0,3.33988,0.592081700334
 02/12  04:00:00,14.6791108321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/12  05:00:00,14.8293570209,0.0,0.0,0.0,1.52997510988,7.4902,3.93196758843,0.0,3.33988,0.592087588434
 02/12  06:00:00,22.5242518788,3.92335089912,0.00987366323047,0.0,4.58992532963,8.1892,118.866681077,110.496981077,8.3497,0.02
 02/12  07:00:00,38.4808901572,3.92335089912,0.0115789784582,0.0,9.17985065927,19.4245,127.061045534,105.170586715,16.6994,5.19105881807
 02/12  08:00:00,42.7695273672,3.92335089912,0.0101075455378,0.0,9.17985065927,26.9147,123.649245894,93.4084066813,25.0491,5.19173921304
 02/12  09:00:00,41.7146936023,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.281191078,93.6912348767,33.3988,5.19115620176
 02/12  10:00:00,34.226551218,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.941307573,101.12528858,25.0491,5.76691899317
 02/12  11:00:00,41.730182283,3.92335089912,0.0138511421558,0.0,9.17985065927,26.9147,158.395768992,99.7770893523,41.7485,16.8701796401
 02/12  12:00:00,42.4919682356,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.421380816,95.8029874552,41.7485,16.8698933605
 02/12  13:00:00,41.7695154945,3.92335089912,0.0,0.0,9.17985065927,26.9147,144.118296153,89.0284798877,41.7485,13.3413162655
 02/12  14:00:00,34.2472391773,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.612929301,88.8745988986,33.3988,13.3395304025
 02/12  15:00:00,34.2472474093,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.112615175,91.6526409376,25.0491,10.4108742372
 02/12  16:00:00,34.2344051671,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.397735267,93.5862453129,33.3988,10.4126899545
 02/12  17:00:00,41.6672100624,3.92335089912,0.00825398010218,0.0,9.17985065927,26.9147,151.304959902,91.37262287,50.0982,9.83413703173
 02/12  18:00:00,44.8479194788,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.616624911,90.5972129516,50.0982,13.9212119591
 02/12  19:00:00,45.9134232647,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.02769044,87.0607131963,50.0982,16.8687772434
 02/12  20:00:00,38.5559634827,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.688588372,86.4201853783,33.3988,16.8696029937
 02/12  21:00:00,38.5376966744,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.89253733,88.1547997861,33.3988,13.3389375443
 02/12  22:00:00,38.4662223825,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.779578993,98.8599922181,25.0491,16.8704867753
 02/12  23:00:00,38.3552033704,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.174973194,100.556020374,16.6994,13.9195528204
 02/12  24:00:00,39.164877482,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.515479094,99.2422443187,8.3497,6.92353477497
 02/13  01:00:00,22.4061334325,3.92335089912,0.0,0.0,4.58992532963,8.1892,117.477999824,107.214619621,3.33988,6.92350020379
 02/13  02:00:00,14.6415301911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  03:00:00,14.6639948516,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  04:00:00,14.6776623233,0.0,0.0,0.0,1.52997510988,7.4902,3.93197460654,0.0,3.33988,0.592094606542
 02/13  05:00:00,14.8292585442,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/13  06:00:00,22.5223289317,3.92335089912,0.00567841136151,0.0,4.58992532963,8.1892,112.088244853,103.146457276,8.3497,0.592087576812
 02/13  07:00:00,38.484296775,3.92335089912,0.0123450522065,0.0,9.17985065927,19.4245,119.228968774,97.3378958379,16.6994,5.19167293637
 02/13  08:00:00,42.7807490348,3.92335089912,0.0131135884077,0.0,9.17985065927,26.9147,132.597743236,87.1267673746,25.0491,20.4218758619
 02/13  09:00:00,41.7288828143,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.052031923,83.5964209205,33.3988,18.056811002
 02/13  10:00:00,34.2451383369,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.247361829,80.5152228615,25.0491,15.6830389674
 02/13  11:00:00,41.7429722414,3.92335089912,0.00867965008402,0.0,9.17985065927,26.9147,130.859415348,75.7696399108,41.7485,13.3412754373
 02/13  12:00:00,42.5141472685,3.92335089912,0.0,0.0,9.17985065927,26.9147,118.89136293,62.0404523984,41.7485,15.1024105314
 02/13  13:00:00,41.8069670845,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.329461943,51.6615880628,41.7485,13.9193738799
 02/13  14:00:00,34.2797740688,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.7565294427,53.7739083318,33.3988,11.5838211109
 02/13  15:00:00,34.2768009485,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.1322107604,59.670667271,25.0491,10.4124434895
 02/13  16:00:00,34.2584140654,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.032777608,65.2228013472,33.3988,10.4111762604
 02/13  17:00:00,41.6890825193,3.92335089912,0.00702686133121,0.0,9.17985065927,26.9147,123.806543393,63.8732049825,50.0982,9.83513841023
 02/13  18:00:00,43.8090746606,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.282926495,62.2649658752,50.0982,13.9197606195
 02/13  19:00:00,45.9352852263,3.92335089912,0.00183981506248,0.0,9.17985065927,26.9147,128.062746834,59.3273253385,50.0982,18.6372214953
 02/13  20:00:00,38.5749241456,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.917026564,61.6834047387,33.3988,19.8348218257
 02/13  21:00:00,38.5549976675,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.649230519,63.3805125944,33.3988,16.8699179249
 02/13  22:00:00,38.4823839962,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.890810724,72.1979252904,25.0491,18.6437854331
 02/13  23:00:00,38.3705980255,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.90684405,78.1071524223,16.6994,15.1002916274
 02/13  24:00:00,39.1760769026,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.9868106759,80.9705724225,8.3497,8.66653825339
 02/14  01:00:00,22.4128105144,3.92335089912,0.0,0.0,4.58992532963,8.1892,98.2246651742,87.9584825448,3.33988,6.92630262936
 02/14  02:00:00,14.6537651264,0.0,0.0,0.0,1.52997510988,7.4902,3.93193847317,0.0,3.33988,0.592058473172
 02/14  03:00:00,14.6780082681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  04:00:00,14.6906991414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/14  05:00:00,15.3559148257,0.0,0.0,0.0,1.52997510988,7.4902,3.93194439819,0.0,3.33988,0.592064398189
 02/14  06:00:00,23.03890797,3.92335089912,0.000923039674481,0.0,4.58992532963,8.1892,102.587998441,94.2182984412,8.3497,0.02
 02/14  07:00:00,38.7171626126,3.92335089912,0.0126577610963,0.0,9.17985065927,19.4245,111.532291354,89.6419127959,16.6994,5.19097855796
 02/14  08:00:00,42.7864511127,3.92335089912,0.0163922680445,0.0,9.17985065927,26.9147,128.28792403,82.8157303075,25.0491,20.4230937224
 02/14  09:00:00,41.7305109105,3.92335089912,0.00338082518573,0.0,9.17985065927,26.9147,136.237712258,84.1967986512,33.3988,18.6421136068
 02/14  10:00:00,34.2412608107,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.760843721,84.6082451701,25.0491,15.1034985508
 02/14  11:00:00,41.7349720592,3.92335089912,0.00696390313952,0.0,9.17985065927,26.9147,140.00956317,84.3421891999,41.7485,13.9188739705
 02/14  12:00:00,42.5044923201,3.92335089912,0.0,0.0,9.17985065927,26.9147,131.469446166,74.6178309181,41.7485,15.1031152474
 02/14  13:00:00,41.7874283868,3.92335089912,0.0,0.0,9.17985065927,26.9147,119.867917326,64.7774818766,41.7485,13.3419354493
 02/14  14:00:00,34.2598720042,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.887240541,66.325795779,33.3988,12.162644762
 02/14  15:00:00,34.2574635047,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.789762953,69.9073739032,25.0491,9.83328905
 02/14  16:00:00,34.2420364549,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.388597888,75.5778153077,33.3988,10.4119825801
 02/14  17:00:00,41.6747829342,3.92335089912,0.0054307801521,0.0,9.17985065927,26.9147,138.005737632,77.4947677168,50.0982,10.4127699153
 02/14  18:00:00,43.8017996425,3.92335089912,0.0,0.0,9.17985065927,26.9147,138.754195541,75.3162267649,50.0982,13.3397687765
 02/14  19:00:00,45.9285684931,3.92335089912,0.00180798752651,0.0,9.17985065927,26.9147,138.325920059,69.5837840988,50.0982,18.6439359603
 02/14  20:00:00,38.4269430333,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.783044656,70.9625107896,33.3988,20.4217338662
 02/14  21:00:00,38.4170359562,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.149164796,73.8809396856,33.3988,16.8694251101
 02/14  22:00:00,38.3753585448,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.267924136,83.5824119714,25.0491,18.6364121646
 02/14  23:00:00,38.3643254324,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.633061664,90.8328147852,16.6994,15.1008468787
 02/14  24:00:00,39.1692957224,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.619194369,97.602716444,8.3497,8.66677792456
 02/15  01:00:00,22.4085492612,3.92335089912,0.00137882870506,0.0,4.58992532963,8.1892,121.033992346,110.769009826,3.33988,6.92510251986
 02/15  02:00:00,14.6462045465,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  03:00:00,14.6666412783,0.0,0.0,0.0,1.52997510988,7.4902,3.93196067406,0.0,3.33988,0.592080674058
 02/15  04:00:00,14.6760418212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  05:00:00,14.8238674886,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/15  06:00:00,22.5166344064,3.92335089912,0.00706132921572,0.0,4.58992532963,8.1892,139.797609288,130.855822705,8.3497,0.592086583642
 02/15  07:00:00,38.4752662392,3.92335089912,0.0106226043463,0.0,9.17985065927,19.4245,148.563477571,126.672277129,16.6994,5.19180044205
 02/15  08:00:00,42.769113657,3.92335089912,0.014082448883,0.0,9.17985065927,26.9147,163.419601828,117.94870351,25.0491,20.4217983178
 02/15  09:00:00,41.7142608511,3.92335089912,0.00144806124267,0.0,9.17985065927,26.9147,167.500881594,115.676278228,33.3988,18.4258033664
 02/15  10:00:00,34.2275375073,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.071312548,113.710697737,25.0491,15.3115148117
 02/15  11:00:00,41.7200514753,3.92335089912,0.00169246578175,0.0,9.17985065927,26.9147,168.295944347,113.205664808,41.7485,13.3417795393
 02/15  12:00:00,42.4888781208,3.92335089912,0.0,0.0,9.17985065927,26.9147,161.303634224,104.453648098,41.7485,15.1014861261
 02/15  13:00:00,41.7687142173,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.317620875,94.6487249292,41.7485,13.9203959459
 02/15  14:00:00,34.2460662897,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.364968963,95.3815224425,33.3988,11.5846465209
 02/15  15:00:00,34.245017625,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.060935826,99.6000996618,25.0491,10.4117361639
 02/15  16:00:00,34.2317714226,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.508256524,101.696698743,33.3988,10.4127577804
 02/15  17:00:00,41.6634235636,3.92335089912,0.00802882813674,0.0,9.17985065927,26.9147,158.500916108,98.5683682905,50.0982,9.83434781777
 02/15  18:00:00,43.7876301052,3.92335089912,0.0,0.0,9.17985065927,26.9147,159.262139978,95.242730404,50.0982,13.921209574
 02/15  19:00:00,45.9138371699,3.92335089912,0.00156118968426,0.0,9.17985065927,26.9147,158.645626317,89.9095142592,50.0982,18.6379120579
 02/15  20:00:00,38.5547092888,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.405642613,90.1700802551,33.3988,19.8367623582
 02/15  21:00:00,38.5348835212,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.792880972,89.5255282981,33.3988,16.8685526739
 02/15  22:00:00,38.4641603823,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.585616705,98.8901873212,25.0491,18.6463293838
 02/15  23:00:00,38.3543455644,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.758322645,106.957156122,16.6994,15.1017665226
 02/15  24:00:00,39.1630316409,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.072222199,115.056114389,8.3497,8.66640781008
 02/16  01:00:00,22.4030502821,3.92335089912,0.00132517029128,0.0,4.58992532963,8.1892,141.060457493,130.793980001,3.33988,6.92659749204
 02/16  02:00:00,14.6317712414,0.0,0.0,0.0,1.52997510988,7.4902,3.93196934036,0.0,3.33988,0.592089340363
 02/16  03:00:00,14.6494991267,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  04:00:00,14.6585491508,0.0,0.0,0.0,1.52997510988,7.4902,3.93197523397,0.0,3.33988,0.592095233973
 02/16  05:00:00,14.8062102647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/16  06:00:00,22.5078458505,3.92335089912,0.00824814898775,0.0,4.58992532963,8.1892,164.868726807,155.926977418,8.3497,0.592049388984
 02/16  07:00:00,38.4673299509,3.92335089912,0.0101179219669,0.0,9.17985065927,19.4245,175.037657141,153.146567058,16.6994,5.19169008306
 02/16  08:00:00,41.7004504574,3.92335089912,0.0123225599152,0.0,9.17985065927,26.9147,188.941787289,144.056082071,25.0491,19.836605218
 02/16  09:00:00,41.706205358,3.92335089912,0.0,0.0,9.17985065927,26.9147,189.423615596,137.38063596,33.3988,18.6441796355
 02/16  10:00:00,34.2213951632,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.348301438,132.196237777,25.0491,15.1029636606
 02/16  11:00:00,41.7129663204,3.92335089912,0.00129133745904,0.0,9.17985065927,26.9147,184.003124236,128.333231108,41.7485,13.9213931284
 02/16  12:00:00,42.4868299145,3.92335089912,0.0,0.0,9.17985065927,26.9147,169.902102006,113.050314792,41.7485,15.1032872136
 02/16  13:00:00,41.7688208387,3.92335089912,0.0,0.0,9.17985065927,26.9147,153.064693508,97.9756338576,41.7485,13.3405596507
 02/16  14:00:00,34.2423870793,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.601235841,93.0413838922,33.3988,12.161051949
 02/16  15:00:00,34.2434820138,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.470423056,94.0091129038,25.0491,10.412210152
 02/16  16:00:00,34.2315532619,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.752918345,95.5204195969,33.3988,9.8336987478
 02/16  17:00:00,41.6617687553,3.92335089912,0.00790664762908,0.0,9.17985065927,26.9147,154.718391096,94.2082754069,50.0982,10.4119156894
 02/16  18:00:00,43.7858423088,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.951697127,91.5150339935,50.0982,13.3384631331
 02/16  19:00:00,45.9132794073,3.92335089912,0.00163478334526,0.0,9.17985065927,26.9147,154.680997929,85.9345252682,50.0982,18.6482726612
 02/16  20:00:00,38.553957435,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.720453041,88.9014353961,33.3988,20.4202176445
 02/16  21:00:00,38.5356825737,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.649825438,88.3803181325,33.3988,16.8707073058
 02/16  22:00:00,38.4654846302,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.681625143,93.9915212363,25.0491,18.6410039063
 02/16  23:00:00,38.3560804547,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.343722551,97.5429394656,16.6994,15.1013830854
 02/16  24:00:00,39.16569789,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.810344606,99.7951718313,8.3497,8.66547277474
 02/17  01:00:00,22.4065307626,3.92335089912,0.0,0.0,4.58992532963,8.1892,115.793343807,105.528035042,3.33988,6.92542876532
 02/17  02:00:00,14.639233024,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  03:00:00,14.6618398771,0.0,0.0,0.0,1.52997510988,7.4902,3.93197170351,0.0,3.33988,0.592091703507
 02/17  04:00:00,14.6769643109,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/17  05:00:00,15.3447740361,0.0,0.0,0.0,1.52997510988,7.4902,3.93192584222,0.0,3.33988,0.592045842216
 02/17  06:00:00,23.0340308792,3.92335089912,0.00256400122241,0.0,4.58992532963,8.1892,107.182042244,98.8123422436,8.3497,0.02
 02/17  07:00:00,38.7117715247,3.92335089912,0.0118641551743,0.0,9.17985065927,19.4245,119.820147749,97.9290899541,16.6994,5.19165779448
 02/17  08:00:00,41.7213415837,3.92335089912,0.0154769711834,0.0,9.17985065927,26.9147,139.284289383,93.8143260578,25.0491,20.4208633252
 02/17  09:00:00,41.7238625006,3.92335089912,0.00309205654454,0.0,9.17985065927,26.9147,149.052731255,97.0136271641,33.3988,18.6403040911
 02/17  10:00:00,34.2324146667,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.293720325,99.1422290104,25.0491,15.1023913144
 02/17  11:00:00,41.7233818576,3.92335089912,0.00339049564219,0.0,9.17985065927,26.9147,154.787487622,99.7001245274,41.7485,13.3388630947
 02/17  12:00:00,42.4939279875,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.040927367,90.6096671751,41.7485,15.6827601921
 02/17  13:00:00,41.775382797,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.415397202,82.3255288772,41.7485,13.3413683243
 02/17  14:00:00,34.2495379306,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.126261336,86.5622995658,33.3988,12.1651617701
 02/17  15:00:00,34.2470633065,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.607276534,91.7234472073,25.0491,9.83472932647
 02/17  16:00:00,34.2339744794,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.887503919,95.0773016599,33.3988,10.4114022594
 02/17  17:00:00,41.6621445408,3.92335089912,0.00483663120831,0.0,9.17985065927,26.9147,154.840675562,94.3298286335,50.0982,10.4126469282
 02/17  18:00:00,43.787507836,3.92335089912,0.0,0.0,9.17985065927,26.9147,159.650486048,96.2110645082,50.0982,13.3412215399
 02/17  19:00:00,45.9119428372,3.92335089912,0.0,0.0,9.17985065927,26.9147,166.851257491,98.1095812988,50.0982,18.6434761925
 02/17  20:00:00,38.4084965351,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.048096275,105.228803596,33.3988,20.4204926787
 02/17  21:00:00,38.3971995769,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.524418174,107.255568102,33.3988,16.8700500725
 02/17  22:00:00,38.358048684,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.358460333,116.673051293,25.0491,18.63630904
 02/17  23:00:00,38.3514565867,3.92335089912,0.0,0.0,9.17985065927,19.4245,155.381453492,123.581758222,16.6994,15.1002952709
 02/17  24:00:00,39.1606737329,3.92335089912,0.0,0.0,9.17985065927,19.4245,146.433079846,129.416541387,8.3497,8.66683845917
 02/18  01:00:00,22.3990203466,3.92335089912,0.0,0.0,4.58992532963,8.1892,150.567727217,140.304111148,3.33988,6.92373606962
 02/18  02:00:00,14.6231148136,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  03:00:00,14.640336413,0.0,0.0,0.0,1.52997510988,7.4902,3.93194114785,0.0,3.33988,0.592061147854
 02/18  04:00:00,14.6522298534,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  05:00:00,14.8028264607,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/18  06:00:00,22.5106780912,3.92335089912,0.0128879718904,0.0,4.58992532963,8.1892,157.241892975,148.300108671,8.3497,0.592084303779
 02/18  07:00:00,38.4687031097,3.92335089912,0.0104042692062,0.0,9.17985065927,19.4245,167.034801721,145.143535297,16.6994,5.19186642477
 02/18  08:00:00,41.6934419773,3.92335089912,0.00733113193484,0.0,9.17985065927,26.9147,161.854473768,131.613975516,25.0491,5.19139825195
 02/18  09:00:00,41.6999662764,3.92335089912,0.0,0.0,9.17985065927,26.9147,163.348429457,124.757700074,33.3988,5.19192938274
