Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  10:00:00,34.2220608147,3.92335089912,0.000549837878417,0.0,9.17985065927,19.4245,159.370918318,117.451963917,25.0491,16.8698544017
 02/18  11:00:00,41.7199681981,3.92335089912,0.00490159335083,0.0,9.17985065927,26.9147,169.045108255,111.613030598,41.7485,15.6835776576
 02/18  12:00:00,42.488531537,3.92335089912,0.0,0.0,9.17985065927,26.9147,157.936785249,99.3179817379,41.7485,16.8703035116
 02/18  13:00:00,41.7703418311,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.07682759,92.4576281328,41.7485,16.8706994575
 02/18  14:00:00,34.2454100756,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.702166388,92.2013666786,33.3988,15.1019997094
 02/18  15:00:00,34.2463300918,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.724555788,95.336317445,25.0491,13.3391383428
 02/18  16:00:00,34.2343154163,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.965978077,96.6474017633,33.3988,13.9197763139
 02/18  17:00:00,41.667503085,3.92335089912,0.00955491318422,0.0,9.17985065927,26.9147,155.50366462,93.8215119188,50.0982,11.5839527007
 02/18  18:00:00,43.78795475,3.92335089912,0.0,0.0,9.17985065927,26.9147,158.462129226,94.4450481035,50.0982,13.9188811227
 02/18  19:00:00,45.916525409,3.92335089912,0.00367847284116,0.0,9.17985065927,26.9147,153.507749844,85.3540440808,50.0982,18.0555057629
 02/18  20:00:00,38.5597199618,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.577427493,81.5305426533,33.3988,18.6480848394
 02/18  21:00:00,38.5412204898,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.821456379,85.5541877611,33.3988,16.8684686179
 02/18  22:00:00,38.4703380777,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.439029807,86.7435872478,25.0491,18.6463425592
 02/18  23:00:00,38.3607623935,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.653408544,89.0348023791,16.6994,13.9192061647
 02/18  24:00:00,39.1682877649,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.608618696,93.4245643006,8.3497,9.83435439549
 02/19  01:00:00,22.4089046094,3.92335089912,0.0,0.0,4.58992532963,8.1892,115.314537383,103.308245938,3.33988,8.66641144429
 02/19  02:00:00,14.6440107227,0.0,0.0,0.0,1.52997510988,7.4902,3.93197465883,0.0,3.33988,0.592094658832
 02/19  03:00:00,14.6651875787,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  04:00:00,14.6783694569,0.0,0.0,0.0,1.52997510988,7.4902,3.93192881269,0.0,3.33988,0.592048812692
 02/19  05:00:00,14.8296591784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/19  06:00:00,22.5255761221,3.92335089912,0.0110549028536,0.0,4.58992532963,8.1892,116.224314585,107.854614585,8.3497,0.02
 02/19  07:00:00,38.4810342129,3.92335089912,0.011849442577,0.0,9.17985065927,19.4245,127.183553406,104.718138893,16.6994,5.76601451249
 02/19  08:00:00,41.7120356038,3.92335089912,0.0105051211846,0.0,9.17985065927,26.9147,123.554438684,93.3145154223,25.0491,5.19082326213
 02/19  09:00:00,41.7204403094,3.92335089912,0.00150355705644,0.0,9.17985065927,26.9147,126.001205293,87.410986142,33.3988,5.19141915064
 02/19  10:00:00,34.2337789727,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.410093973,86.1686364941,25.0491,5.19235747931
 02/19  11:00:00,41.7484852427,3.92335089912,0.0164690812913,0.0,9.17985065927,26.9147,133.937378624,75.3191833175,41.7485,16.8696953066
 02/19  12:00:00,42.5143722604,3.92335089912,0.0,0.0,9.17985065927,26.9147,123.263677306,64.6456928523,41.7485,16.8694844541
 02/19  13:00:00,41.8101992918,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.417174237,54.3310573648,41.7485,13.337616872
 02/19  14:00:00,34.2930608605,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.5797634304,52.2595003018,33.3988,13.9214631286
 02/19  15:00:00,34.2923061093,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.9646439087,56.6946444551,25.0491,10.2208994536
 02/19  16:00:00,34.2805138919,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.298658347,57.8757907782,33.3988,10.0240675686
 02/19  17:00:00,41.7185596738,3.92335089912,0.00776512609715,0.0,9.17985065927,26.9147,115.242093225,54.7324149907,50.0982,10.411478234
 02/19  18:00:00,43.8387288787,3.92335089912,0.0,0.0,9.17985065927,26.9147,118.16478686,54.7268628564,50.0982,13.3397240037
 02/19  19:00:00,45.9597777864,3.92335089912,0.0,0.0,9.17985065927,26.9147,118.909038189,51.9407588433,50.0982,16.8700793457
 02/19  20:00:00,38.605578702,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.28369926,50.016052491,33.3988,16.8688467691
 02/19  21:00:00,38.5886299214,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.4919518789,48.1712605383,33.3988,13.9218913406
 02/19  22:00:00,38.5194305558,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.4315623129,54.5137630908,25.0491,16.8686992221
 02/19  23:00:00,38.4104533426,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.417927704,57.3791447254,16.6994,13.3393829785
 02/19  24:00:00,39.2030808752,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.0067073228,57.7297255828,8.3497,6.92728174004
 02/20  01:00:00,22.4599864312,3.92335089912,0.0,0.0,4.58992532963,8.1892,77.2891180749,65.2825847205,3.33988,8.66665335434
 02/20  02:00:00,14.7035038091,0.0,0.0,0.0,1.52997510988,7.4902,3.93195210882,0.0,3.33988,0.592072108822
 02/20  03:00:00,14.7244601343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  04:00:00,14.7318988433,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/20  05:00:00,14.8807193731,0.0,0.0,0.0,1.52997510988,7.4902,3.93195801215,0.0,3.33988,0.592078012152
 02/20  06:00:00,22.5552716841,3.92335089912,0.0,0.0,4.58992532963,8.1892,83.8533435402,75.4836435402,8.3497,0.02
 02/20  07:00:00,38.5212818773,3.92335089912,0.0155327700288,0.0,9.17985065927,19.4245,92.8744795254,70.9839668101,16.6994,5.19111271533
 02/20  08:00:00,41.7556887163,3.92335089912,0.0135296799448,0.0,9.17985065927,26.9147,89.3448371441,58.5294375989,25.0491,5.76629954521
 02/20  09:00:00,41.7621295732,3.92335089912,0.00187127136646,0.0,9.17985065927,26.9147,94.8713576571,56.2813529161,33.3988,5.19120474101
 02/20  10:00:00,34.2755489596,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.8478018311,62.6074445291,25.0491,5.191257302
 02/20  11:00:00,41.7765313003,3.92335089912,0.0102204115873,0.0,9.17985065927,26.9147,119.110985294,60.4929520146,41.7485,16.8695332791
 02/20  12:00:00,42.536721589,3.92335089912,0.0,0.0,9.17985065927,26.9147,112.800936747,54.1815015726,41.7485,16.8709351744
 02/20  13:00:00,41.8296428351,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.535811535,48.4464415545,41.7485,13.3408699803
 02/20  14:00:00,34.2973077761,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.3760284897,50.0565105174,33.3988,13.9207179723
 02/20  15:00:00,34.2953773499,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.5344771999,53.6520214677,25.0491,9.83335573221
 02/20  16:00:00,34.2798696734,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.4498755136,55.6387887158,33.3988,10.4122867979
 02/20  17:00:00,41.7030858221,3.92335089912,0.00423410361728,0.0,9.17985065927,26.9147,116.911122027,56.4007248665,50.0982,10.4121971607
 02/20  18:00:00,43.8127508053,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.520695464,61.0809318934,50.0982,13.3415635704
 02/20  19:00:00,45.9284021662,3.92335089912,0.0,0.0,9.17985065927,26.9147,129.855692278,62.887903853,50.0982,16.8695884247
 02/20  20:00:00,38.5667031775,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.070426591,65.8020248092,33.3988,16.8696017819
 02/20  21:00:00,38.5465474714,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.08822246,68.7688664267,33.3988,13.9205560336
 02/20  22:00:00,38.4731962241,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.369745565,79.4523521665,25.0491,16.8682933984
 02/20  23:00:00,38.360998393,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.472653039,85.431923005,16.6994,13.3413300336
 02/20  24:00:00,39.1696462343,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.035262759,86.7587550796,8.3497,6.92680767914
 02/21  01:00:00,22.4094135024,3.92335089912,0.0,0.0,4.58992532963,8.1892,106.315251133,96.0486037642,3.33988,6.92676736918
 02/21  02:00:00,14.6463740564,0.0,0.0,0.0,1.52997510988,7.4902,3.93197576627,0.0,3.33988,0.592095766265
 02/21  03:00:00,14.6684473967,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  04:00:00,14.681327572,0.0,0.0,0.0,1.52997510988,7.4902,3.9319299258,0.0,3.33988,0.592049925803
 02/21  05:00:00,15.346505799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/21  06:00:00,23.0324503005,3.92335089912,0.0014715442634,0.0,4.58992532963,8.1892,115.963810936,107.594110936,8.3497,0.02
 02/21  07:00:00,38.7107788837,3.92335089912,0.0112897575015,0.0,9.17985065927,19.4245,125.16779702,102.702375349,16.6994,5.76602167139
 02/21  08:00:00,41.7182436487,3.92335089912,0.01370907992,0.0,9.17985065927,26.9147,139.474057292,94.5882554336,25.0491,19.8367018586
 02/21  09:00:00,41.7254533302,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.733636979,88.6908774421,33.3988,18.6439595371
 02/21  10:00:00,34.2432766786,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.572408599,83.4201281151,25.0491,15.1031804836
 02/21  11:00:00,41.7377682614,3.92335089912,0.0095604510899,0.0,9.17985065927,26.9147,137.410222642,81.7420668389,41.7485,13.9196558027
 02/21  12:00:00,42.5029840034,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.961705894,70.1105195474,41.7485,15.1026863468
 02/21  13:00:00,41.7902128536,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.520045964,59.4292931211,41.7485,13.3422528429
 02/21  14:00:00,34.2627537461,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.821341386,60.2602977718,33.3988,12.1622436143
 02/21  15:00:00,34.2601651418,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.873215796,65.4129784894,25.0491,10.4111373069
 02/21  16:00:00,34.247887242,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.693054564,70.4592411139,33.3988,9.8350134504
 02/21  17:00:00,41.6796122105,3.92335089912,0.00404756796527,0.0,9.17985065927,26.9147,129.470210095,68.9609049302,50.0982,10.411105165
 02/21  18:00:00,43.80539798,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.530873749,64.093542773,50.0982,13.3391309761
 02/21  19:00:00,45.9319959338,3.92335089912,0.00182979663249,0.0,9.17985065927,26.9147,126.542088252,57.7977293774,50.0982,18.646158875
 02/21  20:00:00,38.4304966211,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.393151656,60.576273508,33.3988,20.4180781483
 02/21  21:00:00,38.4182506301,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.688959402,61.42126172,33.3988,16.868897682
 02/21  22:00:00,38.3766935587,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.643651981,67.9555374693,25.0491,18.6390145113
 02/21  23:00:00,38.3677559969,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.920946672,73.1185938725,16.6994,15.1029528
 02/21  24:00:00,39.1751668809,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.1453293302,76.1294182701,8.3497,8.66621106006
 02/22  01:00:00,22.4152552896,3.92335089912,0.0,0.0,4.58992532963,8.1892,93.4050283481,83.1405098126,3.33988,6.92463853541
 02/22  02:00:00,14.6568351885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  03:00:00,14.6821561824,0.0,0.0,0.0,1.52997510988,7.4902,3.93196060292,0.0,3.33988,0.592080602923
 02/22  04:00:00,14.6959422655,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/22  05:00:00,14.8477268048,0.0,0.0,0.0,1.52997510988,7.4902,3.93196649276,0.0,3.33988,0.592086492765
 02/22  06:00:00,22.53151063,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.4686787394,88.0989787394,8.3497,0.02
 02/22  07:00:00,38.4994856292,3.92335089912,0.0140437907271,0.0,9.17985065927,19.4245,104.901070681,83.0105998825,16.6994,5.19107079894
 02/22  08:00:00,41.7421720883,3.92335089912,0.0189649506909,0.0,9.17985065927,26.9147,118.576475246,73.1033273659,25.0491,20.4240478802
 02/22  09:00:00,41.7452272966,3.92335089912,0.00411157068092,0.0,9.17985065927,26.9147,123.420628789,71.3840411503,33.3988,18.6377876387
 02/22  10:00:00,34.2565472217,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.329934216,71.178504124,25.0491,15.1023300918
 02/22  11:00:00,41.7517587728,3.92335089912,0.0088673868148,0.0,9.17985065927,26.9147,126.369171343,71.2803319716,41.7485,13.3403393717
 02/22  12:00:00,42.5172487165,3.92335089912,0.0,0.0,9.17985065927,26.9147,119.000687879,62.1506838364,41.7485,15.1015040428
 02/22  13:00:00,41.8027079391,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.98548204,54.3146293424,41.7485,13.9223526979
 02/22  14:00:00,34.2829783877,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.213183781,56.2283951698,33.3988,11.5859886108
 02/22  15:00:00,34.283532508,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.2691115585,61.807756567,25.0491,10.4122549915
 02/22  16:00:00,34.2687084687,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.118473455,66.307789947,33.3988,10.4118835085
 02/22  17:00:00,41.7047525981,3.92335089912,0.0133996367263,0.0,9.17985065927,26.9147,124.50490798,63.9950053416,50.0982,10.4117026386
 02/22  18:00:00,43.8251751216,3.92335089912,0.00390225423563,0.0,9.17985065927,26.9147,122.039917321,58.6003884061,50.0982,13.3413289144
 02/22  19:00:00,45.9515388865,3.92335089912,0.00447624844904,0.0,9.17985065927,26.9147,120.671784909,51.9338690781,50.0982,18.6397158313
 02/22  20:00:00,38.5930194061,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.446770359,53.2095438959,33.3988,19.8384264633
 02/22  21:00:00,38.5759132639,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.458351793,53.1896911477,33.3988,16.8698606454
 02/22  22:00:00,38.5035371223,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.333662483,59.6369079071,25.0491,18.647654576
 02/22  23:00:00,38.3961758072,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.3920695359,61.5892685495,16.6994,15.1034009864
 02/22  24:00:00,39.1966250741,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.1277761778,64.1115499195,8.3497,8.66652625829
 02/23  01:00:00,22.4435351847,3.92335089912,0.0,0.0,4.58992532963,8.1892,82.0891854027,71.8215907644,3.33988,6.92771463831
 02/23  02:00:00,14.6824560261,0.0,0.0,0.0,1.52997510988,7.4902,3.93196668128,0.0,3.33988,0.592086681282
 02/23  03:00:00,14.7048600858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  04:00:00,14.7181437604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195537164,0.0,3.33988,0.592075371642
 02/23  05:00:00,14.8695705904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/23  06:00:00,22.5523452699,3.92335089912,0.0,0.0,4.58992532963,8.1892,85.4121376549,76.4703563869,8.3497,0.592081268007
 02/23  07:00:00,38.5199409753,3.92335089912,0.0156033002059,0.0,9.17985065927,19.4245,93.403529364,71.5121567251,16.6994,5.19197263884
 02/23  08:00:00,41.7623607296,3.92335089912,0.0206778075883,0.0,9.17985065927,26.9147,107.9903192,63.1052561506,25.0491,19.8359630493
 02/23  09:00:00,41.7629028578,3.92335089912,0.00447622375197,0.0,9.17985065927,26.9147,114.31425289,62.2694012259,33.3988,18.6460516639
 02/23  10:00:00,34.2725482789,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.451231902,63.2995292833,25.0491,15.1026026191
 02/23  11:00:00,41.7748577498,3.92335089912,0.015213613187,0.0,9.17985065927,26.9147,121.481017623,65.8117476812,41.7485,13.920769942
 02/23  12:00:00,42.5252947826,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.428205413,57.5763923734,41.7485,15.1033130396
 02/23  13:00:00,41.8166504049,3.92335089912,0.0,0.0,9.17985065927,26.9147,104.844968525,49.7588067156,41.7485,13.3376618094
 02/23  14:00:00,34.2898598908,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.063197252,54.5022991374,33.3988,12.162098115
 02/23  15:00:00,34.2914965276,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.170668574,58.7090205574,25.0491,10.4125480166
 02/23  16:00:00,34.2879431968,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.128582891,57.895367003,33.3988,9.83441588765
 02/23  17:00:00,41.7300841287,3.92335089912,0.0143244491424,0.0,9.17985065927,26.9147,113.999644653,53.4904463977,50.0982,10.410998255
 02/23  18:00:00,43.847011673,3.92335089912,0.00192779075022,0.0,9.17985065927,26.9147,113.156701771,49.7198234943,50.0982,13.3386782767
 02/23  19:00:00,45.9674875559,3.92335089912,0.00207591667652,0.0,9.17985065927,26.9147,114.498682095,45.7545195381,50.0982,18.6459625573
 02/23  20:00:00,38.605704536,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.943868389,48.1262407327,33.3988,20.4188276563
 02/23  21:00:00,38.5811678258,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.7457117353,49.4775020495,33.3988,16.8694096858
 02/23  22:00:00,38.50532315,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.471581086,56.7830928962,25.0491,18.6393881903
 02/23  23:00:00,38.389151493,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.7225793049,61.9200476294,16.6994,15.1031316755
 02/23  24:00:00,39.1875861395,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.3972904665,66.3813145813,8.3497,8.66627588523
 02/24  01:00:00,22.4294449546,3.92335089912,0.0,0.0,4.58992532963,8.1892,84.4454263711,74.1808830906,3.33988,6.92466328052
 02/24  02:00:00,14.6658534139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  03:00:00,14.6901173213,0.0,0.0,0.0,1.52997510988,7.4902,3.93196265307,0.0,3.33988,0.592082653066
 02/24  04:00:00,14.7018224334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/24  05:00:00,15.3682566994,0.0,0.0,0.0,1.52997510988,7.4902,3.93196853965,0.0,3.33988,0.592088539654
 02/24  06:00:00,23.0518445412,3.92335089912,0.0,0.0,4.58992532963,8.1892,87.0527164156,78.6830164156,8.3497,0.02
 02/24  07:00:00,38.7249664954,3.92335089912,0.0134280972694,0.0,9.17985065927,19.4245,98.5528237904,76.662350571,16.6994,5.19107321946
 02/24  08:00:00,41.7385498324,3.92335089912,0.0167340226401,0.0,9.17985065927,26.9147,111.892183201,66.4209590159,25.0491,20.422124185
 02/24  09:00:00,41.7622499622,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.260255766,57.2195908575,33.3988,18.641864909
 02/24  10:00:00,34.2978148034,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.8853947335,49.7344459174,25.0491,15.1018488162
 02/24  11:00:00,41.8019409547,3.92335089912,0.00190925219236,0.0,9.17985065927,26.9147,101.30615662,46.2182499068,41.7485,13.3394067134
 02/24  12:00:00,42.5514523852,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.7841281014,35.9321873598,41.7485,15.1034407416
 02/24  13:00:00,41.8706437754,3.92335089912,0.0,0.0,9.17985065927,26.9147,81.847164013,26.1777710697,41.7485,13.9208929433
 02/24  14:00:00,34.3572886305,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.5452432201,25.560423557,33.3988,11.586019663
 02/24  15:00:00,34.364243404,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.0384351043,28.5776365287,25.0491,10.4116985756
 02/24  16:00:00,34.3547767742,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.0577108288,32.2460141298,33.3988,10.412896699
 02/24  17:00:00,41.7806633253,3.92335089912,0.00556621079623,0.0,9.17985065927,26.9147,93.1117473471,33.1788939369,50.0982,9.83465341023
 02/24  18:00:00,42.8208811808,3.92335089912,0.0,0.0,9.17985065927,26.9147,102.814982781,38.7960871268,50.0982,13.9206956545
 02/24  19:00:00,45.9862933588,3.92335089912,0.0,0.0,9.17985065927,26.9147,108.378247511,39.6401019665,50.0982,18.6399455448
 02/24  20:00:00,38.4826835184,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.563104492,42.32776922,33.3988,19.836535272
 02/24  21:00:00,38.4649211704,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.7960254456,45.528360339,33.3988,16.8688651065
 02/24  22:00:00,38.416152084,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.6178039664,53.9236141936,25.0491,18.6450897728
 02/24  23:00:00,38.3965627299,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.5096473629,61.707554243,16.6994,15.1026931199
 02/24  24:00:00,39.1916159163,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.8316584947,67.8149300063,8.3497,8.66702848844
 02/25  01:00:00,22.4271101081,3.92335089912,0.0,0.0,4.58992532963,8.1892,87.6064443109,77.3399064889,3.33988,6.92665782195
 02/25  02:00:00,14.676054133,0.0,0.0,0.0,1.52997510988,7.4902,3.9319671718,0.0,3.33988,0.592087171796
 02/25  03:00:00,14.6984339571,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  04:00:00,14.7054421652,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/25  05:00:00,14.8559465228,0.0,0.0,0.0,1.52997510988,7.4902,3.93197305122,0.0,3.33988,0.592093051216
 02/25  06:00:00,22.5389929666,3.92335089912,0.0,0.0,4.58992532963,8.1892,89.9166340317,81.5469340317,8.3497,0.02
 02/25  07:00:00,37.4455703176,3.92335089912,0.0147088197788,0.0,9.17985065927,19.4245,99.3695312968,76.9042348323,16.6994,5.76589646453
 02/25  08:00:00,41.7335336231,3.92335089912,0.0101909576424,0.0,9.17985065927,26.9147,95.2751430969,65.0346921418,25.0491,5.19135095509
 02/25  09:00:00,41.7429511717,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.548513316,61.9576262262,33.3988,5.19208708952
 02/25  10:00:00,34.2711885982,3.92335089912,0.00131851613248,0.0,9.17985065927,19.4245,102.464716827,60.5462496234,25.0491,16.8693672032
 02/25  11:00:00,41.7736379851,3.92335089912,0.00327554668165,0.0,9.17985065927,26.9147,116.376282075,59.5248616693,41.7485,15.1029204059
 02/25  12:00:00,42.5361696107,3.92335089912,0.0,0.0,9.17985065927,26.9147,108.637643896,50.0189012992,41.7485,16.8702425967
 02/25  13:00:00,41.8408537105,3.92335089912,0.0,0.0,9.17985065927,26.9147,102.551384722,43.9331691778,41.7485,16.8697155442
 02/25  14:00:00,34.3244046073,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.6333502431,42.1346197841,33.3988,15.0999304591
 02/25  15:00:00,34.3290736324,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.2064879614,42.2389975086,25.0491,13.9183904528
 02/25  16:00:00,34.318567722,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.9146191601,42.1748321212,33.3988,13.3409870389
 02/25  17:00:00,41.7475914885,3.92335089912,0.00659071409354,0.0,9.17985065927,26.9147,104.38104521,42.6978462527,50.0982,11.584998957
 02/25  18:00:00,42.7932549263,3.92335089912,0.0,0.0,9.17985065927,26.9147,113.953186446,49.9342813306,50.0982,13.9207051157
 02/25  19:00:00,45.9614027661,3.92335089912,0.0,0.0,9.17985065927,26.9147,116.902413175,48.1636662138,50.0982,18.640546961
 02/25  20:00:00,38.5956146394,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.164181958,48.7099882746,33.3988,18.0553936838
 02/25  21:00:00,38.5689508516,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.635203274,55.3664728737,33.3988,16.8699303998
 02/25  22:00:00,38.4946130687,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.22994994,57.5328125063,25.0491,18.6480374333
 02/25  23:00:00,38.3797658011,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.1439074702,61.5243588116,16.6994,13.9201486586
 02/25  24:00:00,39.1843590752,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.2069059532,67.0244616798,8.3497,9.83274427336
 02/26  01:00:00,22.4209675042,3.92335089912,0.0,0.0,4.58992532963,8.1892,90.1801811766,78.174175382,3.33988,8.66612579467
 02/26  02:00:00,14.6633469096,0.0,0.0,0.0,1.52997510988,7.4902,3.93194550668,0.0,3.33988,0.592065506683
 02/26  03:00:00,14.6862401541,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  04:00:00,14.6975030447,0.0,0.0,0.0,1.52997510988,7.4902,3.93195142051,0.0,3.33988,0.592071420509
 02/26  05:00:00,14.8471013893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/26  06:00:00,22.5297529634,3.92335089912,0.0040525448875,0.0,4.58992532963,8.1892,102.840214759,94.4705147585,8.3497,0.02
 02/26  07:00:00,37.4301800314,3.92335089912,0.0123722686951,0.0,9.17985065927,19.4245,114.426471022,91.9608887902,16.6994,5.7661822313
 02/26  08:00:00,41.7207220632,3.92335089912,0.0111408851007,0.0,9.17985065927,26.9147,110.01454492,79.7745260946,25.0491,5.19091882571
 02/26  09:00:00,41.7266061604,3.92335089912,0.0,0.0,9.17985065927,26.9147,113.666438976,75.0766500205,33.3988,5.19098895599
 02/26  10:00:00,34.2406858599,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.106411986,77.8659536835,25.0491,5.19135830245
 02/26  11:00:00,41.747139165,3.92335089912,0.0148049589963,0.0,9.17985065927,26.9147,131.854447179,73.2371610131,41.7485,16.8687861658
 02/26  12:00:00,42.5071201057,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.57605738,69.9592146165,41.7485,16.8683427635
 02/26  13:00:00,41.7860142074,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.403104331,65.3149901835,41.7485,13.339614147
 02/26  14:00:00,34.2624331775,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.070690961,67.7521270172,33.3988,13.9197639438
 02/26  15:00:00,34.2618843216,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.713683107,72.829959295,25.0491,9.83462381232
 02/26  16:00:00,34.2486171603,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.575286942,76.7643051811,33.3988,10.4121817612
 02/26  17:00:00,41.6832670662,3.92335089912,0.00945380943771,0.0,9.17985065927,26.9147,137.210864078,76.7004174583,50.0982,10.41224662
 02/26  18:00:00,42.7457445497,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.280796607,76.8413859376,50.0982,13.341210669
 02/26  19:00:00,45.9264740338,3.92335089912,0.0,0.0,9.17985065927,26.9147,138.863425173,71.8969475697,50.0982,16.8682776037
 02/26  20:00:00,38.5710772743,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.540082005,70.2734799896,33.3988,16.8678020152
 02/26  21:00:00,38.5527692262,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.843487143,69.1059629047,33.3988,13.3387242379
 02/26  22:00:00,38.4810242609,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.476732637,76.5575753563,25.0491,16.8700572808
 02/26  23:00:00,38.3698494798,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.694255425,80.0729497013,16.6994,13.9219057237
 02/26  24:00:00,39.1772881474,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.6449615478,80.3706101231,8.3497,6.9246514247
 02/27  01:00:00,22.4170074505,3.92335089912,0.0,0.0,4.58992532963,8.1892,98.4049115898,88.1404917032,3.33988,6.92453988656
 02/27  02:00:00,14.6580173041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  03:00:00,14.6822286578,0.0,0.0,0.0,1.52997510988,7.4902,3.93195309589,0.0,3.33988,0.592073095886
 02/27  04:00:00,14.6952574113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/27  05:00:00,14.8468277599,0.0,0.0,0.0,1.52997510988,7.4902,3.93195899765,0.0,3.33988,0.592078997648
 02/27  06:00:00,22.5312412003,3.92335089912,0.000896736530284,0.0,4.58992532963,8.1892,100.498671454,92.1289714539,8.3497,0.02
 02/27  07:00:00,37.4379914359,3.92335089912,0.0137420303774,0.0,9.17985065927,19.4245,109.620498928,87.7301506097,16.6994,5.19094831876
 02/27  08:00:00,41.7362726633,3.92335089912,0.0172784219321,0.0,9.17985065927,26.9147,128.916131474,83.4439119757,25.0491,20.4231194984
 02/27  09:00:00,41.736657944,3.92335089912,0.00361504938662,0.0,9.17985065927,26.9147,137.159465309,85.1247742012,33.3988,18.6358911074
 02/27  10:00:00,34.2449208252,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.846013831,87.6965534953,25.0491,15.100360336
 02/27  11:00:00,41.7372238024,3.92335089912,0.00900388812217,0.0,9.17985065927,26.9147,146.048097722,90.9596304494,41.7485,13.3399672722
 02/27  12:00:00,42.4988842107,3.92335089912,0.0,0.0,9.17985065927,26.9147,142.596649228,85.7477544952,41.7485,15.1003947327
 02/27  13:00:00,41.7778507446,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.660961807,80.9930318379,41.7485,13.9194299689
 02/27  14:00:00,34.2531414113,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.719143907,84.7370285744,33.3988,11.5833153321
 02/27  15:00:00,34.250163014,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.259557375,92.7991950556,25.0491,10.4112623193
 02/27  16:00:00,34.2352649312,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.111712388,99.4472914592,33.3988,10.2656209286
 02/27  17:00:00,41.6655515145,3.92335089912,0.00975416906299,0.0,9.17985065927,26.9147,160.364651488,100.286304076,50.0982,9.98014741212
 02/27  18:00:00,42.7282848095,3.92335089912,0.0,0.0,9.17985065927,26.9147,165.357674464,101.341367431,50.0982,13.9181070336
 02/27  19:00:00,45.9143519822,3.92335089912,0.00150639102484,0.0,9.17985065927,26.9147,168.506435472,100.344877913,50.0982,18.0633575592
 02/27  20:00:00,38.5520973984,3.92335089912,0.0,0.0,9.17985065927,19.4245,161.586121984,107.767652032,33.3988,20.4196699524
 02/27  21:00:00,38.5304021705,3.92335089912,0.0,0.0,9.17985065927,19.4245,163.545054956,113.277312232,33.3988,16.8689427236
 02/27  22:00:00,38.4599414648,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.46632488,122.778339644,25.0491,18.6388852356
 02/27  23:00:00,38.3508805775,3.92335089912,0.0,0.0,9.17985065927,19.4245,158.921626704,127.119856279,16.6994,15.1023704248
 02/27  24:00:00,39.1604503765,3.92335089912,0.0,0.0,9.17985065927,19.4245,149.254891204,132.239465445,8.3497,8.66572575898
 02/28  01:00:00,22.3978643411,3.92335089912,0.0,0.0,4.58992532963,8.1892,153.396612202,143.131884047,3.33988,6.92484815415
 02/28  02:00:00,14.6216323789,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  03:00:00,14.6387860097,0.0,0.0,0.0,1.52997510988,7.4902,3.93197278649,0.0,3.33988,0.592092786491
 02/28  04:00:00,14.6509748511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 02/28  05:00:00,15.3171347833,0.0,0.0,0.0,1.52997510988,7.4902,3.93192693075,0.0,3.33988,0.592046930751
 02/28  06:00:00,23.0193653908,3.92335089912,0.00809421308692,0.0,4.58992532963,8.1892,161.275254533,152.905554533,8.3497,0.02
 02/28  07:00:00,37.6380479388,3.92335089912,0.010382956051,0.0,9.17985065927,19.4245,168.064255068,146.173861113,16.6994,5.19099395446
 02/28  08:00:00,41.7020114923,3.92335089912,0.0123840681248,0.0,9.17985065927,26.9147,180.651392771,135.181171706,25.0491,20.4211210649
 02/28  09:00:00,41.707309585,3.92335089912,0.0,0.0,9.17985065927,26.9147,183.283371172,131.828030538,33.3988,18.056540634
 02/28  10:00:00,34.2221096481,3.92335089912,0.0,0.0,9.17985065927,19.4245,169.153785499,128.4214246,25.0491,15.6832608996
 02/28  11:00:00,41.7152859578,3.92335089912,0.00651129070399,0.0,9.17985065927,26.9147,182.708775889,127.619054989,41.7485,13.3412208999
 02/28  12:00:00,42.4853564671,3.92335089912,0.0,0.0,9.17985065927,26.9147,175.003319603,118.153381581,41.7485,15.1014380218
 02/28  13:00:00,41.7646099651,3.92335089912,0.0,0.0,9.17985065927,26.9147,162.638028756,107.55093655,41.7485,13.3385922063
 02/28  14:00:00,34.2387696561,3.92335089912,0.0,0.0,9.17985065927,19.4245,155.259615818,109.696790685,33.3988,12.1640251331
 02/28  15:00:00,34.2388169246,3.92335089912,0.0,0.0,9.17985065927,19.4245,153.22744738,117.766171233,25.0491,10.4121761466
 02/28  16:00:00,34.2251512639,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.194549319,122.961149111,33.3988,9.83460020788
 02/28  17:00:00,41.6532268788,3.92335089912,0.00711715360572,0.0,9.17985065927,26.9147,183.966802806,123.457316555,50.0982,10.4112862501
 02/28  18:00:00,42.7168721525,3.92335089912,0.0,0.0,9.17985065927,26.9147,184.724083269,121.286884392,50.0982,13.3389988772
 02/28  19:00:00,45.9028174284,3.92335089912,0.000913585272504,0.0,9.17985065927,26.9147,187.670302277,118.930259059,50.0982,18.641843218
 02/28  20:00:00,38.4012448118,3.92335089912,0.0,0.0,9.17985065927,19.4245,177.295306287,123.474165479,33.3988,20.4223408087
 02/28  21:00:00,38.3908084257,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.181021747,125.911199828,33.3988,16.8710219195
 02/28  22:00:00,38.3523819759,3.92335089912,0.0,0.0,9.17985065927,19.4245,171.657513962,128.554983547,25.0491,18.0534304147
 02/28  23:00:00,38.3477885248,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.296099573,124.914303777,16.6994,15.6823957962
 02/28  24:00:00,39.1586716334,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.635118288,121.196250947,8.3497,8.08916734055
 03/01  01:00:00,22.4011855486,3.92335089912,0.00130940331588,0.0,4.58992532963,8.1892,132.449935382,122.182419118,3.33988,6.92763626455
 03/01  02:00:00,14.6322288296,0.0,0.0,0.0,1.52997510988,7.4902,3.93197215878,0.0,3.33988,0.592092158781
 03/01  03:00:00,14.6535198374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  04:00:00,14.6681294407,0.0,0.0,0.0,1.52997510988,7.4902,3.93195740262,0.0,3.33988,0.59207740262
 03/01  05:00:00,14.8213303629,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/01  06:00:00,22.5191215105,3.92335089912,0.00654365543905,0.0,4.58992532963,8.1892,110.144054213,101.202270901,8.3497,0.592083312242
 03/01  07:00:00,37.4222698085,3.92335089912,0.0120841317437,0.0,9.17985065927,19.4245,117.114644582,95.223932765,16.6994,5.19131181669
 03/01  08:00:00,41.7194513165,3.92335089912,0.0156920247683,0.0,9.17985065927,26.9147,132.76796524,87.8825241026,25.0491,19.8363411372
 03/01  09:00:00,41.7234186178,3.92335089912,0.00333746644189,0.0,9.17985065927,26.9147,139.959310185,87.9152456632,33.3988,18.6452645216
 03/01  10:00:00,34.2355504368,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.380749848,87.2289669271,25.0491,15.1026829209
 03/01  11:00:00,41.7316544311,3.92335089912,0.00881360449138,0.0,9.17985065927,26.9147,146.082894676,90.4149333055,41.7485,13.9194613706
 03/01  12:00:00,42.4960717715,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.03009365,83.1807819349,41.7485,15.1008117148
 03/01  13:00:00,41.7792110477,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.46502517,75.3759333444,41.7485,13.3405918257
 03/01  14:00:00,34.256383176,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.138113268,78.5740895086,33.3988,12.1652237594
 03/01  15:00:00,34.2547246207,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.464704696,83.5813945046,25.0491,9.83421019166
 03/01  16:00:00,34.240606576,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.072652226,87.2629945435,33.3988,10.4108576824
 03/01  17:00:00,41.6750904668,3.92335089912,0.0112682604221,0.0,9.17985065927,26.9147,145.478471568,84.9678175883,50.0982,10.4124539799
 03/01  18:00:00,42.7367035316,3.92335089912,0.0,0.0,9.17985065927,26.9147,144.34024616,80.90080808,50.0982,13.3412380799
 03/01  19:00:00,45.9246708028,3.92335089912,0.00359139499487,0.0,9.17985065927,26.9147,143.818808813,75.0816117946,50.0982,18.6389970187
 03/01  20:00:00,38.5646803167,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.588309082,76.3531196376,33.3988,19.8363894445
 03/01  21:00:00,38.546092193,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.543953164,76.2778712677,33.3988,16.8672818966
 03/01  22:00:00,38.4744485417,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.358398302,82.665566682,25.0491,18.6437316202
 03/01  23:00:00,38.363176794,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.93778204,86.1388084104,16.6994,15.0995736293
 03/01  24:00:00,39.170265487,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.631144002,89.6155221437,8.3497,8.66592185794
 03/02  01:00:00,22.4094747347,3.92335089912,0.0,0.0,4.58992532963,8.1892,106.538811993,96.2732823949,3.33988,6.92564959821
 03/02  02:00:00,14.6479117332,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  03:00:00,14.6708388131,0.0,0.0,0.0,1.52997510988,7.4902,3.93193835926,0.0,3.33988,0.592058359264
 03/02  04:00:00,14.6841651362,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/02  05:00:00,14.8357058158,0.0,0.0,0.0,1.52997510988,7.4902,3.93194428446,0.0,3.33988,0.592064284463
 03/02  06:00:00,22.5231236473,3.92335089912,0.00247330276932,0.0,4.58992532963,8.1892,106.666044598,98.2963445985,8.3497,0.02
 03/02  07:00:00,37.4288964421,3.92335089912,0.0127217951996,0.0,9.17985065927,19.4245,114.543535998,92.6524278659,16.6994,5.19170813219
 03/02  08:00:00,41.7295336155,3.92335089912,0.0171013332243,0.0,9.17985065927,26.9147,129.577590288,84.1093972146,25.0491,20.4190930732
 03/02  09:00:00,41.7337839674,3.92335089912,0.00377612946683,0.0,9.17985065927,26.9147,133.795956216,81.7600264395,33.3988,18.6371297765
 03/02  10:00:00,34.2457990255,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.64422861,80.4927417337,25.0491,15.1023868767
 03/02  11:00:00,41.7405446152,3.92335089912,0.00803994438264,0.0,9.17985065927,26.9147,137.17023417,82.0817034303,41.7485,13.34003074
 03/02  12:00:00,42.5030657198,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.244894653,75.396286014,41.7485,15.1001086389
 03/02  13:00:00,41.7852452117,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.102443656,68.4351434776,41.7485,13.918800178
 03/02  14:00:00,34.2616849634,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.862290543,72.8809650959,33.3988,11.5825254475
 03/02  15:00:00,34.2589449079,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.394570129,79.9324489975,25.0491,10.4130211315
 03/02  16:00:00,34.2439134001,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.683116769,84.451509879,33.3988,9.83280689006
 03/02  17:00:00,41.6792568277,3.92335089912,0.0116751794342,0.0,9.17985065927,26.9147,141.378202875,80.8691999292,50.0982,10.4108029457
 03/02  18:00:00,42.7428500266,3.92335089912,0.00341328639108,0.0,9.17985065927,26.9147,138.192588834,74.755364339,50.0982,13.3390244947
 03/02  19:00:00,45.9291563683,3.92335089912,0.00393622941038,0.0,9.17985065927,26.9147,136.885055726,68.141862776,50.0982,18.6449929502
 03/02  20:00:00,38.570142063,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.490282194,70.6704171227,33.3988,20.4210650714
 03/02  21:00:00,38.5508557411,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.62191612,71.354617299,33.3988,16.8684988213
 03/02  22:00:00,38.4787891219,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.863985176,77.7555719702,25.0491,18.0593132055
 03/02  23:00:00,38.3674835163,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.046993372,81.2441432686,16.6994,15.1034501033
 03/02  24:00:00,39.1742283035,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.74079951,84.7248263029,8.3497,8.66627320733
 03/03  01:00:00,22.4120548686,3.92335089912,0.0,0.0,4.58992532963,8.1892,102.95669355,92.689505546,3.33988,6.92730800403
 03/03  02:00:00,14.6517946142,0.0,0.0,0.0,1.52997510988,7.4902,3.9319689653,0.0,3.33988,0.592088965297
 03/03  03:00:00,14.6755774357,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  04:00:00,14.6882594837,0.0,0.0,0.0,1.52997510988,7.4902,3.93197484187,0.0,3.33988,0.592094841873
 03/03  05:00:00,15.352937227,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/03  06:00:00,23.0371461136,3.92335089912,0.00145435025362,0.0,4.58992532963,8.1892,108.909364152,99.9676151576,8.3497,0.592048994874
 03/03  07:00:00,37.6565871757,3.92335089912,0.0123969527047,0.0,9.17985065927,19.4245,116.25883665,94.3678961396,16.6994,5.19154051056
 03/03  08:00:00,41.7260598399,3.92335089912,0.0150039401792,0.0,9.17985065927,26.9147,129.384718762,84.5012867282,25.0491,19.8343320336
 03/03  09:00:00,41.7304494823,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.799912697,82.7598136777,33.3988,18.641299019
 03/03  10:00:00,34.2449329301,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.173638316,82.022762098,25.0491,15.1017762184
 03/03  11:00:00,41.7366093761,3.92335089912,0.00387373089207,0.0,9.17985065927,26.9147,138.40421379,83.3163159223,41.7485,13.339397868
 03/03  12:00:00,42.5034682332,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.828993401,77.9794164432,41.7485,15.1010769578
 03/03  13:00:00,41.7831157662,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.535047939,71.8654425014,41.7485,13.9211054379
 03/03  14:00:00,34.259176579,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.018323069,75.0352214883,33.3988,11.5843015811
 03/03  15:00:00,34.2566944355,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.868331904,81.4068310043,25.0491,10.4124008997
 03/03  16:00:00,34.2418745628,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.732482448,85.9221195436,33.3988,10.4115629047
 03/03  17:00:00,41.6751054967,3.92335089912,0.00888699605309,0.0,9.17985065927,26.9147,141.905852978,81.9744060752,50.0982,9.83324690317
 03/03  18:00:00,42.7384480789,3.92335089912,0.0,0.0,9.17985065927,26.9147,143.88817322,80.0538851546,50.0982,13.7360880653
 03/03  19:00:00,45.9229275837,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.388373854,82.0458967317,50.0982,18.2442771219
 03/03  20:00:00,38.4194509144,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.164350124,88.3457388064,33.3988,20.4198113178
 03/03  21:00:00,38.4077947862,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.657003353,89.387757993,33.3988,16.8704453603
 03/03  22:00:00,38.3649321298,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.274373258,97.1707948721,25.0491,18.0544783864
 03/03  23:00:00,38.3567739471,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.877063529,101.494157964,16.6994,15.6835055654
 03/03  24:00:00,39.1659726912,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.468786233,105.030475179,8.3497,8.08861105334
 03/04  01:00:00,22.4052003485,3.92335089912,0.0,0.0,4.58992532963,8.1892,125.088215388,114.820733955,3.33988,6.92760143363
 03/04  02:00:00,14.6371459884,0.0,0.0,0.0,1.52997510988,7.4902,3.93197581422,0.0,3.33988,0.592095814218
 03/04  03:00:00,14.6576109784,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  04:00:00,14.6704130953,0.0,0.0,0.0,1.52997510988,7.4902,3.93194727575,0.0,3.33988,0.59206727575
 03/04  05:00:00,14.8215021941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/04  06:00:00,22.5205432925,3.92335089912,0.010771343659,0.0,4.58992532963,8.1892,127.09315056,118.151377375,8.3497,0.592073185175
 03/04  07:00:00,37.4198096066,3.92335089912,0.0113143647578,0.0,9.17985065927,19.4245,133.639733292,111.74859005,16.6994,5.1917432424
 03/04  08:00:00,41.706975277,3.92335089912,0.00807043281957,0.0,9.17985065927,26.9147,127.390171368,97.1497865235,25.0491,5.19128484465
 03/04  09:00:00,41.7151186225,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.110552597,94.520639432,33.3988,5.19111316478
 03/04  10:00:00,34.234470946,3.92335089912,0.00141958949135,0.0,9.17985065927,19.4245,136.54351226,94.6254355135,25.0491,16.8689767465
 03/04  11:00:00,41.7332724666,3.92335089912,0.00769661655587,0.0,9.17985065927,26.9147,149.405924976,92.5570053165,41.7485,15.1004196598
 03/04  12:00:00,42.5013518235,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.9409383,82.3239449229,41.7485,16.8684933773
 03/04  13:00:00,41.7838345245,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.155400667,77.5369553513,41.7485,16.8699453156
 03/04  14:00:00,34.2584571299,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.976361671,76.4760112195,33.3988,15.1015504518
 03/04  15:00:00,34.2587252409,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.134147824,78.7445735474,25.0491,13.3404742765
 03/04  16:00:00,34.2463074475,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.670223952,79.9319591778,33.3988,13.3394647737
 03/04  17:00:00,41.6791041397,3.92335089912,0.00858985725111,0.0,9.17985065927,26.9147,142.22923522,79.9684079822,50.0982,12.1626272377
 03/04  18:00:00,42.7400074663,3.92335089912,0.0,0.0,9.17985065927,26.9147,145.764888264,82.3273280874,50.0982,13.3393601762
 03/04  19:00:00,45.9256043237,3.92335089912,0.0018512708728,0.0,9.17985065927,26.9147,142.032387547,73.2927572136,50.0982,18.6414303337
 03/04  20:00:00,38.5689468326,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.179207772,68.1432841988,33.3988,18.6371235736
 03/04  21:00:00,38.5502956031,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.194271215,69.9278726142,33.3988,16.8675986006
 03/04  22:00:00,38.4801768287,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.329212753,70.2184892133,25.0491,18.0616235398
 03/04  23:00:00,38.371246092,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.632026258,74.0139217151,16.6994,13.9187045428
 03/04  24:00:00,39.1774247218,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4908634873,79.3077673684,8.3497,9.83339611892
 03/05  01:00:00,22.4145491029,3.92335089912,0.0,0.0,4.58992532963,8.1892,105.260900139,93.2553372884,3.33988,8.66568285083
 03/05  02:00:00,14.6520456117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  03:00:00,14.6730595344,0.0,0.0,0.0,1.52997510988,7.4902,3.93194299033,0.0,3.33988,0.592062990327
 03/05  04:00:00,14.6846796743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/05  05:00:00,14.8336022442,0.0,0.0,0.0,1.52997510988,7.4902,3.93194890816,0.0,3.33988,0.592068908156
 03/05  06:00:00,22.5236375702,3.92335089912,0.00905971792922,0.0,4.58992532963,8.1892,126.010265491,117.640565491,8.3497,0.02
 03/05  07:00:00,37.4168899948,3.92335089912,0.00736627152402,0.0,9.17985065927,19.4245,138.692036104,116.801682021,16.6994,5.19095408312
 03/05  08:00:00,41.7052820799,3.92335089912,0.00939501018096,0.0,9.17985065927,26.9147,136.666011058,106.425655185,25.0491,5.19125587308
 03/05  09:00:00,41.7123080672,3.92335089912,0.00130249950535,0.0,9.17985065927,26.9147,140.558434059,101.96782395,33.3988,5.19181010851
 03/05  10:00:00,34.2242157394,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.523439147,106.707645102,25.0491,5.76669404518
 03/05  11:00:00,41.722547513,3.92335089912,0.00461192785128,0.0,9.17985065927,26.9147,161.333301364,103.297131529,41.7485,16.2876698345
 03/05  12:00:00,42.4944340554,3.92335089912,0.0,0.0,9.17985065927,26.9147,158.128730576,99.5116384269,41.7485,16.8685921496
 03/05  13:00:00,41.7703406997,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.534589958,98.8663999558,41.7485,13.9196900027
 03/05  14:00:00,34.2434236558,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.90264281,101.162667908,33.3988,13.3411749014
 03/05  15:00:00,34.2443779044,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.498549291,104.038100987,25.0491,10.4113483043
 03/05  16:00:00,34.2315133224,3.92335089912,0.0,0.0,9.17985065927,19.4245,149.524997905,106.29211584,33.3988,9.83408206461
 03/05  17:00:00,41.6589523441,3.92335089912,0.00323194810727,0.0,9.17985065927,26.9147,167.796656581,107.286831597,50.0982,10.4116249837
 03/05  18:00:00,42.72529675,3.92335089912,0.0,0.0,9.17985065927,26.9147,174.959254647,111.520693933,50.0982,13.3403607141
 03/05  19:00:00,45.9067038843,3.92335089912,0.0,0.0,9.17985065927,26.9147,181.924770881,114.958553727,50.0982,16.8680171545
 03/05  20:00:00,38.5460836796,3.92335089912,0.0,0.0,9.17985065927,19.4245,168.846382065,118.578315455,33.3988,16.8692666103
 03/05  21:00:00,38.5260307948,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.900150397,120.161923646,33.3988,13.3394267503
 03/05  22:00:00,38.4564614464,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.700269985,128.78295533,25.0491,16.8682146547
 03/05  23:00:00,38.3477144456,3.92335089912,0.0,0.0,9.17985065927,19.4245,165.34326639,135.306140036,16.6994,13.3377263542
 03/05  24:00:00,39.157478398,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.770107923,137.492827756,8.3497,6.92758016657
 03/06  01:00:00,22.3958810544,3.92335089912,0.0,0.0,4.58992532963,8.1892,159.080972437,148.814260762,3.33988,6.92683167512
 03/06  02:00:00,14.6189850458,0.0,0.0,0.0,1.52997510988,7.4902,3.93195985278,0.0,3.33988,0.592079852779
 03/06  03:00:00,14.6360745617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  04:00:00,14.6488171288,0.0,0.0,0.0,1.52997510988,7.4902,3.93196574381,0.0,3.33988,0.592085743811
 03/06  05:00:00,14.7999886239,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/06  06:00:00,22.5074600548,3.92335089912,0.00834114262675,0.0,4.58992532963,8.1892,153.428575404,145.058875404,8.3497,0.02
 03/06  07:00:00,36.3513068621,3.92335089912,0.0087855421034,0.0,9.17985065927,19.4245,155.045098157,132.579300243,16.6994,5.76639791388
 03/06  08:00:00,41.7057221059,3.92335089912,0.0127486240605,0.0,9.17985065927,26.9147,164.461961512,119.576781262,25.0491,19.8360802502
 03/06  09:00:00,41.7129536273,3.92335089912,0.0013289056043,0.0,9.17985065927,26.9147,164.076063471,112.038456414,33.3988,18.6388070572
 03/06  10:00:00,34.2310673428,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.35577698,100.205351262,25.0491,15.1013257188
 03/06  11:00:00,41.728701036,3.92335089912,0.00158308904868,0.0,9.17985065927,26.9147,146.191248127,91.1019983844,41.7485,13.3407497429
 03/06  12:00:00,42.5028175125,3.92335089912,0.0,0.0,9.17985065927,26.9147,131.633737526,74.7824905611,41.7485,15.1027469644
