Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  13:00:00,41.7873160839,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.930229767,59.8439607203,41.7485,13.3377690468
 03/06  14:00:00,34.2605723491,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.65504982,59.0939702089,33.3988,12.1622796113
 03/06  15:00:00,34.2633365654,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.7560721731,64.8725589869,25.0491,9.83441318625
 03/06  16:00:00,34.2539277468,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.878150836,71.0668284046,33.3988,10.4125224319
 03/06  17:00:00,41.6785441876,3.92335089912,0.00934278059253,0.0,9.17985065927,26.9147,131.196193393,70.6852305932,50.0982,10.4127627994
 03/06  18:00:00,42.7409360668,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.994169271,70.5563174208,50.0982,13.33965185
 03/06  19:00:00,45.9262324011,3.92335089912,0.0,0.0,9.17985065927,26.9147,141.539169043,72.800919841,50.0982,18.6400492022
 03/06  20:00:00,38.5669275053,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.754825036,70.5187231489,33.3988,19.8373018867
 03/06  21:00:00,38.5489364046,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.270216637,68.0046675601,33.3988,16.8667490769
 03/06  22:00:00,38.475378978,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.834840044,81.1481037501,25.0491,18.6376362935
 03/06  23:00:00,38.3612524524,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.359220116,89.5586731627,16.6994,15.1011469538
 03/06  24:00:00,39.1682459213,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.954546059,90.9389362664,8.3497,8.66590979273
 03/07  01:00:00,22.4087452931,3.92335089912,0.0,0.0,4.58992532963,8.1892,102.720393444,93.0292475767,3.33988,6.35126586709
 03/07  02:00:00,14.6485570844,0.0,0.0,0.0,1.52997510988,7.4902,3.93197071039,0.0,3.33988,0.592090710395
 03/07  03:00:00,14.6725737142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  04:00:00,14.686601224,0.0,0.0,0.0,1.52997510988,7.4902,3.93195596105,0.0,3.33988,0.592075961047
 03/07  05:00:00,15.3530026216,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/07  06:00:00,23.038540195,3.92335089912,0.00108577907545,0.0,4.58992532963,8.1892,102.468188497,93.5264066409,8.3497,0.592081856488
 03/07  07:00:00,36.5977750513,3.92335089912,0.0120521122255,0.0,9.17985065927,19.4245,115.895846775,94.0043820352,16.6994,5.19206474011
 03/07  08:00:00,41.7211036116,3.92335089912,0.0140199619204,0.0,9.17985065927,26.9147,133.922849908,89.0389590589,25.0491,19.8347908486
 03/07  09:00:00,41.7262904825,3.92335089912,0.0,0.0,9.17985065927,26.9147,138.957817839,86.9181974328,33.3988,18.6408204062
 03/07  10:00:00,34.2420084401,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.97796314,84.8272061296,25.0491,15.1016570108
 03/07  11:00:00,41.7329209678,3.92335089912,0.00257574843525,0.0,9.17985065927,26.9147,139.662885835,84.5741026511,41.7485,13.3402831837
 03/07  12:00:00,42.5033294898,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.052191,75.2028395213,41.7485,15.1008514783
 03/07  13:00:00,41.7809652561,3.92335089912,0.0,0.0,9.17985065927,26.9147,122.243294922,67.1558104804,41.7485,13.3389844419
 03/07  14:00:00,34.2548709596,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.72666654,70.1657102481,33.3988,12.1621562916
 03/07  15:00:00,34.2524320702,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.435533466,75.9748082975,25.0491,10.4116251689
 03/07  16:00:00,34.2382584713,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.664846052,80.4324480582,33.3988,9.83359799339
 03/07  17:00:00,41.6669563027,3.92335089912,0.00348639269618,0.0,9.17985065927,26.9147,141.807222401,81.2975441003,50.0982,10.4114783008
 03/07  18:00:00,42.735817171,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.831330715,85.393454415,50.0982,13.3396763001
 03/07  19:00:00,45.9192035311,3.92335089912,0.0,0.0,9.17985065927,26.9147,157.085113963,88.3485040409,50.0982,18.6384099223
 03/07  20:00:00,38.4144997459,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.229134158,93.9946760549,33.3988,19.8356581033
 03/07  21:00:00,38.4023910374,3.92335089912,0.0,0.0,9.17985065927,19.4245,148.503073237,98.2369191124,33.3988,16.8673541246
 03/07  22:00:00,38.3609691962,3.92335089912,0.0,0.0,9.17985065927,19.4245,151.746104216,108.060478459,25.0491,18.6365257569
 03/07  23:00:00,38.3545402923,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.840834438,114.042186235,16.6994,15.0992482025
 03/07  24:00:00,39.1640005849,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.667032303,114.228304152,8.3497,8.08902815087
 03/08  01:00:00,22.4035948378,3.92335089912,0.0,0.0,4.58992532963,8.1892,133.146487276,122.878839782,3.33988,6.92776749373
 03/08  02:00:00,14.6318854546,0.0,0.0,0.0,1.52997510988,7.4902,3.9319730684,0.0,3.33988,0.592093068403
 03/08  03:00:00,14.6515039135,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  04:00:00,14.6639964208,0.0,0.0,0.0,1.52997510988,7.4902,3.93196176285,0.0,3.33988,0.592081762849
 03/08  05:00:00,14.8141524025,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/08  06:00:00,22.5118863356,3.92335089912,0.00644227259314,0.0,4.58992532963,8.1892,148.559810387,139.618022742,8.3497,0.592087645461
 03/08  07:00:00,36.3542662065,3.92335089912,0.00813416607137,0.0,9.17985065927,19.4245,148.7402391,126.849425864,16.6994,5.19141323662
 03/08  08:00:00,41.7060208833,3.92335089912,0.00799018656121,0.0,9.17985065927,26.9147,154.738485558,109.85384573,25.0491,19.8355398283
 03/08  09:00:00,41.7173321255,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.905042075,99.8680783112,33.3988,18.6381637639
 03/08  10:00:00,34.2337808931,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.291275876,93.1403739378,25.0491,15.1018019382
 03/08  11:00:00,41.7272940244,3.92335089912,0.00463813485824,0.0,9.17985065927,26.9147,143.713976875,88.6252928643,41.7485,13.340184011
 03/08  12:00:00,42.4971388989,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.911978454,79.0624945354,41.7485,15.1009839189
 03/08  13:00:00,41.7798293458,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.273129745,69.1859094516,41.7485,13.3387202932
 03/08  14:00:00,34.2558569917,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.9695784,70.4080387476,33.3988,12.162739652
 03/08  15:00:00,34.2545169717,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.773343968,73.8902757088,25.0491,9.83396825917
 03/08  16:00:00,34.2416835402,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.474230198,76.6633731278,33.3988,10.4120570703
 03/08  17:00:00,41.6754910224,3.92335089912,0.00894816659414,0.0,9.17985065927,26.9147,135.694243968,75.7618507168,50.0982,9.83419325148
 03/08  18:00:00,41.681713156,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.345732233,71.3281277381,50.0982,13.9194044947
 03/08  19:00:00,45.9277754094,3.92335089912,0.00114515409997,0.0,9.17985065927,26.9147,133.15630628,64.997381244,50.0982,18.0607250358
 03/08  20:00:00,38.5695117849,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.178819336,66.3612774035,33.3988,20.4187419329
 03/08  21:00:00,38.549790649,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.663358939,66.3969870157,33.3988,16.8675719237
 03/08  22:00:00,38.478335952,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.010507057,72.9011650578,25.0491,18.0602419997
 03/08  23:00:00,38.366929295,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.865330207,78.0661521081,16.6994,15.0997780993
 03/08  24:00:00,39.1733549051,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.4828432287,82.467558148,8.3497,8.66558508065
 03/09  01:00:00,22.4123109415,3.92335089912,0.0,0.0,4.58992532963,8.1892,100.641474032,90.3765242781,3.33988,6.92506975377
 03/09  02:00:00,14.651816022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  03:00:00,14.6757151531,0.0,0.0,0.0,1.52997510988,7.4902,3.93194510226,0.0,3.33988,0.592065102257
 03/09  04:00:00,14.6892779041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/09  05:00:00,14.8412759259,0.0,0.0,0.0,1.52997510988,7.4902,3.93195101673,0.0,3.33988,0.592071016727
 03/09  06:00:00,22.5258417437,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.7578031071,88.3881031071,8.3497,0.02
 03/09  07:00:00,36.3754170801,3.92335089912,0.0134147257428,0.0,9.17985065927,19.4245,104.923451268,83.032936552,16.6994,5.19111471577
 03/09  08:00:00,41.734670604,3.92335089912,0.0163855048122,0.0,9.17985065927,26.9147,118.388899446,72.9205401751,25.0491,20.4192592713
 03/09  09:00:00,41.7399679847,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.129038954,69.6726949535,33.3988,18.0575440003
 03/09  10:00:00,34.2552537234,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.232750228,68.0823215456,25.0491,15.1013286829
 03/09  11:00:00,41.7518764466,3.92335089912,0.00308250293962,0.0,9.17985065927,26.9147,122.873655919,67.7864408864,41.7485,13.3387150323
 03/09  12:00:00,42.5208370784,3.92335089912,0.0,0.0,9.17985065927,26.9147,115.476942939,58.6280209766,41.7485,15.1004219626
 03/09  13:00:00,41.8102348967,3.92335089912,0.0,0.0,9.17985065927,26.9147,106.402049762,50.7344643996,41.7485,13.9190853624
 03/09  14:00:00,34.2856934385,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.6457291285,53.6630572636,33.3988,11.5838718648
 03/09  15:00:00,34.2874989644,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.8671759937,58.4059909484,25.0491,10.4120850453
 03/09  16:00:00,34.2751774879,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.386762472,62.1547957239,33.3988,9.83316674792
 03/09  17:00:00,41.7091781372,3.92335089912,0.00951622335922,0.0,9.17985065927,26.9147,120.530139035,60.0198419718,50.0982,10.4120970631
 03/09  18:00:00,41.7144422849,3.92335089912,0.0,0.0,9.17985065927,26.9147,118.339850377,54.9023288963,50.0982,13.3393214802
 03/09  19:00:00,45.9595298077,3.92335089912,0.00130033652576,0.0,9.17985065927,26.9147,117.302855252,48.5666953858,50.0982,18.6379598658
 03/09  20:00:00,38.5939600555,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.015892453,52.7821486985,33.3988,19.834943754
 03/09  21:00:00,38.5634012864,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.151331317,58.885797866,33.3988,16.8667334512
 03/09  22:00:00,38.4871323031,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.309458924,65.2057450784,25.0491,18.0546138458
 03/09  23:00:00,38.3770467449,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.8861752572,67.084362504,16.6994,15.1024127532
 03/09  24:00:00,39.1813250277,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.7832386244,77.7669315737,8.3497,8.66660705068
 03/10  01:00:00,22.4161114924,3.92335089912,0.0,0.0,4.58992532963,8.1892,95.9080999475,85.6420991832,3.33988,6.9261207643
 03/10  02:00:00,14.6599839638,0.0,0.0,0.0,1.52997510988,7.4902,3.9319260881,0.0,3.33988,0.592046088102
 03/10  03:00:00,14.6848126859,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  04:00:00,14.6982687575,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/10  05:00:00,15.3639514977,0.0,0.0,0.0,1.52997510988,7.4902,3.93193203285,0.0,3.33988,0.592052032853
 03/10  06:00:00,23.0469361024,3.92335089912,0.0,0.0,4.58992532963,8.1892,93.8104796714,85.4407796714,8.3497,0.02
 03/10  07:00:00,36.6080934103,3.92335089912,0.0134219755281,0.0,9.17985065927,19.4245,104.943975995,83.0540265189,16.6994,5.19054947607
 03/10  08:00:00,41.7340984714,3.92335089912,0.0169729060691,0.0,9.17985065927,26.9147,124.103365049,78.6380888652,25.0491,20.4161761837
 03/10  09:00:00,41.7316901029,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.156823143,80.7022849685,33.3988,18.0557381744
 03/10  10:00:00,34.2450366931,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.260040173,83.1098731059,25.0491,15.1010670673
 03/10  11:00:00,41.7369461625,3.92335089912,0.00197440635621,0.0,9.17985065927,26.9147,135.278179937,80.1910146068,41.7485,13.3386653298
 03/10  12:00:00,42.5099825939,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.224880789,68.374415996,41.7485,15.1019647925
 03/10  13:00:00,41.7900674603,3.92335089912,0.0,0.0,9.17985065927,26.9147,115.899316055,60.2313644075,41.7485,13.9194516479
 03/10  14:00:00,34.2636036619,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.678299683,61.697024804,33.3988,11.5824748789
 03/10  15:00:00,34.2613332166,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.903511091,65.4419884801,25.0491,10.4124226104
 03/10  16:00:00,34.2476226111,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.431256946,69.1986093164,33.3988,9.83384762919
 03/10  17:00:00,41.6782278335,3.92335089912,0.00394734450446,0.0,9.17985065927,26.9147,129.101142954,68.5914900151,50.0982,10.4114529391
 03/10  18:00:00,41.6873291038,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.63343342,70.1957845779,50.0982,13.3394488425
 03/10  19:00:00,45.9286150088,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.87879098,72.1424853444,50.0982,18.6381056358
 03/10  20:00:00,38.4245170754,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.049163456,80.8169829696,33.3988,19.8333804867
 03/10  21:00:00,38.4116489518,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.358137009,85.0916278383,33.3988,16.8677091704
 03/10  22:00:00,38.3678641703,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.033568202,96.9273575859,25.0491,18.057110616
 03/10  23:00:00,38.3580937774,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.826627489,106.025359663,16.6994,15.1018678255
 03/10  24:00:00,39.1665078482,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.86374481,109.848417805,8.3497,8.66562700464
 03/11  01:00:00,22.4047600329,3.92335089912,0.0,0.0,4.58992532963,8.1892,133.586541627,123.321674778,3.33988,6.92498684933
 03/11  02:00:00,14.6364651415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  03:00:00,14.6592847991,0.0,0.0,0.0,1.52997510988,7.4902,3.93196484172,0.0,3.33988,0.592084841722
 03/11  04:00:00,14.6733528847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/11  05:00:00,14.8258836067,0.0,0.0,0.0,1.52997510988,7.4902,3.93194489919,0.0,3.33988,0.59206489919
 03/11  06:00:00,22.5219908184,3.92335089912,0.00865532424465,0.0,4.58992532963,8.1892,121.139313815,112.769613815,8.3497,0.02
 03/11  07:00:00,36.36090052,3.92335089912,0.00889244644933,0.0,9.17985065927,19.4245,126.697536505,104.807020087,16.6994,5.1911164184
 03/11  08:00:00,41.710431436,3.92335089912,0.00582114583815,0.0,9.17985065927,26.9147,117.87962296,87.6389328899,25.0491,5.19159006996
 03/11  09:00:00,41.7237978177,3.92335089912,0.00101312124893,0.0,9.17985065927,26.9147,116.08656452,77.4957995212,33.3988,5.19196499883
 03/11  10:00:00,34.2447754807,3.92335089912,0.00123812442951,0.0,9.17985065927,19.4245,113.50605216,71.5895578047,25.0491,16.867394355
 03/11  11:00:00,41.7505300758,3.92335089912,0.00169390240212,0.0,9.17985065927,26.9147,121.830623186,64.9804305648,41.7485,15.1016926207
 03/11  12:00:00,42.5266819115,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.01192019,52.3955306204,41.7485,16.8678895691
 03/11  13:00:00,41.8314101988,3.92335089912,0.0,0.0,9.17985065927,26.9147,104.196655682,45.9707855315,41.7485,16.4773701501
 03/11  14:00:00,34.3128263465,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.7375325892,44.4281327872,33.3988,14.9105998021
 03/11  15:00:00,34.316150441,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.764273627,46.7957557735,25.0491,13.9194178535
 03/11  16:00:00,34.3087273108,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.7154567126,48.9772334243,33.3988,13.3394232883
 03/11  17:00:00,41.7360906221,3.92335089912,0.00646560953444,0.0,9.17985065927,26.9147,110.930772653,49.2500334069,50.0982,11.5825392465
 03/11  18:00:00,41.732090999,3.92335089912,0.0,0.0,9.17985065927,26.9147,115.230341002,51.793652713,50.0982,13.3384882887
 03/11  19:00:00,45.9716700909,3.92335089912,0.00207086698302,0.0,9.17985065927,26.9147,114.41778357,45.6783921157,50.0982,18.6411914547
 03/11  20:00:00,38.6148993208,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.0126405565,43.560945076,33.3988,18.0528954805
 03/11  21:00:00,38.5954022237,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.9911474086,47.7256546893,33.3988,16.8666927193
 03/11  22:00:00,38.5230872136,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.6739000058,48.9852010215,25.0491,18.6395989843
 03/11  23:00:00,38.4139201412,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.3625397711,51.3244765648,16.6994,13.3386632064
 03/11  24:00:00,39.2080327572,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.9971341439,55.8092869926,8.3497,9.83814715135
 03/12  01:00:00,14.752195478,0.0,0.0,0.0,1.52997510988,7.4902,3.92765071422,0.0,3.33988,0.587770714216
 03/12  02:00:00,14.7479856608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  03:00:00,14.757274568,0.0,0.0,0.0,1.52997510988,7.4902,3.93193056069,0.0,3.33988,0.592050560692
 03/12  04:00:00,14.9101607476,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/12  05:00:00,22.5949015286,3.92335089912,0.0,0.0,4.58992532963,8.1892,72.6449595443,63.7032030476,8.3497,0.59205649674
 03/12  06:00:00,38.564836115,3.92335089912,0.01749934109,0.0,9.17985065927,19.4245,80.4222188978,58.5319279425,16.6994,5.19089095533
 03/12  07:00:00,43.9144686738,3.92335089912,0.0153126449025,0.0,9.17985065927,26.9147,77.1598793487,46.9199217644,25.0491,5.19085758422
 03/12  08:00:00,41.7885836682,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.4085414285,48.8188061798,33.3988,5.19093524868
 03/12  09:00:00,34.29552264,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.1283989038,57.8881670027,25.0491,5.19113190117
 03/12  10:00:00,41.8046245673,3.92335089912,0.0199615935538,0.0,9.17985065927,26.9147,114.889822861,56.2719974222,41.7485,16.869325439
 03/12  11:00:00,42.5344964456,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.483729077,56.451751632,41.7485,16.2834774448
 03/12  12:00:00,41.8167553234,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.608500078,55.9420821745,41.7485,13.9179179038
 03/12  13:00:00,34.2789537734,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.247735162,61.5092247557,33.3988,13.3397104064
 03/12  14:00:00,34.2700313564,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.763877852,68.8812566717,25.0491,9.83352118066
 03/12  15:00:00,34.2542772469,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.15519004,73.3459111834,33.3988,10.4104788561
 03/12  16:00:00,41.6858165024,3.92335089912,0.00948110249899,0.0,9.17985065927,26.9147,133.24162343,73.3105783999,50.0982,9.83284502995
 03/12  17:00:00,41.6846646004,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.817038913,73.3810842098,50.0982,13.3377547029
 03/12  18:00:00,41.6895504417,3.92335089912,0.0,0.0,9.17985065927,26.9147,139.804548617,72.8396480785,50.0982,16.8667005381
 03/12  19:00:00,38.5660053683,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.860328041,75.5949876298,33.3988,16.8665404112
 03/12  20:00:00,38.5457755688,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.571421546,76.8327743401,33.3988,13.3398472064
 03/12  21:00:00,38.4722634377,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.041859668,85.1252135863,25.0491,16.867546082
 03/12  22:00:00,38.360232858,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.84827753,91.8102678238,16.6994,13.3386097062
 03/12  23:00:00,39.168198055,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.101621564,96.8257841569,8.3497,6.92613740707
 03/12  24:00:00,22.4074652042,3.92335089912,0.0,0.0,4.58992532963,8.1892,119.875448917,107.869315847,3.33988,8.66625306984
 03/13  01:00:00,14.6422960336,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  02:00:00,14.6617415106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  03:00:00,14.673606864,0.0,0.0,0.0,1.52997510988,7.4902,3.93193886441,0.0,3.33988,0.592058864411
 03/13  04:00:00,14.8234697872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/13  05:00:00,22.5173881383,3.92335089912,0.00515819537989,0.0,4.58992532963,8.1892,129.73572664,120.793961853,8.3497,0.59206478704
 03/13  06:00:00,38.4779648879,3.92335089912,0.0105396920638,0.0,9.17985065927,19.4245,139.91831516,118.02798616,16.6994,5.19092899964
 03/13  07:00:00,43.8270582356,3.92335089912,0.0110666730146,0.0,9.17985065927,26.9147,154.514745658,109.633530582,25.0491,19.8321150764
 03/13  08:00:00,41.7183556194,3.92335089912,0.00131907581913,0.0,9.17985065927,26.9147,153.670756733,101.634449301,33.3988,18.6375074318
 03/13  09:00:00,34.2352769379,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.568275195,97.000002269,25.0491,14.5191729255
 03/13  10:00:00,41.7278730256,3.92335089912,0.00111523530492,0.0,9.17985065927,26.9147,149.207061612,93.5396347352,41.7485,13.9189268764
 03/13  11:00:00,42.4999221022,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.889989215,81.041345325,41.7485,15.1001438898
 03/13  12:00:00,41.7822427028,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.234176469,69.1459770188,41.7485,13.3396994501
 03/13  13:00:00,34.2562907106,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.407542649,66.4268189752,33.3988,11.5819236739
 03/13  14:00:00,34.2560477884,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.159987621,67.699191759,25.0491,10.4116958615
 03/13  15:00:00,34.2445951858,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.988939333,70.7574278915,33.3988,9.83271144171
 03/13  16:00:00,41.6772981679,3.92335089912,0.00582129855703,0.0,9.17985065927,26.9147,127.999929362,67.490112856,50.0982,10.4116165061
 03/13  17:00:00,41.685355951,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.45100311,63.0131912951,50.0982,13.3396118151
 03/13  18:00:00,41.6939167325,3.92335089912,0.00185363156108,0.0,9.17985065927,26.9147,125.813928644,57.6580291568,50.0982,18.0576994869
 03/13  19:00:00,38.5721329818,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.543188205,59.3111655854,33.3988,19.8332226198
 03/13  20:00:00,38.5564305327,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.659447548,56.3953366423,33.3988,16.8653109055
 03/13  21:00:00,38.4890508569,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.782058064,61.0957909797,25.0491,18.6371670848
 03/13  22:00:00,38.3788023954,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.5095906244,64.7124079856,16.6994,15.0977826388
 03/13  23:00:00,39.1807703366,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.2520284155,69.8145551543,8.3497,8.08777326119
 03/13  24:00:00,22.4205834375,3.92335089912,0.0,0.0,4.58992532963,8.1892,88.8849686335,78.6187038117,3.33988,6.92638482189
 03/14  01:00:00,14.6654647445,0.0,0.0,0.0,1.52997510988,7.4902,3.93194871283,0.0,3.33988,0.592068712831
 03/14  02:00:00,14.6960079584,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  03:00:00,14.7087194083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/14  04:00:00,15.3756662034,0.0,0.0,0.0,1.52997510988,7.4902,3.93195462156,0.0,3.33988,0.592074621559
 03/14  05:00:00,23.0615870254,3.92335089912,0.0,0.0,4.58992532963,8.1892,84.624481529,76.254781529,8.3497,0.02
 03/14  06:00:00,38.7425523045,3.92335089912,0.0147898089152,0.0,9.17985065927,19.4245,93.2527044122,71.3626791,16.6994,5.1906253122
 03/14  07:00:00,43.8701790151,3.92335089912,0.0192432801859,0.0,9.17985065927,26.9147,109.554248438,64.087026853,25.0491,20.4181215849
 03/14  08:00:00,41.7546718133,3.92335089912,0.00210977492769,0.0,9.17985065927,26.9147,113.575911643,62.1215690009,33.3988,18.0555426424
 03/14  09:00:00,34.2683442278,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.262425524,62.1136939215,25.0491,15.0996316028
 03/14  10:00:00,41.7601337279,3.92335089912,0.00694352343982,0.0,9.17985065927,26.9147,119.504944106,64.4178730996,41.7485,13.3385710068
 03/14  11:00:00,42.5154201449,3.92335089912,0.0,0.0,9.17985065927,26.9147,115.832416627,58.984232249,41.7485,15.0996843776
 03/14  12:00:00,41.7981445491,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.795327875,52.7086492992,41.7485,13.3381785757
 03/14  13:00:00,34.2751212241,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.691452018,55.7094699859,33.3988,11.5831820325
 03/14  14:00:00,34.2842207298,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.9747304752,57.5141677776,25.0491,10.4114626976
 03/14  15:00:00,34.2673851386,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.830265158,62.5981762597,33.3988,9.83328889817
 03/14  16:00:00,41.6949078265,3.92335089912,0.0122088990328,0.0,9.17985065927,26.9147,123.366381761,62.856882041,50.0982,10.4112997198
 03/14  17:00:00,41.6872822482,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.543614593,61.1073341574,50.0982,13.3380804359
 03/14  18:00:00,41.6958155766,3.92335089912,0.00109906802566,0.0,9.17985065927,26.9147,127.514698222,59.3604168558,50.0982,18.0560813665
 03/14  19:00:00,38.4280162642,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.665769633,65.8507429399,33.3988,20.4162266933
 03/14  20:00:00,38.4150827041,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.405978638,70.7223077823,33.3988,16.284870856
 03/14  21:00:00,38.3725252476,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.844058609,79.155770976,25.0491,18.6391876326
 03/14  22:00:00,38.3636827196,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.965870435,84.1671034685,16.6994,15.0993669661
 03/14  23:00:00,39.1707559986,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.542161962,90.1039503631,8.3497,8.08851159928
 03/14  24:00:00,22.4096902165,3.92335089912,0.0,0.0,4.58992532963,8.1892,112.254671989,101.98810386,3.33988,6.92668812842
 03/15  01:00:00,14.6506076802,0.0,0.0,0.0,1.52997510988,7.4902,3.93194237327,0.0,3.33988,0.592062373273
 03/15  02:00:00,14.6729873405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  03:00:00,14.6838327346,0.0,0.0,0.0,1.52997510988,7.4902,3.93194829208,0.0,3.33988,0.592068292084
 03/15  04:00:00,14.8336345844,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/15  05:00:00,22.5192539819,3.92335089912,0.00131841885442,0.0,4.58992532963,8.1892,116.379852788,108.010152788,8.3497,0.02
 03/15  06:00:00,38.4819899562,3.92335089912,0.0112924818025,0.0,9.17985065927,19.4245,126.636212435,104.74581356,16.6994,5.1909988757
 03/15  07:00:00,42.7750576766,3.92335089912,0.0119179566394,0.0,9.17985065927,26.9147,142.533531926,97.0688848009,25.0491,20.4155471251
 03/15  08:00:00,41.7260343749,3.92335089912,0.00149421038965,0.0,9.17985065927,26.9147,139.049473666,87.5957300186,33.3988,18.0549436474
 03/15  09:00:00,34.2422511426,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.189225788,82.0406081652,25.0491,15.0995176227
 03/15  10:00:00,41.7327509677,3.92335089912,0.00261300749691,0.0,9.17985065927,26.9147,135.391836927,80.3041776593,41.7485,13.3391592677
 03/15  11:00:00,42.5067019717,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.402347262,68.5538659456,41.7485,15.0999813164
 03/15  12:00:00,41.7879661457,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.977951664,56.8912461589,41.7485,13.3382055051
 03/15  13:00:00,34.2608905625,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.208058065,58.2260540962,33.3988,11.5832039686
 03/15  14:00:00,34.2629763514,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.3222106085,62.8620505392,25.0491,10.4110600693
 03/15  15:00:00,34.2514088698,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.594841064,66.362466784,33.3988,9.83357427991
 03/15  16:00:00,41.6878818052,3.92335089912,0.00946241835514,0.0,9.17985065927,26.9147,123.319763881,62.8110600006,50.0982,10.4105038803
 03/15  17:00:00,41.6937544196,3.92335089912,0.00161000041399,0.0,9.17985065927,26.9147,121.310324067,57.8733072475,50.0982,13.3388168199
 03/15  18:00:00,41.6987269186,3.92335089912,0.00117760903039,0.0,9.17985065927,26.9147,122.073763549,53.9190448491,50.0982,18.0565186996
 03/15  19:00:00,38.5739629034,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.343663997,58.1119655334,33.3988,19.832898464
 03/15  20:00:00,38.5550084501,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.504356938,59.2423621736,33.3988,16.8631947646
 03/15  21:00:00,38.4822384935,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.251245533,67.1490063539,25.0491,18.053139179
 03/15  22:00:00,38.3730204881,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.229304456,74.4284390605,16.6994,15.1014653955
 03/15  23:00:00,39.1783890018,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.308833013,81.2932617328,8.3497,8.66587128017
 03/15  24:00:00,22.4150159558,3.92335089912,0.00147592071311,0.0,4.58992532963,8.1892,104.575384984,94.30926231,3.33988,6.92624267379
 03/16  01:00:00,14.6550694847,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  02:00:00,14.6767336357,0.0,0.0,0.0,1.52997510988,7.4902,3.9319310058,0.0,3.33988,0.592051005797
 03/16  03:00:00,14.6865226265,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/16  04:00:00,14.8344916655,0.0,0.0,0.0,1.52997510988,7.4902,3.93193694271,0.0,3.33988,0.592056942709
 03/16  05:00:00,22.5191444461,3.92335089912,0.00220996733393,0.0,4.58992532963,8.1892,121.254988259,112.885288259,8.3497,0.02
 03/16  06:00:00,38.4805495268,3.92335089912,0.0109331949634,0.0,9.17985065927,19.4245,131.382880592,109.492742051,16.6994,5.19073854027
 03/16  07:00:00,42.7714550058,3.92335089912,0.011409333231,0.0,9.17985065927,26.9147,146.493742759,101.612484104,25.0491,19.8321586551
 03/16  08:00:00,41.7189968471,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.978109545,98.9410220858,33.3988,18.6382874591
 03/16  09:00:00,34.2331439081,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.262389003,95.6934311134,25.0491,14.5198578897
 03/16  10:00:00,41.7247042664,3.92335089912,0.00175107419152,0.0,9.17985065927,26.9147,149.737528936,94.0712523836,41.7485,13.9177765521
 03/16  11:00:00,42.4967053713,3.92335089912,0.0,0.0,9.17985065927,26.9147,141.128899993,84.8611475396,41.7485,14.5192524538
 03/16  12:00:00,41.7742723409,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.686649127,75.5998400918,41.7485,13.3383090354
 03/16  13:00:00,34.2527303597,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.230664796,75.671319322,33.3988,12.1605454744
 03/16  14:00:00,34.2515895054,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.351660555,78.4690884714,25.0491,9.83347208386
 03/16  15:00:00,34.2374174895,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.03045176,84.2202254293,33.3988,10.4114263307
 03/16  16:00:00,41.6694890553,3.92335089912,0.0106029571003,0.0,9.17985065927,26.9147,140.492010546,80.5610164428,50.0982,9.83279410285
 03/16  17:00:00,41.6744417842,3.92335089912,0.0,0.0,9.17985065927,26.9147,139.07198458,75.6344635373,50.0982,13.3393210432
 03/16  18:00:00,41.6838058238,3.92335089912,0.0,0.0,9.17985065927,26.9147,143.239827183,74.5036863302,50.0982,18.6379408528
 03/16  19:00:00,38.5608893446,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.465083121,83.2351292964,33.3988,19.8311538243
 03/16  20:00:00,38.5416756534,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.310932456,87.6285540254,33.3988,16.2835784304
 03/16  21:00:00,38.4672106935,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.251369979,96.5648312906,25.0491,18.6374386887
 03/16  22:00:00,38.3573908116,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.839484294,101.042305309,16.6994,15.0977789853
 03/16  23:00:00,39.1666878335,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.83900913,103.402010573,8.3497,8.08729855686
 03/16  24:00:00,22.4065312823,3.92335089912,0.0,0.0,4.58992532963,8.1892,125.34975486,115.08410358,3.33988,6.92577127963
 03/17  01:00:00,14.6374251141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  02:00:00,14.6588698394,0.0,0.0,0.0,1.52997510988,7.4902,3.93195202018,0.0,3.33988,0.592072020178
 03/17  03:00:00,14.6716306177,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/17  04:00:00,15.3381603045,0.0,0.0,0.0,1.52997510988,7.4902,3.93195792365,0.0,3.33988,0.59207792365
 03/17  05:00:00,23.0316121124,3.92335089912,0.0051973524099,0.0,4.58992532963,8.1892,120.923677651,112.553977651,8.3497,0.02
 03/17  06:00:00,38.7082936355,3.92335089912,0.0111645669376,0.0,9.17985065927,19.4245,130.613428772,108.722668034,16.6994,5.19136073778
 03/17  07:00:00,42.7748255043,3.92335089912,0.0137811732642,0.0,9.17985065927,26.9147,143.882597344,99.0021667978,25.0491,19.8313305463
 03/17  08:00:00,41.7254381115,3.92335089912,0.00149387907508,0.0,9.17985065927,26.9147,141.192118785,89.154664096,33.3988,18.6386546887
 03/17  09:00:00,34.2469723678,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.74094031,76.5939622951,25.0491,15.097878015
 03/17  10:00:00,41.7405998878,3.92335089912,0.00166808688362,0.0,9.17985065927,26.9147,125.601847078,70.5142166056,41.7485,13.3391304725
 03/17  11:00:00,42.5143909801,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.304702407,58.037331983,41.7485,14.5188704235
 03/17  12:00:00,41.8017606966,3.92335089912,0.0,0.0,9.17985065927,26.9147,105.029230607,49.942218057,41.7485,13.3385125495
 03/17  13:00:00,34.2832316222,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4500315162,51.8904502675,33.3988,12.1607812488
 03/17  14:00:00,34.283216856,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.5693908403,57.688176652,25.0491,9.83211418823
 03/17  15:00:00,34.2699181041,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.207013226,62.3972157544,33.3988,10.4109974718
 03/17  16:00:00,41.7047568362,3.92335089912,0.0102818437468,0.0,9.17985065927,26.9147,120.175873937,60.2454959051,50.0982,9.83217803156
 03/17  17:00:00,41.7052714558,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.027877901,56.5913531954,50.0982,13.3383247052
 03/17  18:00:00,41.713617736,3.92335089912,0.00204165542129,0.0,9.17985065927,26.9147,119.181186711,51.0301732405,50.0982,18.0528134707
 03/17  19:00:00,38.4525917844,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.269801657,51.0395355316,33.3988,19.8314661255
 03/17  20:00:00,38.4458085484,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.443482327,50.1807070326,33.3988,16.8639752945
 03/17  21:00:00,38.4068654802,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.5239462179,55.4228206368,25.0491,18.0520255811
 03/17  22:00:00,38.4005723721,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.0350164069,58.2357796088,16.6994,15.0998367981
 03/17  23:00:00,39.1972869693,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.7895835276,61.7751518375,8.3497,8.6647316901
 03/17  24:00:00,22.4471481293,3.92335089912,0.0,0.0,4.58992532963,8.1892,79.7808501526,69.5171478719,3.33988,6.92382228066
 03/18  01:00:00,14.6933598056,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  02:00:00,14.7241034477,0.0,0.0,0.0,1.52997510988,7.4902,3.93195226647,0.0,3.33988,0.592072266475
 03/18  03:00:00,14.7399301948,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  04:00:00,14.8919164044,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/18  05:00:00,22.5706990915,3.92335089912,0.0,0.0,4.58992532963,8.1892,78.1829762672,69.2411808872,8.3497,0.59209537996
 03/18  06:00:00,38.5359187477,3.92335089912,0.0157851277595,0.0,9.17985065927,19.4245,87.3250171492,65.4343041343,16.6994,5.19131301487
 03/18  07:00:00,42.8271781423,3.92335089912,0.0138291779896,0.0,9.17985065927,26.9147,84.0761575915,53.8360220053,25.0491,5.19103558615
 03/18  08:00:00,41.7793003163,3.92335089912,0.00200056850531,0.0,9.17985065927,26.9147,88.5517757571,49.9618149749,33.3988,5.19116078217
 03/18  09:00:00,34.3053949267,3.92335089912,0.00324041884072,0.0,9.17985065927,19.4245,91.2632458477,49.931665718,25.0491,16.2824801297
 03/18  10:00:00,41.8107301248,3.92335089912,0.00654097236254,0.0,9.17985065927,26.9147,105.211361436,48.3644464121,41.7485,15.098415024
 03/18  11:00:00,42.5591148036,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.2219477957,36.6072378882,41.7485,16.8662099075
 03/18  12:00:00,41.8886113833,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.2742054204,29.2411435961,41.7485,16.2845618243
 03/18  13:00:00,34.3914973211,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.382208586,20.8842449666,33.3988,15.0991636194
 03/18  14:00:00,34.4199214739,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.8257597189,16.4380734781,25.0491,13.3385862408
 03/18  15:00:00,34.4225089333,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.2445739445,12.5085623932,33.3988,13.3372115513
 03/18  16:00:00,41.8714269227,3.92335089912,0.00944114305039,0.0,9.17985065927,26.9147,69.665281135,7.98460072365,50.0982,11.5824804113
 03/18  17:00:00,41.8739748651,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.119143098,8.68289977202,50.0982,13.338043326
 03/18  18:00:00,41.8414826448,3.92335089912,0.0,0.0,9.17985065927,26.9147,81.3317957376,12.5960005878,50.0982,18.6375951498
 03/18  19:00:00,38.687232503,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.7644229794,21.3100986765,33.3988,18.0555243028
 03/18  20:00:00,38.6540322797,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.6647093875,29.75221977,33.3988,16.5136896174
 03/18  21:00:00,38.5793619914,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.1932111805,30.7344251448,25.0491,18.4096860357
 03/18  22:00:00,38.4569622631,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.1390047984,38.1016454468,16.6994,13.3379593516
 03/18  23:00:00,39.2282168258,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.2955361318,46.1140765232,8.3497,9.83175960856
 03/18  24:00:00,22.4817249513,3.92335089912,0.0,0.0,4.58992532963,8.1892,70.2987594722,60.0329452571,3.33988,6.92593421512
 03/19  01:00:00,14.7295133981,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  02:00:00,14.7554482549,0.0,0.0,0.0,1.52997510988,7.4902,3.93196585045,0.0,3.33988,0.592085850449
 03/19  03:00:00,14.7657513153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/19  04:00:00,14.9202565382,0.0,0.0,0.0,1.52997510988,7.4902,3.93197173196,0.0,3.33988,0.592091731964
 03/19  05:00:00,22.6046776746,3.92335089912,0.0,0.0,4.58992532963,8.1892,67.1641584261,58.7944584261,8.3497,0.02
 03/19  06:00:00,38.5569824191,3.92335089912,0.016193595046,0.0,9.17985065927,19.4245,81.2678920475,59.3783971212,16.6994,5.19009492627
 03/19  07:00:00,42.8428929673,3.92335089912,0.0146204113607,0.0,9.17985065927,26.9147,79.7332056716,49.4926158633,25.0491,5.19148980832
 03/19  08:00:00,41.8080271787,3.92335089912,0.00219034291315,0.0,9.17985065927,26.9147,78.6387929777,40.0481084654,33.3988,5.19188451232
 03/19  09:00:00,34.3550498014,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.3426674734,34.1017289341,25.0491,5.19183853928
 03/19  10:00:00,41.8979378407,3.92335089912,0.0066758346351,0.0,9.17985065927,26.9147,78.220541322,19.6071546317,41.7485,16.8648866903
 03/19  11:00:00,42.6509756191,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.2041427951,8.17186906301,41.7485,16.283773732
 03/19  12:00:00,42.0035920193,3.92335089912,0.0,0.0,9.17985065927,26.9147,55.1962948597,0.11025369333,41.7485,13.3375411663
 03/19  13:00:00,34.5050765632,3.92335089912,0.00383812000516,0.0,9.17985065927,19.4245,46.7626186485,0.0258834196263,33.3988,13.3379352289
 03/19  14:00:00,34.5422180783,3.92335089912,0.00722787740323,0.0,9.17985065927,19.4245,35.5176941902,0.0570854633237,25.0491,10.4115087268
 03/19  15:00:00,34.547479176,3.92335089912,0.0112868629548,0.0,9.17985065927,19.4245,43.2300117873,0.0,33.3988,9.83121178726
 03/19  16:00:00,42.265977239,3.92335089912,0.298922561457,0.0,9.17985065927,26.9147,59.9317704779,0.0,50.0982,9.83357047793
 03/19  17:00:00,42.7103721721,3.92335089912,0.737388271004,0.0,9.17985065927,26.9147,63.4367212404,0.0,50.0982,13.3385212404
 03/19  18:00:00,42.6243150781,3.92335089912,0.673235859995,0.0,9.17985065927,26.9147,66.9636517061,0.0,50.0982,16.8654517061
 03/19  19:00:00,38.840100888,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.6906319029,0.00891170939184,33.3988,16.2829201935
 03/19  20:00:00,38.8008045557,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.806857915,0.070229777059,33.3988,13.3378281379
 03/19  21:00:00,38.7047369901,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.9764047905,4.0627645761,25.0491,16.8645402144
 03/19  22:00:00,38.5788080438,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.2668052998,8.23032866083,16.6994,13.3370766389
 03/19  23:00:00,39.3340216899,3.92335089912,0.0,0.0,9.17985065927,19.4245,25.0274889884,9.75430088575,8.3497,6.92348810266
 03/19  24:00:00,22.6126649911,3.92335089912,0.0,0.0,4.58992532963,8.1892,31.5447057147,20.1170626628,3.33988,8.08776305186
 03/20  01:00:00,14.84865753,0.0,0.0,0.0,1.52997510988,7.4902,3.93194184056,0.0,3.33988,0.59206184056
 03/20  02:00:00,14.8600538528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  03:00:00,14.8717964676,0.0,0.0,0.0,1.52997510988,7.4902,3.93194776022,0.0,3.33988,0.592067760219
 03/20  04:00:00,15.0053848443,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/20  05:00:00,22.6569506366,3.92335089912,0.00750800143031,0.0,4.58992532963,8.1892,54.8440372709,46.4743372709,8.3497,0.02
 03/20  06:00:00,38.5862462644,3.92335089912,0.0121804907575,0.0,9.17985065927,19.4245,70.6231734066,48.732831259,16.6994,5.19094214758
 03/20  07:00:00,42.8748221662,3.92335089912,0.0220268837419,0.0,9.17985065927,26.9147,90.5419888915,45.6611776191,25.0491,19.8317112723
 03/20  08:00:00,41.8135248496,3.92335089912,0.0,0.0,9.17985065927,26.9147,94.0830953538,42.0465114313,33.3988,18.6377839225
 03/20  09:00:00,34.3498275773,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.9602384544,34.3929607175,25.0491,14.5181777369
 03/20  10:00:00,41.8516515897,3.92335089912,0.00398754899807,0.0,9.17985065927,26.9147,87.9816015067,32.8952726318,41.7485,13.3378288749
 03/20  11:00:00,42.5844222903,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.2666238332,21.4194794921,41.7485,15.0986443411
 03/20  12:00:00,41.9260349663,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.9802560164,9.89356041024,41.7485,13.3381956062
 03/20  13:00:00,34.4025132905,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.5440160298,12.5621858442,33.3988,11.5830301856
 03/20  14:00:00,34.3870882919,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.6627288743,23.7197086411,25.0491,9.89392023328
 03/20  15:00:00,34.3623350063,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.9119884884,31.1639969921,33.3988,10.3491914963
 03/20  16:00:00,41.7889878199,3.92335089912,0.012405451239,0.0,9.17985065927,26.9147,91.7194826495,31.7888219247,50.0982,9.83246072481
 03/20  17:00:00,41.7774287539,3.92335089912,0.0,0.0,9.17985065927,26.9147,94.5800108997,31.1441220118,50.0982,13.3376888879
 03/20  18:00:00,41.7686293646,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.550312802,32.3975499304,50.0982,18.0545628716
 03/20  19:00:00,37.5597695234,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.6447743659,44.4154481279,33.3988,19.830526238
 03/20  20:00:00,38.5739222087,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.392986986,53.1295519045,33.3988,16.8646350817
 03/20  21:00:00,38.4872782341,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.855135468,66.7529113961,25.0491,18.0531240722
 03/20  22:00:00,38.3725200706,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.136629555,74.3377320359,16.6994,15.0994975189
 03/20  23:00:00,39.17666386,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.5678674742,83.1304950946,8.3497,8.08767237952
 03/20  24:00:00,22.4123981612,3.92335089912,0.0,0.0,4.58992532963,8.1892,105.470920186,95.2041087174,3.33988,6.92693146876
 03/21  01:00:00,14.6540650021,0.0,0.0,0.0,1.52997510988,7.4902,3.93194406503,0.0,3.33988,0.592064065031
 03/21  02:00:00,14.6764440409,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  03:00:00,14.6896657955,0.0,0.0,0.0,1.52997510988,7.4902,3.93194998115,0.0,3.33988,0.59206998115
 03/21  04:00:00,15.3521720818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/21  05:00:00,23.0347123759,3.92335089912,0.000751202773611,0.0,4.58992532963,8.1892,117.91823863,109.54853863,8.3497,0.02
 03/21  06:00:00,38.7125000495,3.92335089912,0.0111870418844,0.0,9.17985065927,19.4245,127.071833835,105.181691013,16.6994,5.1907428219
 03/21  07:00:00,42.7789835147,3.92335089912,0.0148613564787,0.0,9.17985065927,26.9147,141.550618172,96.6706944847,25.0491,19.8308236873
 03/21  08:00:00,41.7242650938,3.92335089912,0.00323863741314,0.0,9.17985065927,26.9147,146.235199669,94.2012341848,33.3988,18.6351654843
 03/21  09:00:00,34.2366413478,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.542893062,90.9769341831,25.0491,14.516858879
 03/21  10:00:00,41.7308376099,3.92335089912,0.00186947708389,0.0,9.17985065927,26.9147,140.182441792,85.0975690285,41.7485,13.3363727638
 03/21  11:00:00,42.5029755574,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.215058054,73.3682398049,41.7485,15.0983182494
 03/21  12:00:00,41.7864305622,3.92335089912,0.0,0.0,9.17985065927,26.9147,117.42611706,62.3396147421,41.7485,13.3380023177
 03/21  13:00:00,34.2594120999,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.530731167,60.5483428954,33.3988,11.5835882713
 03/21  14:00:00,34.2555513507,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.071562895,65.1904296484,25.0491,9.83203324703
 03/21  15:00:00,34.2411927922,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.465807692,67.6570022077,33.3988,10.410005484
 03/21  16:00:00,41.673152546,3.92335089912,0.00782388355255,0.0,9.17985065927,26.9147,125.834355605,65.9041964494,50.0982,9.83195915558
 03/21  17:00:00,41.6820575476,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.172724473,62.7366014566,50.0982,13.3379230168
 03/21  18:00:00,41.6903791549,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.095488003,59.9438730342,50.0982,18.0534149692
 03/21  19:00:00,37.3661828805,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.333204304,71.1040966604,33.3988,19.8303076433
 03/21  20:00:00,38.4142664736,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.329875543,77.6475935255,33.3988,16.283482017
 03/21  21:00:00,38.3696560541,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.455840393,86.7701937595,25.0491,18.6365466338
 03/21  22:00:00,38.3607362893,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.153043986,92.9357405572,16.6994,14.5179034287
 03/21  23:00:00,39.1691855158,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.588025187,97.5732890271,8.3497,8.66503615972
 03/21  24:00:00,22.4087766102,3.92335089912,0.0,0.0,4.58992532963,8.1892,120.330938797,110.067333033,3.33988,6.92372576329
 03/22  01:00:00,14.6423762467,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  02:00:00,14.6643700991,0.0,0.0,0.0,1.52997510988,7.4902,3.93194603894,0.0,3.33988,0.592066038943
 03/22  03:00:00,14.6767243436,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  04:00:00,14.8272649555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/22  05:00:00,22.5172430731,3.92335089912,0.00223592858794,0.0,4.58992532963,8.1892,121.746779482,112.804994608,8.3497,0.592084873683
 03/22  06:00:00,38.4812103379,3.92335089912,0.011304242834,0.0,9.17985065927,19.4245,127.503104644,105.612649502,16.6994,5.19105514293
 03/22  07:00:00,42.778197738,3.92335089912,0.013675817399,0.0,9.17985065927,26.9147,136.196975618,91.3187077114,25.0491,19.8291679066
 03/22  08:00:00,41.7317524973,3.92335089912,0.0,0.0,9.17985065927,26.9147,129.510250795,78.0597073005,33.3988,18.051743495
 03/22  09:00:00,34.2516143198,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.201739007,69.0535404234,25.0491,15.0990985833
 03/22  10:00:00,41.7564955626,3.92335089912,0.00172454322012,0.0,9.17985065927,26.9147,117.001738138,62.4953386784,41.7485,12.7578994593
 03/22  11:00:00,42.5289760323,3.92335089912,0.0,0.0,9.17985065927,26.9147,106.147328598,49.3012110059,41.7485,15.0976175926
 03/22  12:00:00,41.8352033238,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.5103094916,37.4253770983,41.7485,13.3364323933
 03/22  13:00:00,34.3192173789,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.0128287898,37.0328184625,33.3988,11.5812103273
 03/22  14:00:00,34.3237887292,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.7816133778,40.8993749568,25.0491,9.83313842103
 03/22  15:00:00,34.3192700086,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.0930920877,41.2839658651,33.3988,10.4103262227
 03/22  16:00:00,41.7614136476,3.92335089912,0.0117016955975,0.0,9.17985065927,26.9147,97.1386960026,37.2078806184,50.0982,9.83261538416
