Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/22  17:00:00,41.7629697807,3.92335089912,0.0,0.0,9.17985065927,26.9147,97.072746164,33.6375875606,50.0982,13.3369586034
 03/22  18:00:00,41.7642363983,3.92335089912,0.00137371855618,0.0,9.17985065927,26.9147,99.1870992778,31.0356900385,50.0982,18.0532092393
 03/22  19:00:00,37.5477535582,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.844287467,47.6139443074,33.3988,19.8315431598
 03/22  20:00:00,38.5709071096,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.022574626,54.3404783411,33.3988,16.2832962853
 03/22  21:00:00,38.4971573072,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.979594068,60.2950527093,25.0491,18.6354413591
 03/22  22:00:00,38.3820403512,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.8504840339,65.6338794022,16.6994,14.5172046317
 03/22  23:00:00,39.1918013103,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.9379157574,65.9240330793,8.3497,8.66418267812
 03/22  24:00:00,22.4405276801,3.92335089912,0.0,0.0,4.58992532963,8.1892,81.5274361668,71.2645971125,3.33988,6.92295905427
 03/23  01:00:00,14.6805617229,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  02:00:00,14.7071395269,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  03:00:00,14.7259719296,0.0,0.0,0.0,1.52997510988,7.4902,3.93193782248,0.0,3.33988,0.592057822484
 03/23  04:00:00,14.8797048894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/23  05:00:00,22.5626809358,3.92335089912,0.0,0.0,4.58992532963,8.1892,80.3987882522,71.4570245054,8.3497,0.592063746772
 03/23  06:00:00,38.5301388621,3.92335089912,0.0154547710478,0.0,9.17985065927,19.4245,88.6710641246,66.7801567887,16.6994,5.1915073359
 03/23  07:00:00,41.7741581198,3.92335089912,0.0185581608233,0.0,9.17985065927,26.9147,101.425197356,56.5470386179,25.0491,19.8290587381
 03/23  08:00:00,41.7856366276,3.92335089912,0.00190300376596,0.0,9.17985065927,26.9147,102.921134443,51.4687997472,33.3988,18.0535346957
 03/23  09:00:00,34.3128985625,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.7981370661,46.2316708342,25.0491,14.5173662319
 03/23  10:00:00,41.8263362216,3.92335089912,0.00267061221422,0.0,9.17985065927,26.9147,94.7655172614,39.680795266,41.7485,13.3362219954
 03/23  11:00:00,42.5759881134,3.92335089912,0.0,0.0,9.17985065927,26.9147,80.3643671573,23.5176868924,41.7485,15.0981802649
 03/23  12:00:00,41.9367827736,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.6971420159,5.61219615022,41.7485,13.3364458657
 03/23  13:00:00,34.4413702708,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.9266082327,0.946735509378,33.3988,11.5810727233
 03/23  14:00:00,34.461218368,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.8654436514,0.984481572821,25.0491,9.83186207855
 03/23  15:00:00,34.4585879332,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.1638385604,1.93283384988,33.3988,9.83220471048
 03/23  16:00:00,41.9296655652,3.92335089912,0.0333893897847,0.0,9.17985065927,26.9147,60.5083822973,0.0,50.0982,10.4101822973
 03/23  17:00:00,41.9293244975,3.92335089912,0.0112992119251,0.0,9.17985065927,26.9147,62.8559138907,0.0,50.0982,12.7577138907
 03/23  18:00:00,42.0482012205,3.92335089912,0.145098602668,0.0,9.17985065927,26.9147,68.7339510579,0.0,50.0982,18.6357510579
 03/23  19:00:00,37.6940560938,3.92335089912,0.00150709139499,0.0,9.17985065927,19.4245,55.6352700126,2.99093466957,33.3988,19.245535343
 03/23  20:00:00,38.6964635948,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.4593386593,11.197469588,33.3988,16.8630690713
 03/23  21:00:00,38.6036728993,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.3841961722,22.2817852094,25.0491,18.0533109627
 03/23  22:00:00,38.4854439017,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.1064760136,28.3097122108,16.6994,15.0973638027
 03/23  23:00:00,39.2449444801,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.2809136372,32.8430301943,8.3497,8.08818344295
 03/23  24:00:00,22.5210521667,3.92335089912,0.0,0.0,4.58992532963,8.1892,52.3987941238,42.1344771055,3.33988,6.92443701829
 03/24  01:00:00,14.7706846775,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  02:00:00,14.7959263867,0.0,0.0,0.0,1.52997510988,7.4902,3.93195148706,0.0,3.33988,0.592071487058
 03/24  03:00:00,14.8066399545,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/24  04:00:00,15.4744559104,0.0,0.0,0.0,1.52997510988,7.4902,3.93195739138,0.0,3.33988,0.592077391377
 03/24  05:00:00,23.1463909596,3.92335089912,0.0,0.0,4.58992532963,8.1892,55.4988137908,47.1291137908,8.3497,0.02
 03/24  06:00:00,38.8163179409,3.92335089912,0.017236096575,0.0,9.17985065927,19.4245,68.4282982196,46.5377776054,16.6994,5.19112061415
 03/24  07:00:00,41.8363663765,3.92335089912,0.0212383003802,0.0,9.17985065927,26.9147,79.4629380685,34.585865308,25.0491,19.8279727605
 03/24  08:00:00,41.8405919721,3.92335089912,0.0,0.0,9.17985065927,26.9147,82.646406915,31.1958691717,33.3988,18.0517377433
 03/24  09:00:00,34.3643587428,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.4624615692,28.8961279831,25.0491,14.5172335861
 03/24  10:00:00,41.85842904,3.92335089912,0.00578068759954,0.0,9.17985065927,26.9147,85.4728717909,30.387642872,41.7485,13.3367289189
 03/24  11:00:00,42.5795245158,3.92335089912,0.0,0.0,9.17985065927,26.9147,77.8368421064,20.9904884235,41.7485,15.0978536829
 03/24  12:00:00,41.9309907216,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.5274131873,7.44285398652,41.7485,13.3360592008
 03/24  13:00:00,34.412424128,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.2499780007,6.27029321658,33.3988,11.5808847841
 03/24  14:00:00,34.421288846,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.8329138253,8.95238292765,25.0491,9.83143089766
 03/24  15:00:00,34.4057397032,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.1155231793,12.8834104573,33.3988,9.83331272204
 03/24  16:00:00,41.8173153364,3.92335089912,0.00537693718178,0.0,9.17985065927,26.9147,77.9396875707,17.431187061,50.0982,10.4103005097
 03/24  17:00:00,41.8081365775,3.92335089912,0.0,0.0,9.17985065927,26.9147,79.9885062542,17.1327574614,50.0982,12.7575487928
 03/24  18:00:00,41.8057869573,3.92335089912,0.0,0.0,9.17985065927,26.9147,82.4465701649,14.2956406134,50.0982,18.0527295516
 03/24  19:00:00,37.459477368,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.7677275269,26.5409477491,33.3988,19.8279797778
 03/24  20:00:00,38.487258966,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.8024816328,36.5402655446,33.3988,16.8634160882
 03/24  21:00:00,38.4274335128,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.9196611056,48.8188070529,25.0491,18.0517540527
 03/24  22:00:00,38.398689111,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.1750777604,59.9595592821,16.6994,14.5161184783
 03/24  23:00:00,39.1882110519,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.6071677235,68.5927319935,8.3497,8.66473572996
 03/24  24:00:00,22.4243266129,3.92335089912,0.00159994710202,0.0,4.58992532963,8.1892,91.6658876205,81.9770269545,3.33988,6.348980666
 03/25  01:00:00,14.6696714566,0.0,0.0,0.0,1.52997510988,7.4902,3.93196862228,0.0,3.33988,0.592088622285
 03/25  02:00:00,14.6943566609,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  03:00:00,14.705027135,0.0,0.0,0.0,1.52997510988,7.4902,3.93194006847,0.0,3.33988,0.592060068472
 03/25  04:00:00,14.8548245394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/25  05:00:00,22.5328041732,3.92335089912,0.0,0.0,4.58992532963,8.1892,97.024727455,88.0829614656,8.3497,0.59206598937
 03/25  06:00:00,38.4972916082,3.92335089912,0.0137939028923,0.0,9.17985065927,19.4245,102.586696652,80.6959127452,16.6994,5.19138390715
 03/25  07:00:00,41.7380890772,3.92335089912,0.0103072210904,0.0,9.17985065927,26.9147,92.6416251299,62.9766799984,25.0491,4.6158451315
 03/25  08:00:00,41.7590341607,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.1276178841,56.5381263267,33.3988,5.19069155737
 03/25  09:00:00,34.2963670353,3.92335089912,0.00142015156895,0.0,9.17985065927,19.4245,94.0015248897,52.0893315735,25.0491,16.8630933162
 03/25  10:00:00,41.8192343424,3.92335089912,0.00672451134096,0.0,9.17985065927,26.9147,100.164355269,43.8992669611,41.7485,14.5165883078
 03/25  11:00:00,42.5694988567,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.9812711731,27.9507627698,41.7485,16.2820084032
 03/25  12:00:00,41.9095704656,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.9446819052,18.3336610619,41.7485,16.8625208433
 03/25  13:00:00,34.4045248294,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.2741643359,14.3580209818,33.3988,14.517343354
 03/25  14:00:00,34.4609447114,3.92335089912,0.00679707452549,0.0,9.17985065927,19.4245,42.9912938612,4.60561505236,25.0491,13.3365788088
 03/25  15:00:00,34.5194443254,3.92335089912,0.0196759472826,0.0,9.17985065927,19.4245,46.7358493212,0.0,33.3988,13.3370493212
 03/25  16:00:00,41.9883450697,3.92335089912,0.0497111714046,0.0,9.17985065927,26.9147,61.6789700768,0.0,50.0982,11.5807700768
 03/25  17:00:00,41.9417917056,3.92335089912,0.0101369415168,0.0,9.17985065927,26.9147,63.4337241944,0.0,50.0982,13.3355241944
 03/25  18:00:00,42.1944331487,3.92335089912,0.278705696643,0.0,9.17985065927,26.9147,68.1504303443,0.0,50.0982,18.0522303443
 03/25  19:00:00,37.7369668038,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.5057871183,0.0543992260999,33.3988,18.0525878922
 03/25  20:00:00,38.7539120438,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.5647257286,2.88314636526,33.3988,16.2827793633
 03/25  21:00:00,38.6589372446,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.5038317626,7.4047731476,25.0491,18.049958615
 03/25  22:00:00,38.5311403086,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.7865173834,13.7498018606,16.6994,13.3373155228
 03/25  23:00:00,39.2829977977,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.3287735346,20.1465138198,8.3497,9.83255971484
 03/25  24:00:00,22.5763698748,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.7813115309,29.5169062463,3.33988,6.9245252846
 03/26  01:00:00,14.8305078735,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  02:00:00,14.8570293047,0.0,0.0,0.0,1.52997510988,7.4902,3.93195936855,0.0,3.33988,0.592079368555
 03/26  03:00:00,14.8732474869,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/26  04:00:00,15.0413564001,0.0,0.0,0.0,1.52997510988,7.4902,3.93196526036,0.0,3.33988,0.592085260355
 03/26  05:00:00,22.7313863185,3.92335089912,0.0,0.0,4.58992532963,8.1892,35.8817892926,27.5120892926,8.3497,0.02
 03/26  06:00:00,38.7116288855,3.92335089912,0.0264140920483,0.0,9.17985065927,19.4245,43.6145352729,21.7240570458,16.6994,5.19107822707
 03/26  07:00:00,41.8904582167,3.92335089912,0.0160379371237,0.0,9.17985065927,26.9147,52.2595920687,22.0195331812,25.0491,5.19095888746
 03/26  08:00:00,41.8439235548,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.3717295314,32.7816337296,33.3988,5.19129580178
 03/26  09:00:00,34.3502971266,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.8363243418,39.5962368394,25.0491,5.19098750238
 03/26  10:00:00,41.862502988,3.92335089912,0.0205888278553,0.0,9.17985065927,26.9147,94.2150646744,36.1861463373,41.7485,16.2804183371
 03/26  11:00:00,42.5768320339,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.2569150684,32.2263884439,41.7485,16.2820266245
 03/26  12:00:00,41.908637124,3.92335089912,0.0,0.0,9.17985065927,26.9147,77.4433581946,22.3586778427,41.7485,13.3361803519
 03/26  13:00:00,34.3930087777,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.4628137464,20.7289359246,33.3988,13.3350778218
 03/26  14:00:00,34.4000777648,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.8925213377,22.0130428098,25.0491,9.83037852799
 03/26  15:00:00,34.3858036016,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.9749353664,23.7439200625,33.3988,9.83221530392
 03/26  16:00:00,41.8156408484,3.92335089912,0.00837318341316,0.0,9.17985065927,26.9147,82.3619360004,22.4313915699,50.0982,9.83234443052
 03/26  17:00:00,41.799354383,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.8560634116,27.4215090453,50.0982,13.3363543663
 03/26  18:00:00,41.7820812747,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.0079820324,31.6284880695,50.0982,16.2812939629
 03/26  19:00:00,37.5812994233,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.5903275162,38.3288183402,33.3988,16.8627091759
 03/26  20:00:00,38.6132653442,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.2595787817,40.1051094923,33.3988,12.7556692895
 03/26  21:00:00,38.5340570033,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.9704291358,49.0546302325,25.0491,16.8666989033
 03/26  22:00:00,38.4128719225,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.8375268466,56.3833045634,16.6994,12.7548222832
 03/26  23:00:00,39.2014427336,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.8108866074,58.5357688432,8.3497,6.92541776411
 03/26  24:00:00,22.4542763131,3.92335089912,0.0,0.0,4.58992532963,8.1892,77.7374592774,66.3100763928,3.33988,8.08750288465
 03/27  01:00:00,14.6989994981,0.0,0.0,0.0,1.52997510988,7.4902,3.9319735932,0.0,3.33988,0.592093593197
 03/27  02:00:00,14.7187107715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  03:00:00,14.7295876275,0.0,0.0,0.0,1.52997510988,7.4902,3.93193641948,0.0,3.33988,0.592056419484
 03/27  04:00:00,14.8805110046,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/27  05:00:00,22.5551073311,3.92335089912,0.0,0.0,4.58992532963,8.1892,83.3796133854,74.4378510394,8.3497,0.592062345992
 03/27  06:00:00,38.5165920678,3.92335089912,0.0145816643211,0.0,9.17985065927,19.4245,92.6713785003,70.7808561678,16.6994,5.19112233247
 03/27  07:00:00,41.757496614,3.92335089912,0.0191684154126,0.0,9.17985065927,26.9147,106.467729644,62.175383663,25.0491,19.2432459809
 03/27  08:00:00,41.7578871584,3.92335089912,0.00410564799445,0.0,9.17985065927,26.9147,112.726519193,61.2766590954,33.3988,18.0510600971
 03/27  09:00:00,34.2726197084,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.816920999,60.6702511007,25.0491,15.0975698984
 03/27  10:00:00,41.7696309768,3.92335089912,0.00890250859743,0.0,9.17985065927,26.9147,116.51862948,62.0129568838,41.7485,12.7571725962
 03/27  11:00:00,42.5281765224,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.190256213,52.3449895671,41.7485,15.0967666456
 03/27  12:00:00,41.8287301388,3.92335089912,0.0,0.0,9.17985065927,26.9147,96.7370283992,42.2321956148,41.7485,12.7563327843
 03/27  13:00:00,34.3221799348,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.1856349169,38.2022403494,33.3988,11.5845945675
 03/27  14:00:00,34.3363364471,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.7548399141,39.2957634811,25.0491,10.409976433
 03/27  15:00:00,34.3267350984,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.9998707561,40.7696223423,33.3988,9.83144841379
 03/27  16:00:00,41.7590137523,3.92335089912,0.00844582636391,0.0,9.17985065927,26.9147,97.1740439509,37.2439548438,50.0982,9.83188910704
 03/27  17:00:00,41.7665795207,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.205273194,31.7714549422,50.0982,13.3356182518
 03/27  18:00:00,41.7629315657,3.92335089912,0.0,0.0,9.17985065927,26.9147,99.5822970027,31.4344552235,50.0982,18.0496417792
 03/27  19:00:00,37.5543237525,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.0672688539,45.4240880391,33.3988,19.2443808149
 03/27  20:00:00,38.5741009343,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.132861108,53.8721610315,33.3988,16.8619000766
 03/27  21:00:00,38.4921088086,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.136819935,65.2332921505,25.0491,17.8544277846
 03/27  22:00:00,38.3780603525,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.157290096,70.7465411208,16.6994,14.7113489748
 03/27  23:00:00,39.1830070234,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.9321891193,74.4954309106,8.3497,8.08705820864
 03/27  24:00:00,22.4194484454,3.92335089912,0.0,0.0,4.58992532963,8.1892,89.9491222296,79.6834637433,3.33988,6.92577848627
 03/28  01:00:00,14.6728495986,0.0,0.0,0.0,1.52997510988,7.4902,3.93192712998,0.0,3.33988,0.592047129985
 03/28  02:00:00,14.7013634645,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  03:00:00,14.7170081329,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/28  04:00:00,15.3806034199,0.0,0.0,0.0,1.52997510988,7.4902,3.93193307307,0.0,3.33988,0.592053073074
 03/28  05:00:00,23.0603819831,3.92335089912,0.0,0.0,4.58992532963,8.1892,86.1215524642,77.7518524642,8.3497,0.02
 03/28  06:00:00,38.7430713662,3.92335089912,0.0148748955954,0.0,9.17985065927,19.4245,93.7663115947,71.8771781885,16.6994,5.18973340615
 03/28  07:00:00,41.7639031252,3.92335089912,0.0180684933871,0.0,9.17985065927,26.9147,104.218208647,59.3432404521,25.0491,19.8258681945
 03/28  08:00:00,41.7904990896,3.92335089912,0.00128637998762,0.0,9.17985065927,26.9147,100.53157765,49.0801149805,33.3988,18.0526626698
 03/28  09:00:00,34.3324962247,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.2169816881,39.6518990941,25.0491,14.515982594
 03/28  10:00:00,41.8513889478,3.92335089912,0.00380193614309,0.0,9.17985065927,26.9147,85.9490939635,30.8643103305,41.7485,13.336283633
 03/28  11:00:00,42.6148558217,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.4371658264,12.1725511641,41.7485,14.5161146623
 03/28  12:00:00,41.9881978141,3.92335089912,0.012744564259,0.0,9.17985065927,26.9147,55.0835402542,0.0,41.7485,13.3350402542
 03/28  13:00:00,34.4729603716,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.0412159831,0.0605144657389,33.3988,11.5819015173
 03/28  14:00:00,34.4921776436,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.9213826504,0.0413168740592,25.0491,9.8309657763
 03/28  15:00:00,34.4867452372,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.2465886999,0.0162553433783,33.3988,9.83153335655
 03/28  16:00:00,41.9078586399,3.92335089912,0.00560530244223,0.0,9.17985065927,26.9147,59.9569282418,0.0269675164869,50.0982,9.83176072527
 03/28  17:00:00,41.897140661,3.92335089912,0.00289757515085,0.0,9.17985065927,26.9147,63.434738572,0.0,50.0982,13.336538572
 03/28  18:00:00,41.8908170114,3.92335089912,0.00522917354505,0.0,9.17985065927,26.9147,68.1490001189,0.0,50.0982,18.0508001189
 03/28  19:00:00,37.539949921,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.1710537441,4.38743998858,33.3988,19.3848137556
 03/28  20:00:00,38.5791578161,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.3122482643,7.19596201268,33.3988,16.7174862516
 03/28  21:00:00,38.5188483096,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.3960696852,18.2977506159,25.0491,18.0492190693
 03/28  22:00:00,38.4961722569,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.7059319161,27.4921630561,16.6994,14.51436886
 03/28  23:00:00,39.252447858,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.8937508155,34.4571515762,8.3497,8.0868992393
 03/28  24:00:00,22.5319532443,3.92335089912,0.0,0.0,4.58992532963,8.1892,53.3856873873,43.120010575,3.33988,6.92579681232
 03/29  01:00:00,14.7802725437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  02:00:00,14.8064188465,0.0,0.0,0.0,1.52997510988,7.4902,3.93195941537,0.0,3.33988,0.592079415373
 03/29  03:00:00,14.8196019198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/29  04:00:00,14.9679844361,0.0,0.0,0.0,1.52997510988,7.4902,3.9319653071,0.0,3.33988,0.592085307099
 03/29  05:00:00,22.6462261262,3.92335089912,0.0,0.0,4.58992532963,8.1892,55.6347541907,47.2650541907,8.3497,0.02
 03/29  06:00:00,38.6155481264,3.92335089912,0.0202883401828,0.0,9.17985065927,19.4245,64.6581963634,42.7680041167,16.6994,5.19079224675
 03/29  07:00:00,41.8585703406,3.92335089912,0.0264214178516,0.0,9.17985065927,26.9147,79.0639916989,34.1884216782,25.0491,19.8264700208
 03/29  08:00:00,41.8484923549,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.0688716132,33.2031776143,33.3988,17.4668939989
 03/29  09:00:00,34.3661039733,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.9551213918,32.8110976562,25.0491,15.0949237356
 03/29  10:00:00,41.8683963941,3.92335089912,0.0150261862544,0.0,9.17985065927,26.9147,89.6392084334,34.5573144693,41.7485,13.3333939641
 03/29  11:00:00,42.5807920774,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.065630087,27.8042964682,41.7485,14.5128336189
 03/29  12:00:00,41.9116298988,3.92335089912,0.0,0.0,9.17985065927,26.9147,74.332418293,19.2493594952,41.7485,13.3345587978
 03/29  13:00:00,34.3925740786,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.845917579,21.4463376087,33.3988,11.0007799703
 03/29  14:00:00,34.3909794148,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.2567451004,27.7977092181,25.0491,10.4099358823
 03/29  15:00:00,34.3767114575,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.5523078697,32.3216306041,33.3988,9.83187726561
 03/29  16:00:00,41.8193408509,3.92335089912,0.0189283659817,0.0,9.17985065927,26.9147,89.9409521041,30.0114441541,50.0982,9.83130795004
 03/29  17:00:00,41.8159837421,3.92335089912,0.00250488179365,0.0,9.17985065927,26.9147,88.0520173266,24.6192125344,50.0982,13.3346047922
 03/29  18:00:00,41.8191811405,3.92335089912,0.00272145202187,0.0,9.17985065927,26.9147,87.18838834,19.6228389547,50.0982,17.4673493853
 03/29  19:00:00,37.6350375681,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.2168858864,21.9934545696,33.3988,19.8246313168
 03/29  20:00:00,38.6725258405,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.0114781876,23.3322578904,33.3988,16.2804202972
 03/29  21:00:00,38.5943124603,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.7459439755,30.6453282991,25.0491,18.0515156764
 03/29  22:00:00,38.4792298206,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.0312366266,35.8177386778,16.6994,14.5140979487
 03/29  23:00:00,39.2463555094,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.3415255873,40.3267661482,8.3497,8.66505943915
 03/29  24:00:00,22.5189759713,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.7455700031,48.0564209595,3.33988,6.34926904358
 03/30  01:00:00,14.7644401816,0.0,0.0,0.0,1.52997510988,7.4902,3.93196107708,0.0,3.33988,0.59208107708
 03/30  02:00:00,14.7804565072,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  03:00:00,14.7840729784,0.0,0.0,0.0,1.52997510988,7.4902,3.93193249622,0.0,3.33988,0.592052496223
 03/30  04:00:00,14.9275889001,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/30  05:00:00,22.5807534101,3.92335089912,0.0032993022707,0.0,4.58992532963,8.1892,78.9197421984,69.9779579044,8.3497,0.592084294017
 03/30  06:00:00,38.5194078344,3.92335089912,0.0103488473713,0.0,9.17985065927,19.4245,91.8894202124,70.5741291426,16.6994,4.61589106983
 03/30  07:00:00,41.7653492168,3.92335089912,0.020142475416,0.0,9.17985065927,26.9147,106.886928273,62.0116073168,25.0491,19.8262209561
 03/30  08:00:00,41.7659273398,3.92335089912,0.00434873994506,0.0,9.17985065927,26.9147,112.478195533,61.0324570112,33.3988,18.0469385213
 03/30  09:00:00,34.2762847959,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.48467361,61.9209851569,25.0491,14.5145884532
 03/30  10:00:00,41.7712846648,3.92335089912,0.00940066138274,0.0,9.17985065927,26.9147,119.23744497,64.1542227516,41.7485,13.3347222181
 03/30  11:00:00,42.529690699,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.927791015,55.6652394272,41.7485,14.5140515877
 03/30  12:00:00,41.8218310957,3.92335089912,0.0,0.0,9.17985065927,26.9147,102.706929053,47.6236825344,41.7485,13.3347465191
 03/30  13:00:00,34.2973079956,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.1316287822,50.7297946339,33.3988,11.0030341483
 03/30  14:00:00,34.2955452205,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.5472299273,57.0887879084,25.0491,10.4093420189
 03/30  15:00:00,34.2841603881,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.926282105,60.6970056393,33.3988,9.83047646581
 03/30  16:00:00,41.719971178,3.92335089912,0.0109104898926,0.0,9.17985065927,26.9147,117.705987222,57.7764412479,50.0982,9.83134597418
 03/30  17:00:00,41.7283198649,3.92335089912,0.0039380892833,0.0,9.17985065927,26.9147,113.797892012,50.9436468965,50.0982,12.7560451152
 03/30  18:00:00,41.7381991312,3.92335089912,0.00447630132795,0.0,9.17985065927,26.9147,111.576506335,43.426459679,50.0982,18.0518466562
 03/30  19:00:00,37.5571179523,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.8780022044,43.653969371,33.3988,19.8252328333
 03/30  20:00:00,38.5950039158,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.8852819931,44.211786826,33.3988,16.2746951671
 03/30  21:00:00,38.5160782658,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.8777460689,53.0226524973,25.0491,17.8059935716
 03/30  22:00:00,38.4090320178,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.2058888984,54.7507071193,16.6994,14.7557817791
 03/30  23:00:00,39.2037501366,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.065969028,56.6288045015,8.3497,8.08746452655
 03/30  24:00:00,22.4547536585,3.92335089912,0.0,0.0,4.58992532963,8.1892,75.9879838447,65.7235084485,3.33988,6.92459539615
 03/31  01:00:00,14.7011667087,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  02:00:00,14.7259761895,0.0,0.0,0.0,1.52997510988,7.4902,3.93196738727,0.0,3.33988,0.592087387274
 03/31  03:00:00,14.7373541521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 03/31  04:00:00,15.3984078519,0.0,0.0,0.0,1.52997510988,7.4902,3.93197326635,0.0,3.33988,0.592093266353
 03/31  05:00:00,23.0736512941,3.92335089912,0.0,0.0,4.58992532963,8.1892,80.6468160235,72.2771160235,8.3497,0.02
 03/31  06:00:00,37.6917973548,3.92335089912,0.0147580818711,0.0,9.17985065927,19.4245,90.3496063622,68.4593671955,16.6994,5.1908391667
 03/31  07:00:00,41.763425292,3.92335089912,0.0194518516768,0.0,9.17985065927,26.9147,104.066323138,59.7762873806,25.0491,19.2409357578
 03/31  08:00:00,41.7630405472,3.92335089912,0.00207399284305,0.0,9.17985065927,26.9147,109.984946912,58.5372300742,33.3988,18.048916838
 03/31  09:00:00,34.2829535183,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.7264594193,56.1625017072,25.0491,14.5148577122
 03/31  10:00:00,41.7860110524,3.92335089912,0.00239819462722,0.0,9.17985065927,26.9147,108.420929122,53.3377443426,41.7485,13.334684779
 03/31  11:00:00,42.5450934022,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.0410974837,41.7774517253,41.7485,14.5151457585
 03/31  12:00:00,41.8609408552,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.9856235644,29.9025742697,41.7485,13.3345492947
 03/31  13:00:00,34.3488106144,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.1129944128,27.1345081367,33.3988,11.5796862761
 03/31  14:00:00,34.3502023407,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.2000803523,32.3203444729,25.0491,9.83063587942
 03/31  15:00:00,34.338081472,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.6240773512,35.3947207736,33.3988,9.83055657761
 03/31  16:00:00,41.7696028499,3.92335089912,0.0113661185411,0.0,9.17985065927,26.9147,94.2741989417,34.3453666238,50.0982,9.83063231788
 03/31  17:00:00,41.7559093914,3.92335089912,0.0,0.0,9.17985065927,26.9147,97.5020009014,34.6489265443,50.0982,12.7548743572
 03/31  18:00:00,41.7523704101,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.199698181,35.0524777525,50.0982,18.049020428
 03/31  19:00:00,37.4183733247,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.5320235156,42.3100717642,33.3988,19.8231517513
 03/31  20:00:00,38.4605439758,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.5610637167,45.8837176244,33.3988,16.2785460923
 03/31  21:00:00,38.4126689139,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.0327275867,53.5181943791,25.0491,17.4654332076
 03/31  22:00:00,38.3957175653,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.8532726003,60.0597098937,16.6994,15.0941627066
 03/31  23:00:00,39.1870453674,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.6605987017,68.2226131994,8.3497,8.08828550236
 03/31  24:00:00,22.4240709794,3.92335089912,0.00159869816935,0.0,4.58992532963,8.1892,90.7606592251,80.4960109079,3.33988,6.9247683172
 04/01  01:00:00,14.6683109684,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  02:00:00,14.6921757758,0.0,0.0,0.0,1.52997510988,7.4902,3.93193090673,0.0,3.33988,0.592050906733
 04/01  03:00:00,14.7015665559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  04:00:00,14.8492233929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/01  05:00:00,22.5273363878,3.92335089912,0.0033250666796,0.0,4.58992532963,8.1892,115.921168308,106.979376995,8.3497,0.592091312856
 04/01  06:00:00,37.4267797422,3.92335089912,0.0117954940858,0.0,9.17985065927,19.4245,124.362441622,102.471687498,16.6994,5.19135412421
 04/01  07:00:00,41.7167362888,3.92335089912,0.00871441845696,0.0,9.17985065927,26.9147,115.228173046,85.5635632133,25.0491,4.61550983236
 04/01  08:00:00,41.7267671543,3.92335089912,0.0,0.0,9.17985065927,26.9147,117.763620354,79.1738208744,33.3988,5.1909994794
 04/01  09:00:00,34.2474786396,3.92335089912,0.00462383830398,0.0,9.17985065927,19.4245,123.822390824,82.4923356064,25.0491,16.2809552179
 04/01  10:00:00,41.7423272047,3.92335089912,0.00964389132298,0.0,9.17985065927,26.9147,142.149144999,85.8867684174,41.7485,14.5138765812
 04/01  11:00:00,42.5046133325,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.92622414,77.8930874087,41.7485,16.284636731
 04/01  12:00:00,41.7866830694,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.822476012,75.7899285715,41.7485,16.2840474402
 04/01  13:00:00,34.2617424231,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.964300539,77.4711566732,33.3988,15.0943438658
 04/01  14:00:00,34.2618079817,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.098150555,79.2951344582,25.0491,12.7539160969
 04/01  15:00:00,34.2493797063,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.904919285,78.1703221571,33.3988,13.3357971278
 04/01  16:00:00,41.6840612649,3.92335089912,0.0107959858961,0.0,9.17985065927,26.9147,137.504547216,75.8292840839,50.0982,11.5770631324
 04/01  17:00:00,41.6842034931,3.92335089912,0.0,0.0,9.17985065927,26.9147,138.63171954,75.7781908882,50.0982,12.7553286516
 04/01  18:00:00,41.6947820667,3.92335089912,0.00188870905501,0.0,9.17985065927,26.9147,135.43556703,67.2891098656,50.0982,18.0482571649
 04/01  19:00:00,36.4564062031,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.196976852,64.3318687781,33.3988,17.4663080742
 04/01  20:00:00,38.5547550149,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.130355504,68.4478340781,33.3988,16.2837214262
 04/01  21:00:00,38.4838520065,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.761867411,69.6627316635,25.0491,18.0500357475
 04/01  22:00:00,38.374363537,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.983350265,71.9497481528,16.6994,13.3342021124
 04/01  23:00:00,39.1812075277,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.6009325987,76.4204371182,8.3497,9.83079548054
 04/01  24:00:00,22.4188806906,3.92335089912,0.0,0.0,4.58992532963,8.1892,97.2742366487,87.5855044053,3.33988,6.34885224342
 04/02  01:00:00,14.6589085379,0.0,0.0,0.0,1.52997510988,7.4902,3.93194342979,0.0,3.33988,0.592063429793
 04/02  02:00:00,14.6838277233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  03:00:00,14.6972554758,0.0,0.0,0.0,1.52997510988,7.4902,3.93194934692,0.0,3.33988,0.592069346923
 04/02  04:00:00,14.8486155642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/02  05:00:00,22.5350276438,3.92335089912,0.00447977836901,0.0,4.58992532963,8.1892,100.841252083,92.4715520834,8.3497,0.02
 04/02  06:00:00,37.4375626223,3.92335089912,0.0136876797462,0.0,9.17985065927,19.4245,110.352692286,88.4632541286,16.6994,5.19003815717
 04/02  07:00:00,41.7277986924,3.92335089912,0.0118061168435,0.0,9.17985065927,26.9147,107.657935603,77.4182589699,25.0491,5.19057663355
 04/02  08:00:00,41.7335251246,3.92335089912,0.00167784488429,0.0,9.17985065927,26.9147,113.294373868,74.7052258391,33.3988,5.1903480289
 04/02  09:00:00,34.2444031617,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.107682541,80.867788471,25.0491,5.1907940696
 04/02  10:00:00,41.7501054203,3.92335089912,0.016842050757,0.0,9.17985065927,26.9147,134.49607325,76.4738378152,41.7485,16.2737354352
 04/02  11:00:00,42.5075863034,3.92335089912,0.0,0.0,9.17985065927,26.9147,129.80712681,72.3604959239,41.7485,15.698130886
 04/02  12:00:00,41.7873706157,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.502965197,66.4194267851,41.7485,13.3350384115
 04/02  13:00:00,34.2664966977,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.366874785,65.2135135707,33.3988,12.7545612147
 04/02  14:00:00,34.26681738,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.399057593,68.5186757965,25.0491,9.83128179654
 04/02  15:00:00,34.2551218037,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.392137591,69.161792713,33.3988,9.83154487774
 04/02  16:00:00,41.6939205166,3.92335089912,0.0127052972552,0.0,9.17985065927,26.9147,126.131802081,65.6254004816,50.0982,10.4082015998
 04/02  17:00:00,41.6919709776,3.92335089912,0.00336875059267,0.0,9.17985065927,26.9147,129.285721302,66.432997395,50.0982,12.7545239067
 04/02  18:00:00,41.6943849701,3.92335089912,0.0,0.0,9.17985065927,26.9147,131.628721781,65.2507719577,50.0982,16.2797498233
 04/02  19:00:00,36.4543968378,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.390955441,67.7118381102,33.3988,16.2803173306
 04/02  20:00:00,38.5517785784,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.505375454,71.3519293455,33.3988,12.7546461083
 04/02  21:00:00,38.4774101092,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.405606167,80.0744503151,25.0491,16.2820558521
 04/02  22:00:00,38.3634891655,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.531907027,85.4991414144,16.6994,13.3333656124
 04/02  23:00:00,39.1701564492,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.723431305,90.0257344314,8.3497,6.34799687369
 04/02  24:00:00,22.409110858,3.92335089912,0.0,0.0,4.58992532963,8.1892,113.219418915,101.215186785,3.33988,8.66435212941
 04/03  01:00:00,14.6484678617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  02:00:00,14.6698839321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  03:00:00,14.6823669517,0.0,0.0,0.0,1.52997510988,7.4902,3.93196747593,0.0,3.33988,0.592087475934
 04/03  04:00:00,14.8325211287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/03  05:00:00,22.5192336217,3.92335089912,0.00231950159709,0.0,4.58992532963,8.1892,119.637772169,110.695978816,8.3497,0.592093353119
 04/03  06:00:00,37.4227353217,3.92335089912,0.011292941219,0.0,9.17985065927,19.4245,127.693605889,105.80313431,16.6994,5.19107157923
 04/03  07:00:00,41.7200496764,3.92335089912,0.0154519903074,0.0,9.17985065927,26.9147,140.254688533,95.9680037306,25.0491,19.2375848019
 04/03  08:00:00,41.7245235408,3.92335089912,0.00166208736184,0.0,9.17985065927,26.9147,143.621312525,92.7587233466,33.3988,17.4637891786
 04/03  09:00:00,34.2379407008,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.000785215,89.8580340869,25.0491,15.0936511285
 04/03  10:00:00,41.7310390201,3.92335089912,0.0036658613464,0.0,9.17985065927,26.9147,143.359152217,88.8548292371,41.7485,12.7558229802
 04/03  11:00:00,42.500862974,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.114508421,79.8526768686,41.7485,14.5133315525
 04/03  12:00:00,41.7805689637,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.311540262,72.2280346159,41.7485,13.3350056461
 04/03  13:00:00,34.2587081383,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.501717981,73.1004331953,33.3988,11.0024847856
 04/03  14:00:00,34.2612043923,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.023850801,77.1423347184,25.0491,9.83241608257
 04/03  15:00:00,34.2428994843,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.527012549,81.2980867878,33.3988,9.83012576125
 04/03  16:00:00,41.6685745702,3.92335089912,0.00627781975903,0.0,9.17985065927,26.9147,137.712470779,77.7838733362,50.0982,9.83039744282
 04/03  17:00:00,41.6799109432,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.946206479,72.5123025251,50.0982,13.3357039543
 04/03  18:00:00,41.6920435518,3.92335089912,0.000799932015976,0.0,9.17985065927,26.9147,134.374994596,66.8127532146,50.0982,17.4640413812
 04/03  19:00:00,36.4529419923,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.741119163,70.518142767,33.3988,19.8241763957
 04/03  20:00:00,38.5512867878,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.046973339,73.3705276457,33.3988,16.2776456934
 04/03  21:00:00,38.4759512328,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.817589255,85.3025783823,25.0491,17.4659108723
 04/03  22:00:00,38.3633205144,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.604460393,90.3918431876,16.6994,14.5132172051
 04/03  23:00:00,39.17011424,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.80785397,91.7938625628,8.3497,8.66429140678
 04/03  24:00:00,22.4103167639,3.92335089912,0.0,0.0,4.58992532963,8.1892,107.227621623,97.5376948154,3.33988,6.35004680709
 04/04  01:00:00,14.649697087,0.0,0.0,0.0,1.52997510988,7.4902,3.93193614104,0.0,3.33988,0.592056141045
 04/04  02:00:00,14.6727396878,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  03:00:00,14.6854989715,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/04  04:00:00,15.3509623051,0.0,0.0,0.0,1.52997510988,7.4902,3.93194206978,0.0,3.33988,0.592062069776
 04/04  05:00:00,23.0355458504,3.92335089912,0.00100679905185,0.0,4.58992532963,8.1892,111.596954691,103.227254691,8.3497,0.02
 04/04  06:00:00,37.6549030673,3.92335089912,0.0118760195606,0.0,9.17985065927,19.4245,120.670457721,98.7816929473,16.6994,5.18936477348
 04/04  07:00:00,41.7232491509,3.92335089912,0.0138516669387,0.0,9.17985065927,26.9147,132.710325725,88.4221090833,25.0491,19.2391166412
 04/04  08:00:00,41.7318966688,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.652372789,83.2060566717,33.3988,18.0475161171
 04/04  09:00:00,34.246190779,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.96060746,79.3985471114,25.0491,14.5129603482
 04/04  10:00:00,41.7367737766,3.92335089912,0.00914982489583,0.0,9.17985065927,26.9147,135.919118615,81.4183259195,41.7485,12.7522926959
 04/04  11:00:00,42.4989379506,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.857905379,72.595920024,41.7485,14.5134853549
 04/04  12:00:00,41.7864512649,3.92335089912,0.0,0.0,9.17985065927,26.9147,117.273058867,62.1914662727,41.7485,13.3330925943
 04/04  13:00:00,34.2634992132,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.909738921,59.9319939561,33.3988,11.5789449645
 04/04  14:00:00,34.2639485358,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.7635406014,64.8826097191,25.0491,9.83183088238
 04/04  15:00:00,34.2489874646,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.115250313,67.1247271492,33.3988,9.59172316377
 04/04  16:00:00,41.6820405731,3.92335089912,0.0092411519184,0.0,9.17985065927,26.9147,123.915784971,64.3258925811,50.0982,9.49169239022
 04/04  17:00:00,41.6849179201,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.516166098,61.0835309023,50.0982,13.3344351955
 04/04  18:00:00,41.6968726691,3.92335089912,0.000828349745963,0.0,9.17985065927,26.9147,123.084172378,55.5218202987,50.0982,17.4641520793
 04/04  19:00:00,36.3160588892,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.753327597,60.5318850923,33.3988,19.8226425045
 04/04  20:00:00,38.4232941234,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.639488943,65.5434563455,33.3988,15.6972325978
 04/04  21:00:00,38.3769647029,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.126861268,74.0294934599,25.0491,18.0482678079
 04/04  22:00:00,38.3677641888,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.285992751,79.0722014427,16.6994,14.5143913081
 04/04  23:00:00,39.1732453582,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.9478307047,83.512049836,8.3497,8.0860808687
 04/04  24:00:00,22.4127890102,3.92335089912,0.0,0.0,4.58992532963,8.1892,100.642372288,90.3782025349,3.33988,6.92428975289
 04/05  01:00:00,14.6542612952,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  02:00:00,14.6788079203,0.0,0.0,0.0,1.52997510988,7.4902,3.93194569446,0.0,3.33988,0.592065694456
 04/05  03:00:00,14.6924115333,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/05  04:00:00,14.8438789461,0.0,0.0,0.0,1.52997510988,7.4902,3.93195160798,0.0,3.33988,0.592071607984
 04/05  05:00:00,22.5259460255,3.92335089912,0.0,0.0,4.58992532963,8.1892,100.408738019,92.0390380185,8.3497,0.02
 04/05  06:00:00,37.4323680976,3.92335089912,0.0127031413528,0.0,9.17985065927,19.4245,108.877211807,86.987174277,16.6994,5.19063753
 04/05  07:00:00,41.7287258679,3.92335089912,0.0117137841403,0.0,9.17985065927,26.9147,120.659884322,76.3742069049,25.0491,19.2365774174
 04/05  08:00:00,41.7413659569,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.999885224,71.1360132492,33.3988,17.4650719752
 04/05  09:00:00,34.2593423537,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.249628395,65.6873880341,25.0491,14.5131403612
 04/05  10:00:00,41.7610541997,3.92335089912,0.0017301478006,0.0,9.17985065927,26.9147,115.911344322,60.8284952261,41.7485,13.334349096
 04/05  11:00:00,42.5263093589,3.92335089912,0.0,0.0,9.17985065927,26.9147,106.011755412,49.7502063313,41.7485,14.5130490803
 04/05  12:00:00,41.8253654283,3.92335089912,0.0,0.0,9.17985065927,26.9147,94.6179684061,40.1141209219,41.7485,12.7553474842
 04/05  13:00:00,34.3055496346,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.6319674875,40.6544392829,33.3988,11.5787282046
 04/05  14:00:00,34.3051732817,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.0217744185,46.1424192643,25.0491,9.83025515424
 04/05  15:00:00,34.2933936799,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.3919631585,49.1635587569,33.3988,9.82960440155
 04/05  16:00:00,41.7276161735,3.92335089912,0.00444880402879,0.0,9.17985065927,26.9147,105.960994468,46.0323030859,50.0982,9.83049138188
 04/05  17:00:00,41.727976547,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.439789689,44.5873742558,50.0982,12.7542154333
 04/05  18:00:00,41.7221107525,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.669601985,43.5240986098,50.0982,18.047303375
 04/05  19:00:00,36.4650950236,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.96250062,53.3239992927,33.3988,19.2397013277
 04/05  20:00:00,38.5585360898,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.009114319,58.9142735593,33.3988,15.6960407593
 04/05  21:00:00,38.4819738348,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.69074739,66.5949331812,25.0491,18.0467142089
 04/05  22:00:00,38.3693186837,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.17087166,71.9589742743,16.6994,14.512497386
 04/05  23:00:00,39.1754222995,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.0290012096,76.5927658748,8.3497,8.08653533482
 04/05  24:00:00,22.4144736593,3.92335089912,0.0,0.0,4.58992532963,8.1892,97.8807750115,87.6172502553,3.33988,6.92364475617
 04/06  01:00:00,14.6551921291,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  02:00:00,14.6791545497,0.0,0.0,0.0,1.52997510988,7.4902,3.93194663941,0.0,3.33988,0.592066639415
 04/06  03:00:00,14.6916734719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  04:00:00,14.8419146732,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/06  05:00:00,22.5231039381,3.92335089912,0.0,0.0,4.58992532963,8.1892,113.747435519,104.805650047,8.3497,0.592085472197
 04/06  06:00:00,37.4280816722,3.92335089912,0.0120352937573,0.0,9.17985065927,19.4245,119.579523839,97.6894217853,16.6994,5.1907020532
 04/06  07:00:00,41.7235718601,3.92335089912,0.00889557492093,0.0,9.17985065927,26.9147,126.900010605,82.6111438441,25.0491,19.239766761
 04/06  08:00:00,41.7387379754,3.92335089912,0.0,0.0,9.17985065927,26.9147,123.826261269,72.9631645959,33.3988,17.4642966727
 04/06  09:00:00,34.259137816,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.099127757,64.5376083784,25.0491,14.5124193786
 04/06  10:00:00,41.7654847258,3.92335089912,0.00225282507206,0.0,9.17985065927,26.9147,113.085230586,58.5823164423,41.7485,12.7544141432
 04/06  11:00:00,42.5286384709,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.865238497,47.6038160238,41.7485,14.5129224732
 04/06  12:00:00,41.837310587,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.2354032971,35.152225302,41.7485,13.3346779952
 04/06  13:00:00,34.3260105681,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.0621493917,32.6624407762,33.3988,11.0009086155
 04/06  14:00:00,34.3360618336,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.5154891617,34.6370344979,25.0491,9.82935466379
 04/06  15:00:00,34.3313816083,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.5514031564,34.3231409,33.3988,9.82946225636
 04/06  16:00:00,41.7715009377,3.92335089912,0.0112943504618,0.0,9.17985065927,26.9147,90.0712968076,30.1424854764,50.0982,9.8306113312
 04/06  17:00:00,41.7789817183,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.5640942429,24.7122782389,50.0982,12.753616004
 04/06  18:00:00,41.7825427062,3.92335089912,0.0013821555171,0.0,9.17985065927,26.9147,89.283469777,21.1398825327,50.0982,18.0453872443
 04/06  19:00:00,36.5359069484,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.8607369575,26.2231225286,33.3988,19.238814429
 04/06  20:00:00,38.627176271,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.1181097994,29.443003485,33.3988,16.2763063144
 04/06  21:00:00,38.5462310192,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.8994321999,38.3842667671,25.0491,17.4660654328
 04/06  22:00:00,38.4328795247,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.006036084,42.795286161,16.6994,14.511349923
 04/06  23:00:00,39.2127770061,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.9357987436,46.500109294,8.3497,8.08598944957
 04/06  24:00:00,22.4826505512,3.92335089912,0.0,0.0,4.58992532963,8.1892,63.3258829593,53.062044443,3.33988,6.92395851633
 04/07  01:00:00,14.7320897939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  02:00:00,14.7621073845,0.0,0.0,0.0,1.52997510988,7.4902,3.93197213357,0.0,3.33988,0.592092133569
 04/07  03:00:00,14.7794113033,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/07  04:00:00,15.4461437511,0.0,0.0,0.0,1.52997510988,7.4902,3.93192627448,0.0,3.33988,0.592046274482
 04/07  05:00:00,23.1242122351,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.8294983387,53.4597983387,8.3497,0.02
 04/07  06:00:00,37.743632613,3.92335089912,0.0168009585216,0.0,9.17985065927,19.4245,73.01651672,51.1258252679,16.6994,5.19129145206
 04/07  07:00:00,41.8192147246,3.92335089912,0.0207225178475,0.0,9.17985065927,26.9147,86.0076092814,41.7201459545,25.0491,19.2383633269
 04/07  08:00:00,41.8243858226,3.92335089912,0.0044415748338,0.0,9.17985065927,26.9147,91.183790476,40.3209448447,33.3988,17.4640456313
 04/07  09:00:00,34.3407755384,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.4919985346,39.9301393158,25.0491,14.5127592188
 04/07  10:00:00,41.8469046207,3.92335089912,0.0138921460393,0.0,9.17985065927,26.9147,94.7524920093,40.2523674762,41.7485,12.7516245331
 04/07  11:00:00,42.5711723931,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.4624836172,31.2032458576,41.7485,14.5107377595
 04/07  12:00:00,41.8965636069,3.92335089912,0.0,0.0,9.17985065927,26.9147,75.4509036682,20.3700223146,41.7485,13.3323813536
 04/07  13:00:00,34.3745470153,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.8731936098,20.4726432869,33.3988,11.0017503229
 04/07  14:00:00,34.3813253289,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.794454449,22.9158987459,25.0491,9.82945570307
 04/07  15:00:00,34.3726003931,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.7841156202,25.5548485181,33.3988,9.8304671021
 04/07  16:00:00,41.8114973295,3.92335089912,0.0161106191169,0.0,9.17985065927,26.9147,83.1357900486,23.2080388172,50.0982,9.82955123139
 04/07  17:00:00,41.802759383,3.92335089912,0.00424986558099,0.0,9.17985065927,26.9147,83.6331293244,20.780509609,50.0982,12.7544197154
 04/07  18:00:00,41.7993609702,3.92335089912,0.00229332978607,0.0,9.17985065927,26.9147,86.4555472099,18.894048659,50.0982,17.4632985509
 04/07  19:00:00,36.4089784609,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.8792522663,23.2429587579,33.3988,19.2374935084
 04/07  20:00:00,38.5137819784,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.6948514254,24.0175364883,33.3988,16.2785149371
