Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/07  21:00:00,38.4680591066,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.6035703027,32.0928540181,25.0491,17.4616162846
 04/07  22:00:00,38.4549116637,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.3261980455,37.1152483466,16.6994,14.5115496988
 04/07  23:00:00,39.2272123607,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.9181240035,40.4808334615,8.3497,8.08759054193
 04/07  24:00:00,22.5007631552,3.92335089912,0.0,0.0,4.58992532963,8.1892,58.1221974868,47.8571388351,3.33988,6.92517865172
 04/08  01:00:00,14.7449153252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  02:00:00,14.7698331607,0.0,0.0,0.0,1.52997510988,7.4902,3.93196716353,0.0,3.33988,0.592087163531
 04/08  03:00:00,14.7832979679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/08  04:00:00,14.9348687423,0.0,0.0,0.0,1.52997510988,7.4902,3.93197304296,0.0,3.33988,0.592093042965
 04/08  05:00:00,22.6123421634,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.2372821075,52.8675821075,8.3497,0.02
 04/08  06:00:00,37.5137870944,3.92335089912,0.016018525317,0.0,9.17985065927,19.4245,71.8493696918,49.9602598823,16.6994,5.18970980948
 04/08  07:00:00,41.8041472676,3.92335089912,0.0141286911325,0.0,9.17985065927,26.9147,67.81150361,37.5717881958,25.0491,5.19061541423
 04/08  08:00:00,41.8102790385,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.4162666371,34.4025886287,33.3988,4.61487800834
 04/08  09:00:00,34.3343584089,3.92335089912,0.00579665943383,0.0,9.17985065927,19.4245,78.0697262798,36.7444896141,25.0491,16.2761366658
 04/08  10:00:00,41.8427242947,3.92335089912,0.0108150304847,0.0,9.17985065927,26.9147,93.5892345244,37.3292960753,41.7485,14.5114384491
 04/08  11:00:00,42.5884273229,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.6709312696,28.228061354,41.7485,15.6943699155
 04/08  12:00:00,41.9131673683,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.163493661,28.1371410519,41.7485,16.2778526091
 04/08  13:00:00,34.3763372077,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.5869740439,32.6757200913,33.3988,14.5124539526
 04/08  14:00:00,34.3630246615,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.3575332785,39.5552892203,25.0491,12.7531440581
 04/08  15:00:00,34.3477853675,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.0977948385,40.9459708421,33.3988,12.7530239964
 04/08  16:00:00,41.781277511,3.92335089912,0.0150686431816,0.0,9.17985065927,26.9147,103.088565814,41.4108875657,50.0982,11.5794782485
 04/08  17:00:00,41.7657592698,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.400814575,44.5484077403,50.0982,12.7542068348
 04/08  18:00:00,41.7738254452,3.92335089912,0.00245185174197,0.0,9.17985065927,26.9147,103.00511305,35.4456487884,50.0982,17.4612642611
 04/08  19:00:00,36.5370087411,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.0168325161,31.5743134749,33.3988,18.0437190412
 04/08  20:00:00,38.6273654323,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.8667784165,38.7759146252,33.3988,15.6920637914
 04/08  21:00:00,38.5402720819,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.7600761775,44.6644906267,25.0491,18.0464855508
 04/08  22:00:00,38.4240910017,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.1848408753,48.7331731769,16.6994,12.7522676985
 04/08  23:00:00,39.2028533321,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.5303977291,57.3503860454,8.3497,9.83031168376
 04/08  24:00:00,22.4417643307,3.92335089912,0.00173620411246,0.0,4.58992532963,8.1892,82.1370548874,72.4488320483,3.33988,6.34834283919
 04/09  01:00:00,14.6798178293,0.0,0.0,0.0,1.52997510988,7.4902,3.93193690722,0.0,3.33988,0.592056907219
 04/09  02:00:00,14.6979253016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  03:00:00,14.7085235355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/09  04:00:00,14.8577836302,0.0,0.0,0.0,1.52997510988,7.4902,3.93194283473,0.0,3.33988,0.59206283473
 04/09  05:00:00,22.5346141281,3.92335089912,0.0,0.0,4.58992532963,8.1892,95.6952649137,87.3255649137,8.3497,0.02
 04/09  06:00:00,36.3781520473,3.92335089912,0.013055539318,0.0,9.17985065927,19.4245,106.637715211,84.748012978,16.6994,5.19030223297
 04/09  07:00:00,41.7268044829,3.92335089912,0.00866520278088,0.0,9.17985065927,26.9147,99.398168665,69.1586869162,25.0491,5.19038174887
 04/09  08:00:00,41.7431628641,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.8207582385,60.8052270943,33.3988,4.61673114427
 04/09  09:00:00,34.2757185861,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.7736209941,59.5332383432,25.0491,5.19128265089
 04/09  10:00:00,41.7924105461,3.92335089912,0.00351786254766,0.0,9.17985065927,26.9147,109.270350213,51.2487048628,41.7485,16.2731453501
 04/09  11:00:00,42.5532257626,3.92335089912,0.0,0.0,9.17985065927,26.9147,101.112141314,43.6689891819,41.7485,15.6946521321
 04/09  12:00:00,41.8721912604,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.1086137392,32.6065387686,41.7485,12.7535749706
 04/09  13:00:00,34.36172513,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.0764266246,26.6804655671,33.3988,12.9971610575
 04/09  14:00:00,34.3731407308,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.1976622117,25.5626709263,25.0491,9.58589128536
 04/09  15:00:00,34.3726102701,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.1895539673,22.9621116521,33.3988,9.82864231513
 04/09  16:00:00,41.821237329,3.92335089912,0.0131299880228,0.0,9.17985065927,26.9147,76.9257821903,16.9971852419,50.0982,9.83039694839
 04/09  17:00:00,41.8261364425,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.3828077281,13.5309286983,50.0982,12.7536790298
 04/09  18:00:00,41.831681418,3.92335089912,0.0,0.0,9.17985065927,26.9147,77.3792444082,11.0057435078,50.0982,16.2753009004
 04/09  19:00:00,36.5733308911,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.8213154365,17.7280705949,33.3988,15.6944448416
 04/09  20:00:00,38.6499412785,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.5359892734,26.3836492741,33.3988,12.7535399993
 04/09  21:00:00,38.5674411233,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.7791126221,36.4561061142,25.0491,16.273906508
 04/09  22:00:00,38.4572855853,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.0613047951,39.611482408,16.6994,12.7504223871
 04/09  23:00:00,39.2276118889,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.703874605,41.4310413458,8.3497,6.92313325922
 04/09  24:00:00,22.5003514513,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.3019250229,49.8764077725,3.33988,8.08563725048
 04/10  01:00:00,14.7525531864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  02:00:00,14.7775706761,0.0,0.0,0.0,1.52997510988,7.4902,3.93195026149,0.0,3.33988,0.592070261493
 04/10  03:00:00,14.7892799687,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  04:00:00,14.9409554437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/10  05:00:00,22.6195864081,3.92335089912,0.0,0.0,4.58992532963,8.1892,60.7426552858,51.8008662033,8.3497,0.592089082466
 04/10  06:00:00,36.4724199174,3.92335089912,0.017667894022,0.0,9.17985065927,19.4245,67.8524923283,45.9622395655,16.6994,5.19085276286
 04/10  07:00:00,41.8326079044,3.92335089912,0.0230525199032,0.0,9.17985065927,26.9147,81.5947190392,37.894877459,25.0491,18.6507415801
 04/10  08:00:00,41.8306681432,3.92335089912,0.00510750548732,0.0,9.17985065927,26.9147,89.282841537,37.8384584108,33.3988,18.0455831262
 04/10  09:00:00,34.3458327287,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.6348796846,37.6565461229,25.0491,13.9292335617
 04/10  10:00:00,41.8651658875,3.92335089912,0.0121316494843,0.0,9.17985065927,26.9147,87.21029417,32.1292116768,41.7485,13.3325824932
 04/10  11:00:00,42.6228490669,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.1530942899,13.4736880992,41.7485,13.9309061907
 04/10  12:00:00,42.103418827,3.92335089912,0.080157655278,0.0,9.17985065927,26.9147,54.5059273295,0.0040592083495,41.7485,12.7533681211
 04/10  13:00:00,34.5607128896,3.92335089912,0.0126388418977,0.0,9.17985065927,19.4245,44.9844038664,0.0065080946942,33.3988,11.5790957717
 04/10  14:00:00,34.6825753254,3.92335089912,0.109829979728,0.0,9.17985065927,19.4245,34.8948908514,0.0161394183315,25.0491,9.82965143307
 04/10  15:00:00,34.620157492,3.92335089912,0.0439478531692,0.0,9.17985065927,19.4245,43.0015906673,0.0,33.3988,9.60279066728
 04/10  16:00:00,43.5282294333,3.92335089912,1.53477019295,0.0,9.17985065927,26.9147,59.5771763138,0.0,50.0982,9.47897631385
 04/10  17:00:00,45.0982655397,3.92335089912,3.09850368849,0.0,9.17985065927,26.9147,62.8507333761,0.0,50.0982,12.7525333761
 04/10  18:00:00,44.8887946257,3.92335089912,2.90771629027,0.0,9.17985065927,26.9147,68.141588027,0.0,50.0982,18.043388027
 04/10  19:00:00,37.6725500075,3.92335089912,0.917176195078,0.0,9.17985065927,19.4245,52.0490690132,0.0,33.3988,18.6502690132
 04/10  20:00:00,39.0909711749,3.92335089912,0.254607997173,0.0,9.17985065927,19.4245,49.6733663956,0.0,33.3988,16.2745663956
 04/10  21:00:00,38.7451403756,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.5757512262,0.0618369208395,25.0491,17.4648143053
 04/10  22:00:00,38.6080970877,3.92335089912,0.0,0.0,9.17985065927,19.4245,31.3361106649,0.124965431493,16.6994,14.5117452335
 04/10  23:00:00,39.3384925919,3.92335089912,0.0,0.0,9.17985065927,19.4245,22.7193777392,6.28293482947,8.3497,8.08674290974
 04/10  24:00:00,22.6207326737,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.6558374497,15.9681358833,3.33988,6.34782156645
 04/11  01:00:00,14.8657240669,0.0,0.0,0.0,1.52997510988,7.4902,3.9319618722,0.0,3.33988,0.592081872203
 04/11  02:00:00,14.8817664375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  03:00:00,14.8840086479,0.0,0.0,0.0,1.52997510988,7.4902,3.93193329363,0.0,3.33988,0.592053293632
 04/11  04:00:00,15.564703728,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/11  05:00:00,23.2345585071,3.92335089912,0.0,0.0,4.58992532963,8.1892,38.7527933886,29.8110341635,8.3497,0.592059225106
 04/11  06:00:00,36.7828332518,3.92335089912,0.0208567795303,0.0,9.17985065927,19.4245,48.2526831061,26.9382128224,16.6994,4.61507028369
 04/11  07:00:00,41.8899288005,3.92335089912,0.0271345018644,0.0,9.17985065927,26.9147,68.0227542503,23.7402065957,25.0491,19.2334476546
 04/11  08:00:00,41.8863784671,3.92335089912,0.00634831034132,0.0,9.17985065927,26.9147,74.930732766,24.0682595983,33.3988,17.4636731677
 04/11  09:00:00,34.3970135077,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.9341709997,24.3742514904,25.0491,14.5108195093
 04/11  10:00:00,41.8958006144,3.92335089912,0.015958287764,0.0,9.17985065927,26.9147,81.4428985961,26.9416313462,41.7485,12.7527672499
 04/11  11:00:00,42.5971924126,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.5903003431,20.3296193265,41.7485,14.5121810166
 04/11  12:00:00,41.9427262671,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.1107604203,10.6106187179,41.7485,12.7516417024
 04/11  13:00:00,34.4395406395,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.7721414545,9.37280781895,33.3988,11.0005336356
 04/11  14:00:00,34.4602015128,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.9307278087,12.052882259,25.0491,9.82874554974
 04/11  15:00:00,34.4483721075,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.6184915904,17.3890471065,33.3988,9.83064448384
 04/11  16:00:00,41.8725500967,3.92335089912,0.0219978631115,0.0,9.17985065927,26.9147,78.4537010977,19.1039167242,50.0982,9.25158437354
 04/11  17:00:00,41.8267662534,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.158121824,23.3070919,50.0982,12.752829924
 04/11  18:00:00,41.8162595063,3.92335089912,0.00267494564854,0.0,9.17985065927,26.9147,90.1349081216,21.9942370019,50.0982,18.0424711197
 04/11  19:00:00,36.4212922524,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.6194184897,26.5708438638,33.3988,18.6497746259
 04/11  20:00:00,38.5190643251,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.5583943596,29.8865520479,33.3988,16.2730423117
 04/11  21:00:00,38.4683802657,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.1631679555,38.6527678821,25.0491,17.4613000735
 04/11  22:00:00,38.4574090859,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.2890895711,43.0779266715,16.6994,14.5117628996
 04/11  23:00:00,39.2362961834,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.0774037271,45.6423909706,8.3497,8.08531275649
 04/11  24:00:00,22.4989525988,3.92335089912,0.0,0.0,4.58992532963,8.1892,63.5303893968,53.8414442032,3.33988,6.34906519354
 04/12  01:00:00,14.7482603022,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  02:00:00,14.7743532741,0.0,0.0,0.0,1.52997510988,7.4902,3.93194855397,0.0,3.33988,0.592068553971
 04/12  03:00:00,14.7872021133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/12  04:00:00,14.9382839389,0.0,0.0,0.0,1.52997510988,7.4902,3.93195446295,0.0,3.33988,0.592074462952
 04/12  05:00:00,22.62141114,3.92335089912,0.0,0.0,4.58992532963,8.1892,63.8100747094,55.4403747094,8.3497,0.02
 04/12  06:00:00,36.467295506,3.92335089912,0.0184135174181,0.0,9.17985065927,19.4245,74.6886267091,52.7995209818,16.6994,5.18970572737
 04/12  07:00:00,41.8251354279,3.92335089912,0.0219954126937,0.0,9.17985065927,26.9147,88.3959042243,44.1111482698,25.0491,19.2356559545
 04/12  08:00:00,41.8266104364,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.0957861592,41.2378573407,33.3988,17.4591288185
 04/12  09:00:00,34.3499448767,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.0803115512,39.1025704129,25.0491,13.9286411383
 04/12  10:00:00,41.8550666512,3.92335089912,0.0120931195823,0.0,9.17985065927,26.9147,92.3779453481,37.8780118092,41.7485,12.751433539
 04/12  11:00:00,42.5769934779,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.6708306523,28.4122021626,41.7485,14.5101284897
 04/12  12:00:00,41.9139504384,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.332097195,16.8308558548,41.7485,12.7527413402
 04/12  13:00:00,34.3988829034,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.1280523755,16.1514567953,33.3988,11.5777955802
 04/12  14:00:00,34.4133414359,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.2952923067,16.9949587029,25.0491,9.25123360382
 04/12  15:00:00,34.4197522134,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.7792658884,15.5515295286,33.3988,9.82893635982
 04/12  16:00:00,41.8694602482,3.92335089912,0.00991672574893,0.0,9.17985065927,26.9147,68.273046205,8.34514396344,50.0982,9.82970224151
 04/12  17:00:00,41.8855044662,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.0061812008,0.155334857884,50.0982,12.752646343
 04/12  18:00:00,41.9187882977,3.92335089912,0.0189256348885,0.0,9.17985065927,26.9147,67.5584386109,0.0,50.0982,17.4602386109
 04/12  19:00:00,36.6499529007,3.92335089912,0.00128191310838,0.0,9.17985065927,19.4245,53.4114065859,1.36081678798,33.3988,18.6517897979
 04/12  20:00:00,38.7234612249,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.6697632563,6.99655860208,33.3988,16.2744046542
 04/12  21:00:00,38.630842084,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.538664725,17.0288093786,25.0491,17.4607553464
 04/12  22:00:00,38.488500995,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.3311328631,31.7005022885,16.6994,13.9312305746
 04/12  23:00:00,39.2433052707,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.5034954113,41.4918150003,8.3497,8.66198041101
 04/12  24:00:00,22.5008188316,3.92335089912,0.00209737621498,0.0,4.58992532963,8.1892,65.0739002286,55.3851132843,3.33988,6.34890694435
 04/13  01:00:00,14.7369105079,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  02:00:00,14.7671418309,0.0,0.0,0.0,1.52997510988,7.4902,3.93197461202,0.0,3.33988,0.592094612022
 04/13  03:00:00,14.7769759682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/13  04:00:00,14.9167515691,0.0,0.0,0.0,1.52997510988,7.4902,3.93192876564,0.0,3.33988,0.592048765641
 04/13  05:00:00,22.5869176259,3.92335089912,0.0,0.0,4.58992532963,8.1892,75.8869149199,67.5172149199,8.3497,0.02
 04/13  06:00:00,36.4126421173,3.92335089912,0.0153043461863,0.0,9.17985065927,19.4245,92.105626271,70.2162869072,16.6994,5.18993936386
 04/13  07:00:00,41.7713705616,3.92335089912,0.014502761153,0.0,9.17985065927,26.9147,101.330955132,57.6327858769,25.0491,18.6490692548
 04/13  08:00:00,41.8239027374,3.92335089912,0.0,0.0,9.17985065927,26.9147,91.7496541113,40.890789012,33.3988,17.4600650993
 04/13  09:00:00,34.3955609241,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.1028996499,23.5438976748,25.0491,14.5099019751
 04/13  10:00:00,41.9246641037,3.92335089912,0.00228776193884,0.0,9.17985065927,26.9147,68.9787751847,14.4778770552,41.7485,12.7523981295
 04/13  11:00:00,42.6690425614,3.92335089912,0.00165255250653,0.0,9.17985065927,26.9147,57.5348717129,1.27593671166,41.7485,14.5104350013
 04/13  12:00:00,42.0619264129,3.92335089912,0.0272280699588,0.0,9.17985065927,26.9147,54.5078193916,0.00709153598534,41.7485,12.7522278557
 04/13  13:00:00,34.5086467679,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.4697768355,0.0709751177178,33.3988,11.0000017178
 04/13  14:00:00,34.5128860963,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.9071807484,0.0284957062539,25.0491,9.82958504216
 04/13  15:00:00,34.4946199411,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6773286554,0.0281410146073,33.3988,9.25038764083
 04/13  16:00:00,41.9130251341,3.92335089912,0.0093872511641,0.0,9.17985065927,26.9147,59.926794554,0.0,50.0982,9.82859455397
 04/13  17:00:00,41.9242688461,3.92335089912,0.00617158518918,0.0,9.17985065927,26.9147,62.8507184873,0.0,50.0982,12.7525184873
 04/13  18:00:00,42.4247393844,3.92335089912,0.497600545641,0.0,9.17985065927,26.9147,67.5597014946,0.0,50.0982,17.4615014946
 04/13  19:00:00,36.6817128474,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.7022051232,0.0711897601513,33.3988,19.2322153631
 04/13  20:00:00,38.7493308301,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.336530707,2.24596932277,33.3988,15.6917613842
 04/13  21:00:00,38.6662153073,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.9376105525,9.42839496793,25.0491,17.4601155846
 04/13  22:00:00,38.546274411,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.5050300667,13.8755061824,16.6994,13.9301238843
 04/13  23:00:00,39.3017507465,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.9458690287,18.5089263167,8.3497,8.08724271196
 04/13  24:00:00,22.5832824952,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.7227821351,27.4588373324,3.33988,6.92406480265
 04/14  01:00:00,14.8313423507,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  02:00:00,14.8534979551,0.0,0.0,0.0,1.52997510988,7.4902,3.93193336275,0.0,3.33988,0.592053362747
 04/14  03:00:00,14.8592559565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/14  04:00:00,15.5170248182,0.0,0.0,0.0,1.52997510988,7.4902,3.9319392959,0.0,3.33988,0.592059295903
 04/14  05:00:00,23.1850356638,3.92335089912,0.0,0.0,4.58992532963,8.1892,47.4291673559,39.0594673559,8.3497,0.02
 04/14  06:00:00,36.7490805247,3.92335089912,0.0206465904549,0.0,9.17985065927,19.4245,57.4039768677,35.5137383245,16.6994,5.19083854325
 04/14  07:00:00,41.8785261666,3.92335089912,0.0219666039041,0.0,9.17985065927,26.9147,69.1187029259,25.4234113704,25.0491,18.6461915555
 04/14  08:00:00,41.8987106192,3.92335089912,0.0026919270352,0.0,9.17985065927,26.9147,69.9277258826,19.0721642389,33.3988,17.4567616438
 04/14  09:00:00,34.4448761057,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.3210286065,11.761424873,25.0491,14.5105037335
 04/14  10:00:00,41.9616472265,3.92335089912,0.0100104846423,0.0,9.17985065927,26.9147,63.8640922776,9.3637109819,41.7485,12.7518812957
 04/14  11:00:00,42.7107939188,3.92335089912,0.0173837578015,0.0,9.17985065927,26.9147,55.6761193259,0.0,41.7485,13.9276193259
 04/14  12:00:00,42.7061712615,3.92335089912,0.620782022715,0.0,9.17985065927,26.9147,54.4996863476,0.0,41.7485,12.7511863476
 04/14  13:00:00,35.8926472641,3.92335089912,1.31502119602,0.0,9.17985065927,19.4245,44.3985329175,0.0,33.3988,10.9997329175
 04/14  14:00:00,36.1572245381,3.92335089912,1.55893693524,0.0,9.17985065927,19.4245,34.8770784142,0.0,25.0491,9.82797841417
 04/14  15:00:00,36.2432845683,3.92335089912,1.63587126317,0.0,9.17985065927,19.4245,43.2283402483,0.0,33.3988,9.82954024828
 04/14  16:00:00,45.3919132718,3.92335089912,3.30596374304,0.0,9.17985065927,26.9147,59.3490829915,0.0,50.0982,9.25088299147
 04/14  17:00:00,46.2209608974,3.92335089912,4.20049683031,0.0,9.17985065927,26.9147,62.8501236844,0.0,50.0982,12.7519236844
 04/14  18:00:00,46.9685614316,3.92335089912,4.95650912805,0.0,9.17985065927,26.9147,67.5574438693,0.0,50.0982,17.4592438693
 04/14  19:00:00,38.6325979542,3.92335089912,3.06567970994,0.0,9.17985065927,19.4245,52.6289852265,0.0,33.3988,19.2301852265
 04/14  20:00:00,39.4739264721,3.92335089912,0.773713941486,0.0,9.17985065927,19.4245,49.0916690459,0.0,33.3988,15.6928690459
 04/14  21:00:00,38.6168111088,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.5815400859,0.0705621383239,25.0491,17.4618779476
 04/14  22:00:00,38.5830517779,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.9233982907,3.79889067437,16.6994,14.4251076164
 04/14  23:00:00,39.3242449192,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.2131266309,11.2684041,8.3497,7.5950225309
 04/14  24:00:00,22.6040444956,3.92335089912,0.0,0.0,4.58992532963,8.1892,31.8507387214,21.5868556994,3.33988,6.92400302196
 04/15  01:00:00,14.8537200914,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  02:00:00,14.8847807522,0.0,0.0,0.0,1.52997510988,7.4902,3.93192909074,0.0,3.33988,0.592049090741
 04/15  03:00:00,14.8960388356,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/15  04:00:00,15.0580269753,0.0,0.0,0.0,1.52997510988,7.4902,3.93193503071,0.0,3.33988,0.592055030705
 04/15  05:00:00,22.7469711049,3.92335089912,0.0,0.0,4.58992532963,8.1892,31.0035408989,22.6338408989,8.3497,0.02
 04/15  06:00:00,36.6047261607,3.92335089912,0.0253286091635,0.0,9.17985065927,19.4245,38.8959273993,17.0057475423,16.6994,5.19077985705
 04/15  07:00:00,41.9722106243,3.92335089912,0.0187946797424,0.0,9.17985065927,26.9147,30.4391725843,0.774182231637,25.0491,4.61589035264
 04/15  08:00:00,42.0378797238,3.92335089912,0.0185637470277,0.0,9.17985065927,26.9147,38.5892712192,0.0,33.3988,5.19047121919
 04/15  09:00:00,34.5824484977,3.92335089912,0.0165499866323,0.0,9.17985065927,19.4245,40.7759575304,0.035327547026,25.0491,15.6915299834
 04/15  10:00:00,43.9379314497,3.92335089912,1.84503890929,0.0,9.17985065927,26.9147,55.6778811254,0.0,41.7485,13.9293811254
 04/15  11:00:00,49.9009719951,3.92335089912,7.03991128042,0.0,9.17985065927,26.9147,58.0217813584,0.0,41.7485,16.2732813584
 04/15  12:00:00,52.565670937,3.92335089912,10.3187254571,0.0,9.17985065927,26.9147,57.4409499797,0.0,41.7485,15.6924499797
 04/15  13:00:00,45.1139582739,3.92335089912,10.4201145219,0.0,9.17985065927,19.4245,47.3283503772,0.0,33.3988,13.9295503772
 04/15  14:00:00,44.8808829213,3.92335089912,10.1754701837,0.0,9.17985065927,19.4245,37.8007273552,0.0,25.0491,12.7516273552
 04/15  15:00:00,44.8005846776,3.92335089912,10.0850570865,0.0,9.17985065927,19.4245,46.1503125558,0.0,33.3988,12.7515125558
 04/15  16:00:00,53.6313123954,3.92335089912,11.4237370856,0.0,9.17985065927,26.9147,61.0970324783,0.0,50.0982,10.9988324783
 04/15  17:00:00,53.9810222565,3.92335089912,11.8350465197,0.0,9.17985065927,26.9147,62.8499964216,0.0,50.0982,12.7517964216
 04/15  18:00:00,54.9190450544,3.92335089912,12.7929351363,0.0,9.17985065927,26.9147,67.5577741746,0.0,50.0982,17.4595741746
 04/15  19:00:00,46.2991199132,3.92335089912,10.4391622089,0.0,9.17985065927,19.4245,50.8570683909,0.0,33.3988,17.4582683909
 04/15  20:00:00,46.2051910621,3.92335089912,7.21584255834,0.0,9.17985065927,19.4245,49.0903564338,0.0,33.3988,15.6915564338
 04/15  21:00:00,44.4196305706,3.92335089912,5.54649789204,0.0,9.17985065927,19.4245,42.5077646903,0.0,25.0491,17.4586646903
 04/15  22:00:00,41.9577948245,3.92335089912,3.2386045455,0.0,9.17985065927,19.4245,29.4506548315,0.0,16.6994,12.7512548315
 04/15  23:00:00,40.3139963535,3.92335089912,0.840300174819,0.0,9.17985065927,19.4245,18.1797388466,0.0,8.3497,9.83003884656
 04/15  24:00:00,22.7527584168,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.84977505326,0.161331303838,3.33988,6.34856374942
 04/16  01:00:00,14.9855137991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  02:00:00,15.0078573145,0.0,0.0,0.0,1.52997510988,7.4902,3.93196229935,0.0,3.33988,0.592082299351
 04/16  03:00:00,15.0154753478,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/16  04:00:00,15.1874047198,0.0,0.0,0.0,1.52997510988,7.4902,3.9319681865,0.0,3.33988,0.592088186501
 04/16  05:00:00,22.862751717,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.68573618697,0.316036186974,8.3497,0.02
 04/16  06:00:00,36.7177351025,3.92335089912,0.0397042794045,0.0,9.17985065927,19.4245,21.8903283755,0.0,16.6994,5.19092837548
 04/16  07:00:00,42.0837121377,3.92335089912,0.0487834371062,0.0,9.17985065927,26.9147,29.7032498803,0.0387636889001,25.0491,4.61538619142
 04/16  08:00:00,42.9624791038,3.92335089912,0.891297333486,0.0,9.17985065927,26.9147,38.5891729249,0.0,33.3988,5.19037292492
 04/16  09:00:00,34.9645388253,3.92335089912,0.364885707722,0.0,9.17985065927,19.4245,29.6647701768,0.0,25.0491,4.61567017679
 04/16  10:00:00,45.0690426594,3.92335089912,2.96915356132,0.0,9.17985065927,26.9147,57.4392772924,0.0,41.7485,15.6907772924
 04/16  11:00:00,48.438380607,3.92335089912,5.59833864374,0.0,9.17985065927,26.9147,57.6138160907,0.0,41.7485,15.8653160907
 04/16  12:00:00,50.6228881742,3.92335089912,8.41350964049,0.0,9.17985065927,26.9147,54.3254604345,0.0,41.7485,12.5769604345
 04/16  13:00:00,43.4855502509,3.92335089912,8.81952882697,0.0,9.17985065927,19.4245,46.1500862861,0.0,33.3988,12.7512862861
 04/16  14:00:00,43.5176111072,3.92335089912,8.83383875548,0.0,9.17985065927,19.4245,34.8773387923,0.0,25.0491,9.8282387923
 04/16  15:00:00,43.6912279962,3.92335089912,8.99733461486,0.0,9.17985065927,19.4245,42.6498734929,0.0,33.3988,9.25107349289
 04/16  16:00:00,53.5554458714,3.92335089912,11.3639285266,0.0,9.17985065927,26.9147,59.9261125843,0.0,50.0982,9.82791258432
 04/16  17:00:00,54.4119721887,3.92335089912,12.2331494716,0.0,9.17985065927,26.9147,62.8490307528,0.0,50.0982,12.7508307528
 04/16  18:00:00,54.4126410893,3.92335089912,12.3001948054,0.0,9.17985065927,26.9147,65.7879110956,0.0,50.0982,15.6897110956
 04/16  19:00:00,45.507334916,3.92335089912,9.65616663266,0.0,9.17985065927,19.4245,49.0891440457,0.0,33.3988,15.6903440457
 04/16  20:00:00,46.5782646079,3.92335089912,7.59121094605,0.0,9.17985065927,19.4245,46.1493829605,0.0,33.3988,12.7505829605
 04/16  21:00:00,42.9801625046,3.92335089912,4.10969479962,0.0,9.17985065927,19.4245,40.7401193238,0.0,25.0491,15.6910193238
 04/16  22:00:00,39.9411760318,3.92335089912,1.2213897668,0.0,9.17985065927,19.4245,29.4499809752,0.0,16.6994,12.7505809752
 04/16  23:00:00,39.4880474266,3.92335089912,0.0444634127433,0.0,9.17985065927,19.4245,14.7883725324,0.090738009649,8.3497,6.34793452274
 04/16  24:00:00,22.669050668,3.92335089912,0.00480426058132,0.0,4.58992532963,8.1892,19.9006850884,8.47513744118,3.33988,8.08566764722
 04/17  01:00:00,14.8892476279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  02:00:00,14.9210893019,0.0,0.0,0.0,1.52997510988,7.4902,3.93196093119,0.0,3.33988,0.592080931191
 04/17  03:00:00,14.928200197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/17  04:00:00,15.0761372154,0.0,0.0,0.0,1.52997510988,7.4902,3.93196681697,0.0,3.33988,0.592086816974
 04/17  05:00:00,22.7295596201,3.92335089912,0.0,0.0,4.58992532963,8.1892,34.9209424947,26.5512424947,8.3497,0.02
 04/17  06:00:00,35.4876135013,3.92335089912,0.0211762105502,0.0,9.17985065927,19.4245,50.0053790116,28.1165663923,16.6994,5.18941261928
 04/17  07:00:00,41.8879927797,3.92335089912,0.0234441538169,0.0,9.17985065927,26.9147,65.2671856408,21.571745907,25.0491,18.6463397338
 04/17  08:00:00,41.8888160259,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.2730021563,17.4155439525,33.3988,17.4586582038
 04/17  09:00:00,34.4212412769,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.7582027829,13.7813067251,25.0491,13.9277960578
 04/17  10:00:00,41.9328959622,3.92335089912,0.00356917620215,0.0,9.17985065927,26.9147,64.6157162618,10.1165194264,41.7485,12.7506968354
 04/17  11:00:00,42.6849948325,3.92335089912,0.00658570390052,0.0,9.17985065927,26.9147,56.2571735397,0.0,41.7485,14.5086735397
 04/17  12:00:00,42.5009271398,3.92335089912,0.452501236584,0.0,9.17985065927,26.9147,53.9197478474,0.0,41.7485,12.1712478474
 04/17  13:00:00,34.7330344423,3.92335089912,0.195309811425,0.0,9.17985065927,19.4245,44.9496548787,0.0,33.3988,11.5508548787
 04/17  14:00:00,34.5544756847,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.3231098709,0.0,25.0491,9.27400987091
 04/17  15:00:00,34.5572117043,3.92335089912,0.0077557773039,0.0,9.17985065927,19.4245,43.2285730288,0.0,33.3988,9.82977302879
 04/17  16:00:00,42.8817203138,3.92335089912,0.920001423584,0.0,9.17985065927,26.9147,59.347214688,0.0,50.0982,9.24901468798
 04/17  17:00:00,43.7125397033,3.92335089912,1.74949103078,0.0,9.17985065927,26.9147,62.848127955,0.0,50.0982,12.749927955
 04/17  18:00:00,44.4824971812,3.92335089912,2.52096360589,0.0,9.17985065927,26.9147,67.5566757591,0.0,50.0982,17.4584757591
 04/17  19:00:00,36.5627472878,3.92335089912,0.883660066444,0.0,9.17985065927,19.4245,52.0467708168,0.0,33.3988,18.6479708168
 04/17  20:00:00,38.9353088939,3.92335089912,0.128280805998,0.0,9.17985065927,19.4245,49.1006864081,0.0111940425385,33.3988,15.6906923655
 04/17  21:00:00,38.692720333,3.92335089912,0.00206705700267,0.0,9.17985065927,19.4245,42.8147414245,0.307356511993,25.0491,17.4582849125
 04/17  22:00:00,38.5559088338,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.3245015868,6.69911546226,16.6994,13.9259861245
 04/17  23:00:00,39.3112722847,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.4222511571,11.9876677974,8.3497,8.08488335969
 04/17  24:00:00,22.6010975769,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.1359138379,18.448885779,3.33988,6.34714805886
 04/18  01:00:00,14.8544079111,0.0,0.0,0.0,1.52997510988,7.4902,3.93197520048,0.0,3.33988,0.592095200478
 04/18  02:00:00,14.8828834276,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  03:00:00,14.8878945692,0.0,0.0,0.0,1.52997510988,7.4902,3.93192935711,0.0,3.33988,0.592049357114
 04/18  04:00:00,15.6056428049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/18  05:00:00,23.335459089,3.92335089912,0.0,0.0,4.58992532963,8.1892,24.3043667049,15.9346667049,8.3497,0.02
 04/18  06:00:00,35.8620458843,3.92335089912,0.024234287258,0.0,9.17985065927,19.4245,27.6886393467,5.80049982176,16.6994,5.18873952496
 04/18  07:00:00,42.0588871454,3.92335089912,0.0418185609402,0.0,9.17985065927,26.9147,43.7045942948,0.0087111441037,25.0491,18.6467831507
 04/18  08:00:00,42.2841053981,3.92335089912,0.226168121093,0.0,9.17985065927,26.9147,50.8549626409,0.0,33.3988,17.4561626409
 04/18  09:00:00,36.3115502926,3.92335089912,1.7079101946,0.0,9.17985065927,19.4245,38.9770269757,0.0,25.0491,13.9279269757
 04/18  10:00:00,48.0931032861,3.92335089912,5.956930986,0.0,9.17985065927,26.9147,54.4973204394,0.0,41.7485,12.7488204394
 04/18  11:00:00,53.2658389756,3.92335089912,10.3873183696,0.0,9.17985065927,26.9147,55.6771241624,0.0,41.7485,13.9286241624
 04/18  12:00:00,56.1288989539,3.92335089912,13.8747154069,0.0,9.17985065927,26.9147,54.4994441738,0.0,41.7485,12.7509441738
 04/18  13:00:00,46.681687862,3.92335089912,11.996557448,0.0,9.17985065927,19.4245,44.3976432058,0.0,33.3988,10.9988432058
 04/18  14:00:00,44.751419454,3.92335089912,10.060286336,0.0,9.17985065927,19.4245,34.8780691037,0.0,25.0491,9.82896910369
 04/18  15:00:00,43.9889496244,3.92335089912,9.29255744741,0.0,9.17985065927,19.4245,42.6485837525,0.0,33.3988,9.24978375246
 04/18  16:00:00,51.0903718938,3.92335089912,8.93195623764,0.0,9.17985065927,26.9147,59.9275248376,0.0,50.0982,9.8293248376
 04/18  17:00:00,52.0549279096,3.92335089912,9.90785889081,0.0,9.17985065927,26.9147,62.268955789,0.0,50.0982,12.170755789
 04/18  18:00:00,51.9580660588,3.92335089912,9.86978124678,0.0,9.17985065927,26.9147,67.5540024142,0.0,50.0982,17.4558024142
 04/18  19:00:00,40.9882791673,3.92335089912,5.39210024213,0.0,9.17985065927,19.4245,52.0468345057,0.0,33.3988,18.6480345057
 04/18  20:00:00,40.9609913741,3.92335089912,2.22395469874,0.0,9.17985065927,19.4245,49.0884998829,0.0,33.3988,15.6896998829
 04/18  21:00:00,38.8798949191,3.92335089912,0.217728361073,0.0,9.17985065927,19.4245,42.5047487417,0.0,25.0491,17.4556487417
 04/18  22:00:00,38.6132663266,3.92335089912,0.0,0.0,9.17985065927,19.4245,31.2799219049,0.651920397418,16.6994,13.9286015075
 04/18  23:00:00,39.3178649951,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.3023558734,11.8671766492,8.3497,8.08547922418
 04/18  24:00:00,22.5771005073,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.5670125806,27.8795696598,3.33988,6.34756292075
 04/19  01:00:00,14.8173990588,0.0,0.0,0.0,1.52997510988,7.4902,3.9319603904,0.0,3.33988,0.592080390404
 04/19  02:00:00,14.8430229421,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  03:00:00,14.8495825642,0.0,0.0,0.0,1.52997510988,7.4902,3.93194907429,0.0,3.33988,0.592069074289
 04/19  04:00:00,14.9839042431,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/19  05:00:00,22.6346763811,3.92335089912,0.0,0.0,4.58992532963,8.1892,60.5605886026,51.6188136232,8.3497,0.592074979482
 04/19  06:00:00,35.3960029815,3.92335089912,0.0113603755558,0.0,9.17985065927,19.4245,74.1230492928,52.809016519,16.6994,4.61463277387
 04/19  07:00:00,41.8135863884,3.92335089912,0.0197031638554,0.0,9.17985065927,26.9147,88.1823528875,44.4859102324,25.0491,18.6473426551
 04/19  08:00:00,41.8137110866,3.92335089912,0.0,0.0,9.17985065927,26.9147,93.0375142287,42.1834981661,33.3988,17.4552160625
 04/19  09:00:00,34.3301935077,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.1287233124,42.1536343201,25.0491,13.9259889923
 04/19  10:00:00,41.8266262983,3.92335089912,0.0103308766379,0.0,9.17985065927,26.9147,98.0472828068,43.5498728987,41.7485,12.7489099081
 04/19  11:00:00,42.5701648458,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.8906252746,32.2143662224,41.7485,13.9277590522
 04/19  12:00:00,41.906475258,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.2457208237,16.7463681498,41.7485,12.7508526739
 04/19  13:00:00,34.3973761037,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.6131985798,13.2160291836,33.3988,10.9983693961
 04/19  14:00:00,34.4007002318,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.0340991136,17.7334228652,25.0491,9.2515762484
 04/19  15:00:00,34.3950148915,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.3562466609,19.1303617691,33.3988,9.82708489186
 04/19  16:00:00,41.8318886817,3.92335089912,0.00596552722325,0.0,9.17985065927,26.9147,74.3895488155,15.0404796428,50.0982,9.25086917269
 04/19  17:00:00,41.8283827254,3.92335089912,0.0,0.0,9.17985065927,26.9147,75.355896506,12.5079787726,50.0982,12.7497177334
 04/19  18:00:00,41.8242359895,3.92335089912,0.0,0.0,9.17985065927,26.9147,77.4056815863,9.85053785694,50.0982,17.4569437294
 04/19  19:00:00,35.5144410354,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.6243508082,15.5824353055,33.3988,18.6431155027
 04/19  20:00:00,38.6643586304,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.8490824744,17.7613667702,33.3988,15.6889157041
 04/19  21:00:00,38.5818281432,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.3159242107,27.3922548575,25.0491,16.8745693532
 04/19  22:00:00,38.4580875784,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.9311849056,35.7222963607,16.6994,14.5094885449
 04/19  23:00:00,39.2243754517,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.5740847113,42.7154142143,8.3497,7.50897049703
 04/19  24:00:00,22.4855854676,3.92335089912,0.0,0.0,4.58992532963,8.1892,62.5492585105,52.8618458172,3.33988,6.3475326933
 04/20  01:00:00,14.7293162008,0.0,0.0,0.0,1.52997510988,7.4902,3.93197306312,0.0,3.33988,0.592093063119
 04/20  02:00:00,14.7502611596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  03:00:00,14.7576551675,0.0,0.0,0.0,1.52997510988,7.4902,3.93192724176,0.0,3.33988,0.592047241757
 04/20  04:00:00,14.8999154092,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/20  05:00:00,22.5704727537,3.92335089912,0.0,0.0,4.58992532963,8.1892,76.4014943858,67.4597412029,8.3497,0.592053182897
 04/20  06:00:00,35.3499088003,3.92335089912,0.0139789780174,0.0,9.17985065927,19.4245,86.8639691984,65.5493589605,16.6994,4.61521023788
 04/20  07:00:00,41.7685415954,3.92335089912,0.0172520908246,0.0,9.17985065927,26.9147,99.1584983533,55.4609182982,25.0491,18.6484800551
 04/20  08:00:00,41.7790909753,3.92335089912,0.00174939977984,0.0,9.17985065927,26.9147,102.373939723,51.5198611524,33.3988,17.4552785702
 04/20  09:00:00,34.2909746501,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.8591470578,51.8846923843,25.0491,13.9253546735
 04/20  10:00:00,41.7901243474,3.92335089912,0.00811570687473,0.0,9.17985065927,26.9147,105.89002518,51.3919929943,41.7485,12.7495321853
 04/20  11:00:00,42.5453377556,3.92335089912,0.0,0.0,9.17985065927,26.9147,94.2459112036,38.5723476636,41.7485,13.92506354
 04/20  12:00:00,41.8745048214,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.5386985665,24.0402827297,41.7485,12.7499158368
 04/20  13:00:00,34.3627709097,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.7160865267,21.3183445289,33.3988,10.9989419978
 04/20  14:00:00,34.3621484751,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.9676954195,24.669119851,25.0491,9.24947556857
 04/20  15:00:00,34.3455707407,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.0001286853,29.7731701384,33.3988,9.82815854692
 04/20  16:00:00,41.7751885484,3.92335089912,0.00778999699521,0.0,9.17985065927,26.9147,87.4633729534,28.116536369,50.0982,9.24863658441
 04/20  17:00:00,41.7780241899,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.4055126212,22.5572413787,50.0982,12.7500712425
 04/20  18:00:00,41.788508394,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.0271979063,18.0545469891,50.0982,16.8744509171
 04/20  19:00:00,35.4896605159,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.5047543974,20.459505807,33.3988,18.6464485904
 04/20  20:00:00,38.6437000266,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.3018301187,22.2150527408,33.3988,15.6879773779
 04/20  21:00:00,38.5684493205,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.2157999957,29.7111391957,25.0491,17.4555608
 04/20  22:00:00,38.4542826715,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.6388195929,35.017244357,16.6994,13.9221752359
 04/20  23:00:00,39.2243284461,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.0557321594,39.6214114035,8.3497,8.08462075585
 04/20  24:00:00,22.4984258774,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.0866860708,47.3985891182,3.33988,6.34821695253
 04/21  01:00:00,14.7364804895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  02:00:00,14.7408612832,0.0,0.0,0.0,1.52997510988,7.4902,3.93196017225,0.0,3.33988,0.592080172254
 04/21  03:00:00,14.7303300916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  04:00:00,15.388686099,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/21  05:00:00,23.0689902566,3.92335089912,0.0,0.0,4.58992532963,8.1892,85.3992238857,76.4574378089,8.3497,0.592086076838
 04/21  06:00:00,35.5698988924,3.92335089912,0.0149364914314,0.0,9.17985065927,19.4245,93.7393326571,72.424439418,16.6994,4.61549323906
 04/21  07:00:00,41.7539029137,3.92335089912,0.0194189105565,0.0,9.17985065927,26.9147,108.944476104,65.2457718094,25.0491,18.6496042947
 04/21  08:00:00,41.7563787177,3.92335089912,0.00437165381115,0.0,9.17985065927,26.9147,114.735406488,63.8801906191,33.3988,17.4564158694
 04/21  09:00:00,34.2698132492,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.082125939,63.1083421619,25.0491,13.9246837766
 04/21  10:00:00,41.7588195236,3.92335089912,0.0101838420279,0.0,9.17985065927,26.9147,123.57940876,69.081208841,41.7485,12.7496999188
 04/21  11:00:00,42.51455444,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.832289244,66.1611037701,41.7485,13.9226854737
 04/21  12:00:00,41.7967720534,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.012023427,60.0938845605,41.7485,12.169638866
 04/21  13:00:00,34.2723716246,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.737196179,63.3413528652,33.3988,10.9970433141
 04/21  14:00:00,34.2706388702,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.281364287,68.4063681844,25.0491,9.82589610228
 04/21  15:00:00,34.2575681787,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.99253112,72.3437912909,33.3988,9.2499398288
 04/21  16:00:00,41.6932569399,3.92335089912,0.0130183270092,0.0,9.17985065927,26.9147,128.19479089,68.266934529,50.0982,9.82965636139
 04/21  17:00:00,41.6956492363,3.92335089912,0.0036799459131,0.0,9.17985065927,26.9147,124.194775808,61.9273758938,50.0982,12.1691999141
 04/21  18:00:00,41.7047008008,3.92335089912,0.00427932547446,0.0,9.17985065927,26.9147,122.862396225,55.3109985455,50.0982,17.45319768
 04/21  19:00:00,35.2632536664,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.740927277,56.7051254686,33.3988,18.6370018081
 04/21  20:00:00,38.4304765677,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.246127135,56.7412703619,33.3988,15.1060567726
 04/21  21:00:00,38.3895186602,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.757607269,63.2516436037,25.0491,17.4568636655
 04/21  22:00:00,38.3809700779,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.9845583071,68.3601659499,16.6994,13.9249923573
 04/21  23:00:00,39.186097475,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.2587583399,72.8230602793,8.3497,8.08599806063
 04/21  24:00:00,22.4245003287,3.92335089912,0.0,0.0,4.58992532963,8.1892,90.4365516742,80.749787478,3.33988,6.3468841962
 04/22  01:00:00,14.667695113,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  02:00:00,14.6929059897,0.0,0.0,0.0,1.52997510988,7.4902,3.93194096541,0.0,3.33988,0.59206096541
 04/22  03:00:00,14.7061182854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/22  04:00:00,14.8572393816,0.0,0.0,0.0,1.52997510988,7.4902,3.93194688646,0.0,3.33988,0.592066886461
 04/22  05:00:00,22.5373696798,3.92335089912,0.0,0.0,4.58992532963,8.1892,92.2743099245,83.9046099245,8.3497,0.02
 04/22  06:00:00,35.326472395,3.92335089912,0.0143552441205,0.0,9.17985065927,19.4245,101.08744427,79.1977123434,16.6994,5.19033192673
 04/22  07:00:00,41.7314615062,3.92335089912,0.0076114418705,0.0,9.17985065927,26.9147,97.185756414,67.5228772609,25.0491,4.61377915318
 04/22  08:00:00,41.7411130043,3.92335089912,0.00172585464485,0.0,9.17985065927,26.9147,102.920827014,64.9067416719,33.3988,4.61528534219
 04/22  09:00:00,34.2581895129,3.92335089912,0.00123244077014,0.0,9.17985065927,19.4245,107.438711672,66.7006244904,25.0491,15.6889871819
 04/22  10:00:00,41.7545419463,3.92335089912,0.0108604389655,0.0,9.17985065927,26.9147,125.097229708,69.4206073063,41.7485,13.9281224022
 04/22  11:00:00,42.5172563695,3.92335089912,0.0,0.0,9.17985065927,26.9147,118.18850411,60.7512915846,41.7485,15.6887125254
 04/22  12:00:00,41.8151268216,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.646670535,54.2111883477,41.7485,15.6869821875
 04/22  13:00:00,34.2888596524,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.115146207,54.7919886192,33.3988,13.9243575879
 04/22  14:00:00,34.2937350912,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.6621925152,56.8645694975,25.0491,12.7485230177
 04/22  15:00:00,34.2879347102,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.791435302,55.2240519214,33.3988,12.1685833806
 04/22  16:00:00,41.7242894751,3.92335089912,0.00775147284636,0.0,9.17985065927,26.9147,110.570770441,49.476080258,50.0982,10.9964901826
 04/22  17:00:00,41.7345348227,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.953791636,47.1064644793,50.0982,12.7491271564
 04/22  18:00:00,41.7460033103,3.92335089912,0.0,0.0,9.17985065927,26.9147,105.569219853,38.5978937902,50.0982,16.873126063
 04/22  19:00:00,35.4414976005,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.9334645235,40.6620903675,33.3988,16.872574156
 04/22  20:00:00,38.5838261362,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.63782714,52.5507446095,33.3988,15.6882825302
 04/22  21:00:00,38.5055491353,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.3329633582,55.4123363204,25.0491,16.8715270378
 04/22  22:00:00,38.391271069,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.0145834324,58.5658392448,16.6994,12.7493441877
 04/22  23:00:00,39.1940855085,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.3742160367,62.7741173805,8.3497,9.25039865622
 04/22  24:00:00,22.4368231339,3.92335089912,0.0,0.0,4.58992532963,8.1892,82.9079249873,73.2213253111,3.33988,6.34671967622
 04/23  01:00:00,14.6806668713,0.0,0.0,0.0,1.52997510988,7.4902,3.93197128076,0.0,3.33988,0.592091280759
 04/23  02:00:00,14.7030810106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  03:00:00,14.7171661953,0.0,0.0,0.0,1.52997510988,7.4902,3.93195997406,0.0,3.33988,0.59207997406
 04/23  04:00:00,14.8702361123,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/23  05:00:00,22.5480096203,3.92335089912,0.0,0.0,4.58992532963,8.1892,86.8031073987,77.8613215354,8.3497,0.592085863317
 04/23  06:00:00,35.3349960775,3.92335089912,0.0112420191772,0.0,9.17985065927,19.4245,93.851791152,72.5379687131,16.6994,4.61442243894
 04/23  07:00:00,41.752439759,3.92335089912,0.00610555251459,0.0,9.17985065927,26.9147,86.1830912621,56.5183275095,25.0491,4.61566375268
 04/23  08:00:00,41.7819570094,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.2321431268,47.6429690497,33.3988,5.19037407704
 04/23  09:00:00,34.3244519656,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.8753346764,44.2103012466,25.0491,4.61593342973
 04/23  10:00:00,41.8512718922,3.92335089912,0.00451345573398,0.0,9.17985065927,26.9147,89.9634398402,32.5281761809,41.7485,15.6867636592
 04/23  11:00:00,42.6082348923,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.0659569538,20.6312243644,41.7485,15.6862325894
 04/23  12:00:00,41.9722216992,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.3577687798,6.43914681795,41.7485,12.1701219618
 04/23  13:00:00,34.4714583486,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.4543990119,1.30752695797,33.3988,12.748072054
 04/23  14:00:00,34.4877397342,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.3737947087,1.07714536449,25.0491,9.24754934421
 04/23  15:00:00,34.4902747463,3.92335089912,0.00586267158079,0.0,9.17985065927,19.4245,42.8948376839,0.246234487049,33.3988,9.24980319685
 04/23  16:00:00,41.959355733,3.92335089912,0.0359988062428,0.0,9.17985065927,26.9147,59.3502490333,0.0,50.0982,9.25204903329
 04/23  17:00:00,41.9620261561,3.92335089912,0.0215868148464,0.0,9.17985065927,26.9147,62.84691271,0.0,50.0982,12.74871271
 04/23  18:00:00,42.3152012662,3.92335089912,0.378481916758,0.0,9.17985065927,26.9147,65.7850043289,0.0,50.0982,15.6868043289
 04/23  19:00:00,35.630061968,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.5594935001,0.0539781310644,33.3988,15.106715369
 04/23  20:00:00,38.7472786646,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.7148068918,3.56673220755,33.3988,12.7492746842
 04/23  21:00:00,38.6502068126,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.5111114808,15.7763393044,25.0491,15.6856721764
 04/23  22:00:00,38.5267120715,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.9687645548,22.1005902373,16.6994,12.1687743174
 04/23  23:00:00,39.2755427784,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.6252181143,24.9286667657,8.3497,6.3468513486
 04/23  24:00:00,22.5672995825,3.92335089912,0.0,0.0,4.58992532963,8.1892,43.4533123872,32.0288725508,3.33988,8.0845598364
 04/24  01:00:00,14.8304813769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  02:00:00,14.8584334594,0.0,0.0,0.0,1.52997510988,7.4902,3.9319432967,0.0,3.33988,0.592063296696
