Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  03:00:00,14.865130699,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/24  04:00:00,15.0234055397,0.0,0.0,0.0,1.52997510988,7.4902,3.93194921404,0.0,3.33988,0.592069214037
 04/24  05:00:00,22.709847211,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.2020540221,30.8323540221,8.3497,0.02
 04/24  06:00:00,35.5129150348,3.92335089912,0.0248930485553,0.0,9.17985065927,19.4245,46.3296178733,25.0146832859,16.6994,4.61553458741
 04/24  07:00:00,41.9410412073,3.92335089912,0.0302488647773,0.0,9.17985065927,26.9147,57.6880454335,13.9932325823,25.0491,18.6457128513
 04/24  08:00:00,41.8974123015,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.6367178825,22.365059316,33.3988,16.8728585665
 04/24  09:00:00,34.3749485272,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.1559882032,32.1778804799,25.0491,13.9290077233
 04/24  10:00:00,41.8634732271,3.92335089912,0.0142294288319,0.0,9.17985065927,26.9147,91.016489377,36.5192934583,41.7485,12.7486959187
 04/24  11:00:00,42.5747727158,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.969699422,31.298162467,41.7485,13.923036955
 04/24  12:00:00,41.8930942865,3.92335089912,0.0,0.0,9.17985065927,26.9147,77.4509302282,23.5341832336,41.7485,12.1682469946
 04/24  13:00:00,34.3729178359,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.6391617174,24.2432801003,33.3988,10.9970816171
 04/24  14:00:00,34.3621197877,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.6324606664,33.333189841,25.0491,9.25017082539
 04/24  15:00:00,34.3430392401,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.2568284553,37.0312986822,33.3988,9.82672977305
 04/24  16:00:00,41.7715611019,3.92335089912,0.0117442307011,0.0,9.17985065927,26.9147,94.6207631205,35.2745688834,50.0982,9.24799423711
 04/24  17:00:00,41.7660391606,3.92335089912,0.0,0.0,9.17985065927,26.9147,93.3502462345,31.0831360053,50.0982,12.1689102293
 04/24  18:00:00,41.7701854685,3.92335089912,0.00130445676545,0.0,9.17985065927,26.9147,93.6289507806,26.0784399004,50.0982,17.4523108802
 04/24  19:00:00,35.4601180148,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.2384933535,31.7791531079,33.3988,18.0605402455
 04/24  20:00:00,38.6077076608,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.2504974786,37.1650214787,33.3988,15.6866759998
 04/24  21:00:00,38.5234675457,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.2061196937,47.2878085518,25.0491,16.8692111419
 04/24  22:00:00,38.407892828,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.6755285103,52.0492878791,16.6994,13.9268406312
 04/24  23:00:00,39.192521019,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.0618877498,58.627419639,8.3497,8.08476811086
 04/24  24:00:00,22.4345071144,3.92335089912,0.00153124670704,0.0,4.58992532963,8.1892,80.8098973666,71.122997846,3.33988,6.34701952063
 04/25  01:00:00,14.6809128783,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  02:00:00,14.707083318,0.0,0.0,0.0,1.52997510988,7.4902,3.9319344412,0.0,3.33988,0.592054441199
 04/25  03:00:00,14.7225219312,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/25  04:00:00,15.3919115577,0.0,0.0,0.0,1.52997510988,7.4902,3.93194037264,0.0,3.33988,0.592060372637
 04/25  05:00:00,23.0635828998,3.92335089912,0.0,0.0,4.58992532963,8.1892,81.9153974134,73.5456974134,8.3497,0.02
 04/25  06:00:00,35.5597271318,3.92335089912,0.0133967884908,0.0,9.17985065927,19.4245,91.8335368127,70.5183141233,16.6994,4.61582268938
 04/25  07:00:00,41.7406270152,3.92335089912,0.0120170648105,0.0,9.17985065927,26.9147,104.834756975,61.1436675039,25.0491,18.6419894714
 04/25  08:00:00,41.7481460537,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.964657679,59.6949790501,33.3988,16.870878629
 04/25  09:00:00,34.2668621226,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.8948702639,58.9202690869,25.0491,13.925501177
 04/25  10:00:00,41.7682051977,3.92335089912,0.00216223273732,0.0,9.17985065927,26.9147,112.027192337,57.5309228889,41.7485,12.7477694484
 04/25  11:00:00,42.5371495255,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.695381186,45.0243411409,41.7485,13.9225400448
 04/25  12:00:00,41.8510838151,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.1197287569,32.2014696738,41.7485,12.1697590831
 04/25  13:00:00,34.3328178115,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.4737341797,32.0780462456,33.3988,10.9968879342
 04/25  14:00:00,34.3338133582,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.592785965,36.2950435339,25.0491,9.24864243108
 04/25  15:00:00,34.3205916216,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.2355148334,39.5869023818,33.3988,9.24981245161
 04/25  16:00:00,41.7526535318,3.92335089912,0.00668873725361,0.0,9.17985065927,26.9147,96.1753102551,36.8271388113,50.0982,9.24997144375
 04/25  17:00:00,41.7549002734,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.3896853172,32.5434556647,50.0982,12.7480296525
 04/25  18:00:00,41.7593803948,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.2408493408,28.2723229787,50.0982,16.870326362
 04/25  19:00:00,35.306004718,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.3875260734,35.3510932263,33.3988,18.6376328471
 04/25  20:00:00,38.4609767308,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.2374616922,41.7333582233,33.3988,15.1053034689
 04/25  21:00:00,38.3983707253,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.9009148911,55.9820096612,25.0491,16.8698052299
 04/25  22:00:00,38.3751590285,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.1784610295,67.5508250599,16.6994,13.9282359696
 04/25  23:00:00,39.1786322821,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.1944647907,76.7602648857,8.3497,8.08449990499
 04/25  24:00:00,22.4165598543,3.92335089912,0.0,0.0,4.58992532963,8.1892,95.098232129,85.4112502397,3.33988,6.34710188928
 04/26  01:00:00,14.6597014112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  02:00:00,14.6844874845,0.0,0.0,0.0,1.52997510988,7.4902,3.93196346827,0.0,3.33988,0.59208346827
 04/26  03:00:00,14.6971965904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/26  04:00:00,14.8479890707,0.0,0.0,0.0,1.52997510988,7.4902,3.93196935356,0.0,3.33988,0.592089353565
 04/26  05:00:00,22.5275697761,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.7163118589,88.3466118589,8.3497,0.02
 04/26  06:00:00,35.3144849812,3.92335089912,0.0123581256503,0.0,9.17985065927,19.4245,106.067185716,84.1775859081,16.6994,5.1901998081
 04/26  07:00:00,41.7284108175,3.92335089912,0.006994472202,0.0,9.17985065927,26.9147,110.734418909,67.627343127,25.0491,18.057975782
 04/26  08:00:00,41.7596600188,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.959270836,57.6910001605,33.3988,16.8694706753
 04/26  09:00:00,34.2869346426,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.4606661115,51.4868855502,25.0491,13.9246805614
 04/26  10:00:00,41.7863668436,3.92335089912,0.00134993654148,0.0,9.17985065927,26.9147,102.246615487,48.3288463957,41.7485,12.1692690912
 04/26  11:00:00,42.540754395,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.6481810514,36.975015123,41.7485,13.9246659284
 04/26  12:00:00,41.8577937273,3.92335089912,0.0,0.0,9.17985065927,26.9147,80.8934649685,26.3973574056,41.7485,12.7476075629
 04/26  13:00:00,34.3396298882,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.501481711,25.6848179924,33.3988,10.4178637186
 04/26  14:00:00,34.3493790433,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.5444586064,27.6715602791,25.0491,9.8237983273
 04/26  15:00:00,34.3445590548,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.9598506053,27.3142726388,33.3988,9.24677796653
 04/26  16:00:00,41.7886728753,3.92335089912,0.00705979631107,0.0,9.17985065927,26.9147,80.6281245528,21.2810408069,50.0982,9.24888374595
 04/26  17:00:00,41.8036304419,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.8106287485,14.5439467605,50.0982,12.168481988
 04/26  18:00:00,41.8047215651,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.1962164923,11.2276785245,50.0982,16.8703379678
 04/26  19:00:00,34.4359983793,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.289579097,19.2495552767,33.3988,18.6412238203
 04/26  20:00:00,38.6477382282,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.9842051898,22.4808007337,33.3988,15.1046044561
 04/26  21:00:00,38.5711815993,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.8927271738,29.3924792201,25.0491,17.4511479537
 04/26  22:00:00,38.45466224,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.792859481,34.7454861161,16.6994,13.347973365
 04/26  23:00:00,39.2246156642,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.843353196,39.4095450762,8.3497,8.08410811981
 04/26  24:00:00,22.4956074847,3.92335089912,0.0,0.0,4.58992532963,8.1892,58.2250641486,48.5379373075,3.33988,6.34724684113
 04/27  01:00:00,14.7411908049,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  02:00:00,14.7681233003,0.0,0.0,0.0,1.52997510988,7.4902,3.93192534605,0.0,3.33988,0.592045346048
 04/27  03:00:00,14.7777959212,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/27  04:00:00,14.9269109536,0.0,0.0,0.0,1.52997510988,7.4902,3.93193129198,0.0,3.33988,0.592051291983
 04/27  05:00:00,22.6030619318,3.92335089912,0.0,0.0,4.58992532963,8.1892,62.2814425264,53.9117425264,8.3497,0.02
 04/27  06:00:00,34.3336779779,3.92335089912,0.0156500450204,0.0,9.17985065927,19.4245,71.2794745779,49.3898876262,16.6994,5.19018695169
 04/27  07:00:00,41.8112235818,3.92335089912,0.0207885086998,0.0,9.17985065927,26.9147,83.9330169205,40.8236406628,25.0491,18.0602762577
 04/27  08:00:00,41.8058925371,3.92335089912,0.00436275845,0.0,9.17985065927,26.9147,93.0988859427,42.8324840053,33.3988,16.8676019374
 04/27  09:00:00,34.3138350765,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.6902690304,45.7181244088,25.0491,13.9230446217
 04/27  10:00:00,41.8076789765,3.92335089912,0.0113931257621,0.0,9.17985065927,26.9147,103.660818659,49.7459121006,41.7485,12.1664065589
 04/27  11:00:00,42.5336554358,3.92335089912,0.0,0.0,9.17985065927,26.9147,105.976142727,50.3028955227,41.7485,13.9247472042
 04/27  12:00:00,41.8241639874,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.943589676,50.0267749965,41.7485,12.16831468
 04/27  13:00:00,34.289650662,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.8062646224,55.4115433507,33.3988,10.9959212717
 04/27  14:00:00,34.2871222424,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.659758881,61.3612147807,25.0491,9.24944410027
 04/27  15:00:00,34.2735698376,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.717348386,65.06817642,33.3988,9.25037196603
 04/27  16:00:00,41.7148008584,3.92335089912,0.0140481756667,0.0,9.17985065927,26.9147,120.60233726,61.2528381939,50.0982,9.25129906572
 04/27  17:00:00,41.7183591352,3.92335089912,0.00197897842704,0.0,9.17985065927,26.9147,118.23115142,55.3849791718,50.0982,12.7479722482
 04/27  18:00:00,41.7326156664,3.92335089912,0.00465226053048,0.0,9.17985065927,26.9147,114.676118974,47.7085433968,50.0982,16.869375577
 04/27  19:00:00,34.3759263792,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.6213346867,48.1660787679,33.3988,18.0564559188
 04/27  20:00:00,38.5937215863,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4350261858,48.3510620742,33.3988,15.6851641116
 04/27  21:00:00,38.5246167948,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.0075383262,53.0901415568,25.0491,16.8682967694
 04/27  22:00:00,38.4159076718,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.4417273365,55.4006660336,16.6994,13.3416613029
 04/27  23:00:00,39.206010833,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.8857420144,60.4520192659,8.3497,8.08402274845
 04/27  24:00:00,22.4547059192,3.92335089912,0.0,0.0,4.58992532963,8.1892,78.976135742,69.2892266737,3.33988,6.34702906829
 04/28  01:00:00,14.6956052448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  02:00:00,14.7187308051,0.0,0.0,0.0,1.52997510988,7.4902,3.9319589223,0.0,3.33988,0.592078922298
 04/28  03:00:00,14.731762764,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/28  04:00:00,15.3922995176,0.0,0.0,0.0,1.52997510988,7.4902,3.93196481481,0.0,3.33988,0.592084814807
 04/28  05:00:00,23.0761653625,3.92335089912,0.0,0.0,4.58992532963,8.1892,82.5448384846,74.1751384846,8.3497,0.02
 04/28  06:00:00,34.5226535525,3.92335089912,0.0157458982236,0.0,9.17985065927,19.4245,89.9167947119,68.6019707843,16.6994,4.61542392761
 04/28  07:00:00,41.7698858326,3.92335089912,0.0205363991984,0.0,9.17985065927,26.9147,103.76425825,60.0738628942,25.0491,18.6412953557
 04/28  08:00:00,41.7663557115,3.92335089912,0.0,0.0,9.17985065927,26.9147,109.327842685,59.0613204374,33.3988,16.8677222479
 04/28  09:00:00,34.28337637,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.6614823739,58.6928577019,25.0491,13.919524672
 04/28  10:00:00,41.7837060735,3.92335089912,0.00957079216921,0.0,9.17985065927,26.9147,112.646103787,58.73074479,41.7485,12.1668589972
 04/28  11:00:00,42.5412907101,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.497892959,47.8294891932,41.7485,13.9199037657
 04/28  12:00:00,41.8509361212,3.92335089912,0.0,0.0,9.17985065927,26.9147,91.7515807548,37.8348131138,41.7485,12.1682676409
 04/28  13:00:00,34.3318132141,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.2010865613,38.8080726208,33.3988,10.9942139405
 04/28  14:00:00,34.3318690403,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.5024975253,44.2080942354,25.0491,9.24530328991
 04/28  15:00:00,34.3173630879,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.4959962758,48.851193563,33.3988,9.2460027128
 04/28  16:00:00,41.7505903552,3.92335089912,0.0145741935769,0.0,9.17985065927,26.9147,107.354692233,48.0098347756,50.0982,9.24665745777
 04/28  17:00:00,41.7486025168,3.92335089912,0.00414329784805,0.0,9.17985065927,26.9147,105.71777398,43.4518436454,50.0982,12.1677303347
 04/28  18:00:00,41.7562055927,3.92335089912,0.00227408309316,0.0,9.17985065927,26.9147,103.953929254,36.9867716664,50.0982,16.868957588
 04/28  19:00:00,34.2567727409,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.8604705358,38.4084963499,33.3988,18.053174186
 04/28  20:00:00,38.4809649733,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.8183288399,39.7353543741,33.3988,15.6841744657
 04/28  21:00:00,38.4365061137,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.9312983121,47.013192267,25.0491,16.8690060452
 04/28  22:00:00,38.4283844047,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.6725276979,50.6315887305,16.6994,13.3415389674
 04/28  23:00:00,39.2157730488,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.6297785603,54.19635182,8.3497,8.08372674023
 04/28  24:00:00,22.4739013107,3.92335089912,0.0,0.0,4.58992532963,8.1892,71.680068517,61.9935414052,3.33988,6.34664711185
 04/29  01:00:00,14.7201554521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  02:00:00,14.7455238337,0.0,0.0,0.0,1.52997510988,7.4902,3.93192634723,0.0,3.33988,0.592046347226
 04/29  03:00:00,14.7548729139,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/29  04:00:00,14.9073243313,0.0,0.0,0.0,1.52997510988,7.4902,3.93193229156,0.0,3.33988,0.592052291563
 04/29  05:00:00,22.5908450579,3.92335089912,0.0,0.0,4.58992532963,8.1892,73.3905229774,65.0208229774,8.3497,0.02
 04/29  06:00:00,34.3241368162,3.92335089912,0.0173106376767,0.0,9.17985065927,19.4245,81.7596402468,60.4448388454,16.6994,4.61540140142
 04/29  07:00:00,41.7965802197,3.92335089912,0.00718132458397,0.0,9.17985065927,26.9147,73.8432364177,43.6045498222,25.0491,5.18958659553
 04/29  08:00:00,41.8263395826,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.7580639549,33.7438662507,33.3988,4.61539770424
 04/29  09:00:00,34.3633327001,3.92335089912,0.000915256548242,0.0,9.17985065927,19.4245,69.12970389,28.9782973996,25.0491,15.1023064903
 04/29  10:00:00,41.8751727997,3.92335089912,0.00312991368447,0.0,9.17985065927,26.9147,80.116484527,24.4449249649,41.7485,13.9230595621
 04/29  11:00:00,42.622690877,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.5517808783,11.7000607467,41.7485,15.1032201316
 04/29  12:00:00,41.9720340489,3.92335089912,0.0,0.0,9.17985065927,26.9147,61.772583167,4.33995021632,41.7485,15.6841329507
 04/29  13:00:00,34.4631505992,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.2642889781,0.519158279912,33.3988,13.3463306982
 04/29  14:00:00,34.484380232,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.264561067,0.0488261379787,25.0491,12.166634929
 04/29  15:00:00,34.4867275763,3.92335089912,0.00258607546916,0.0,9.17985065927,19.4245,46.1452014626,0.0,33.3988,12.7464014626
 04/29  16:00:00,41.9083533316,3.92335089912,0.00512658362759,0.0,9.17985065927,26.9147,60.5161933298,0.0,50.0982,10.4179933298
 04/29  17:00:00,41.9135065821,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.2655471301,0.0,50.0982,12.1673471301
 04/29  18:00:00,42.3659771164,3.92335089912,0.448233912725,0.0,9.17985065927,26.9147,66.9663731036,0.0,50.0982,16.8681731036
 04/29  19:00:00,34.5393729711,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.5650552199,0.297914956956,33.3988,16.8683402629
 04/29  20:00:00,38.6970098802,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.5920002384,13.0896523162,33.3988,15.1035479222
 04/29  21:00:00,38.599631129,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.0613191084,22.1453518539,25.0491,16.8668672545
 04/29  22:00:00,38.4756002073,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.2435171848,29.3762049472,16.6994,12.1679122376
 04/29  23:00:00,39.2342859599,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.2863464803,38.6856107651,8.3497,9.2510357152
 04/29  24:00:00,22.4987966007,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.2544922374,51.5684474752,3.33988,6.34616476218
 04/30  01:00:00,14.7423385835,0.0,0.0,0.0,1.52997510988,7.4902,3.93195933128,0.0,3.33988,0.592079331282
 04/30  02:00:00,14.7595610743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  03:00:00,14.7780656596,0.0,0.0,0.0,1.52997510988,7.4902,3.93196522314,0.0,3.33988,0.592085223142
 04/30  04:00:00,14.9356115858,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 04/30  05:00:00,22.5913770729,3.92335089912,0.00343766811564,0.0,4.58992532963,8.1892,73.3860014419,65.0163014419,8.3497,0.02
 04/30  06:00:00,34.3127522636,3.92335089912,0.0161323818339,0.0,9.17985065927,19.4245,83.9721849673,62.0848615019,16.6994,5.18792346536
 04/30  07:00:00,41.8028970961,3.92335089912,0.0066594666374,0.0,9.17985065927,26.9147,68.1968030181,38.5321151584,25.0491,4.6155878597
 04/30  08:00:00,41.8297240057,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.9123503348,28.8977972606,33.3988,4.61575307413
 04/30  09:00:00,34.3532840875,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.1199379296,29.8806689052,25.0491,5.1901690244
 04/30  10:00:00,41.8677025278,3.92335089912,0.00402233002162,0.0,9.17985065927,26.9147,79.6205302276,22.7693399486,41.7485,15.1026902789
 04/30  11:00:00,42.6162882497,3.92335089912,0.0,0.0,9.17985065927,26.9147,70.938872202,14.0872373086,41.7485,15.1031348934
 04/30  12:00:00,41.9586006014,3.92335089912,0.0,0.0,9.17985065927,26.9147,59.0086168661,5.09281311648,41.7485,12.1673037496
 04/30  13:00:00,34.4416437538,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.0465072096,2.48163304648,33.3988,12.1660741631
 04/30  14:00:00,34.4535785238,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.765976762,3.46804540189,25.0491,9.2488313601
 04/30  15:00:00,34.4459980563,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.3012448299,4.6545803005,33.3988,9.24786452939
 04/30  16:00:00,41.8941965948,3.92335089912,0.0138306752843,0.0,9.17985065927,26.9147,59.6327891699,0.286249375591,50.0982,9.24833979431
 04/30  17:00:00,41.9017414007,3.92335089912,0.00188033752296,0.0,9.17985065927,26.9147,62.2650288578,0.0,50.0982,12.1668288578
 04/30  18:00:00,42.0116638701,3.92335089912,0.105151911679,0.0,9.17985065927,26.9147,65.7807707518,0.0,50.0982,15.6825707518
 04/30  19:00:00,34.543742274,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.1500830499,0.6481791425,33.3988,15.1031039074
 04/30  20:00:00,38.7270674401,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.50672554,5.94073324975,33.3988,12.1671922902
 04/30  21:00:00,38.6203742434,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.9309155046,20.7797856405,25.0491,15.1020298642
 04/30  22:00:00,38.493179214,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.6763626378,28.8102712226,16.6994,12.1666914152
 04/30  23:00:00,39.2475976317,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.2541478057,31.5577511488,8.3497,6.34669665697
 04/30  24:00:00,22.5274600226,3.92335089912,0.00199641149644,0.0,4.58992532963,8.1892,52.4268791133,41.5787022675,3.33988,7.50829684573
 05/01  01:00:00,14.7730174909,0.0,0.0,0.0,1.52997510988,7.4902,3.93197006838,0.0,3.33988,0.592090068378
 05/01  02:00:00,14.7950560462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  03:00:00,14.8032223525,0.0,0.0,0.0,1.52997510988,7.4902,3.93197597597,0.0,3.33988,0.592095975971
 05/01  04:00:00,14.9481913975,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/01  05:00:00,22.6152743435,3.92335089912,0.0,0.0,4.58992532963,8.1892,63.494082903,54.5523327682,8.3497,0.592050134811
 05/01  06:00:00,34.3445315709,3.92335089912,0.0154213872914,0.0,9.17985065927,19.4245,70.3733106167,49.0596287901,16.6994,4.61428182663
 05/01  07:00:00,41.8292684846,3.92335089912,0.0211623208487,0.0,9.17985065927,26.9147,81.218362565,38.1177447987,25.0491,18.0515177663
 05/01  08:00:00,41.8392148384,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.1621028763,32.8972653768,33.3988,16.8660374995
 05/01  09:00:00,34.3567536981,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.2018810392,31.812989049,25.0491,13.3397919902
 05/01  10:00:00,41.8566565818,3.92335089912,0.0137906285237,0.0,9.17985065927,26.9147,87.4818134785,32.9874442304,41.7485,12.7458692482
 05/01  11:00:00,42.5766159886,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.8652941359,23.7728747376,41.7485,13.3439193983
 05/01  12:00:00,41.9070254994,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.701550381,15.786882538,41.7485,12.166167843
 05/01  13:00:00,34.3856365855,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.2687702848,17.8751200782,33.3988,10.9948502067
 05/01  14:00:00,34.3885409626,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.0344646162,21.7395565271,25.0491,9.24580808906
 05/01  15:00:00,34.3763701191,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.9018193798,25.2575086216,33.3988,9.2455107582
 05/01  16:00:00,41.8115021711,3.92335089912,0.0132078990782,0.0,9.17985065927,26.9147,82.3213552174,22.9779604322,50.0982,9.24519478515
 05/01  17:00:00,41.8017740015,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.3195078599,22.0542306327,50.0982,12.1670772272
 05/01  18:00:00,41.7979510178,3.92335089912,0.00221347178602,0.0,9.17985065927,26.9147,87.3507091338,20.9668251917,50.0982,16.2856839421
 05/01  19:00:00,34.4249721141,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.5646293179,28.5304016806,33.3988,18.6354276373
 05/01  20:00:00,38.6246460742,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.2021241235,35.7012882725,33.3988,15.1020358509
 05/01  21:00:00,38.5368759503,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.9356019658,46.601419187,25.0491,16.2850827788
 05/01  22:00:00,38.4214508178,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.9102658991,51.2869875774,16.6994,13.9238783217
 05/01  23:00:00,39.2061070401,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.1481399082,56.2912647748,8.3497,7.50717513342
 05/01  24:00:00,22.4552677519,3.92335089912,0.0,0.0,4.58992532963,8.1892,74.7848028723,65.0977859935,3.33988,6.34713687875
 05/02  01:00:00,14.7043698315,0.0,0.0,0.0,1.52997510988,7.4902,3.93193085899,0.0,3.33988,0.592050858995
 05/02  02:00:00,14.7323449907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  03:00:00,14.7456055566,0.0,0.0,0.0,1.52997510988,7.4902,3.93193679614,0.0,3.33988,0.59205679614
 05/02  04:00:00,15.4103764748,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/02  05:00:00,23.0833879651,3.92335089912,0.0,0.0,4.58992532963,8.1892,77.0244860071,68.6547860071,8.3497,0.02
 05/02  06:00:00,34.5225982023,3.92335089912,0.0145047962505,0.0,9.17985065927,19.4245,86.7366867683,64.8485538254,16.6994,5.18873294286
 05/02  07:00:00,41.772496386,3.92335089912,0.0173886577533,0.0,9.17985065927,26.9147,97.4046570031,54.3024164882,25.0491,18.0531405149
 05/02  08:00:00,41.7852156917,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.6825670002,48.9994227327,33.3988,16.2843442675
 05/02  09:00:00,34.311878957,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.1365976692,45.1664962294,25.0491,13.9210014397
 05/02  10:00:00,41.815842179,3.92335089912,0.00193898691293,0.0,9.17985065927,26.9147,96.8815183027,42.9661864697,41.7485,12.166831833
 05/02  11:00:00,42.5695360355,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.158359762,30.0696421883,41.7485,13.3402175737
 05/02  12:00:00,41.9026912379,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.8530984516,15.9383845848,41.7485,12.1662138669
 05/02  13:00:00,34.383642631,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.3418510668,14.9485062988,33.3988,10.994544768
 05/02  14:00:00,34.3927891706,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.9501433586,17.6539274563,25.0491,9.24711590221
 05/02  15:00:00,34.3831533851,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.7729618597,20.1277135241,33.3988,9.24644833564
 05/02  16:00:00,41.8223658269,3.92335089912,0.01160177334,0.0,9.17985065927,26.9147,75.0683793912,15.7228372765,50.0982,9.24734211471
 05/02  17:00:00,41.8283988284,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.2254657432,8.96040289981,50.0982,12.1668628434
 05/02  18:00:00,41.8278176221,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.7196968409,5.33570431242,50.0982,16.2857925285
 05/02  19:00:00,34.3118126784,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.8406653526,13.3886550159,33.3988,18.0532103367
 05/02  20:00:00,38.5249726577,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.2012547721,19.7007366386,33.3988,15.1017181334
 05/02  21:00:00,38.4681889213,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.1059790534,31.1914267213,25.0491,16.8654523321
 05/02  22:00:00,38.4520039905,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.4129286964,36.794052832,16.6994,13.9194758644
 05/02  23:00:00,39.210814332,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.1942772958,49.3373757443,8.3497,7.50720155157
 05/02  24:00:00,22.4676877609,3.92335089912,0.00166647236199,0.0,4.58992532963,8.1892,70.843751214,61.1574353424,3.33988,6.34643587159
 05/03  01:00:00,14.7112880352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  02:00:00,14.7446623974,0.0,0.0,0.0,1.52997510988,7.4902,3.93194857229,0.0,3.33988,0.592068572291
 05/03  03:00:00,14.7406818041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/03  04:00:00,14.8866951725,0.0,0.0,0.0,1.52997510988,7.4902,3.93195447762,0.0,3.33988,0.592074477621
 05/03  05:00:00,22.561033181,3.92335089912,0.0,0.0,4.58992532963,8.1892,80.6994165925,72.3297165925,8.3497,0.02
 05/03  06:00:00,34.2931941075,3.92335089912,0.0119139433098,0.0,9.17985065927,19.4245,85.9043509277,64.5902585462,16.6994,4.61469238147
 05/03  07:00:00,41.7882340404,3.92335089912,0.00698302003857,0.0,9.17985065927,26.9147,90.2435738118,47.141871776,25.0491,18.0526020358
 05/03  08:00:00,41.8415631145,3.92335089912,0.0,0.0,9.17985065927,26.9147,82.51278421,32.249647437,33.3988,16.8643367731
 05/03  09:00:00,34.3799572135,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.860580685,22.4679754566,25.0491,13.3435052284
 05/03  10:00:00,41.8917296851,3.92335089912,0.002301125576,0.0,9.17985065927,26.9147,70.4567264686,16.5416391761,41.7485,12.1665872925
 05/03  11:00:00,42.6356972668,3.92335089912,0.0,0.0,9.17985065927,26.9147,59.1784536905,3.50841518429,41.7485,13.9215385062
 05/03  12:00:00,41.9962037893,3.92335089912,0.00698328692326,0.0,9.17985065927,26.9147,53.9141746239,0.0,41.7485,12.1656746239
 05/03  13:00:00,34.4767382478,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.8536037158,0.0389799206085,33.3988,10.4158237951
 05/03  14:00:00,34.4931721536,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.3275575445,0.0308027553938,25.0491,9.24765478906
 05/03  15:00:00,34.4875904619,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6601674406,0.0148442997783,33.3988,9.24652314087
 05/03  16:00:00,42.0499002206,3.92335089912,0.124113655827,0.0,9.17985065927,26.9147,59.3444779211,0.0,50.0982,9.24627792111
 05/03  17:00:00,42.6775951622,3.92335089912,0.738024085155,0.0,9.17985065927,26.9147,62.2644496165,0.0,50.0982,12.1662496165
 05/03  18:00:00,43.0517197367,3.92335089912,1.12094680888,0.0,9.17985065927,26.9147,66.3828970285,0.0,50.0982,16.2846970285
 05/03  19:00:00,34.6798749446,3.92335089912,0.107660932725,0.0,9.17985065927,19.4245,51.4657158292,0.0145732930981,33.3988,18.0523425361
 05/03  20:00:00,38.7731109142,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.4997430533,0.0,33.3988,15.1009430533
 05/03  21:00:00,38.6656071735,3.92335089912,0.00169455309913,0.0,9.17985065927,19.4245,49.1372653069,7.22347695511,25.0491,16.8646883518
 05/03  22:00:00,38.542188137,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.114566709,12.0728207419,16.6994,13.3423459671
 05/03  23:00:00,39.291414143,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.1732458342,17.3157984558,8.3497,7.5077473784
 05/03  24:00:00,22.5669898627,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.4815572856,29.7953283441,3.33988,6.34634894151
 05/04  01:00:00,14.829907321,0.0,0.0,0.0,1.52997510988,7.4902,3.93196064429,0.0,3.33988,0.592080644293
 05/04  02:00:00,14.866729894,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  03:00:00,14.8847486237,0.0,0.0,0.0,1.52997510988,7.4902,3.93196653284,0.0,3.33988,0.592086532841
 05/04  04:00:00,15.0423500593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/04  05:00:00,22.709745189,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.7106958842,28.3409958842,8.3497,0.02
 05/04  06:00:00,34.4397314734,3.92335089912,0.0220026051555,0.0,9.17985065927,19.4245,46.0464989507,24.1595560355,16.6994,5.18754291523
 05/04  07:00:00,41.9245167786,3.92335089912,0.0212249075853,0.0,9.17985065927,26.9147,53.8060058404,10.7076125718,25.0491,18.0492932686
 05/04  08:00:00,41.9589627189,3.92335089912,0.00354995844763,0.0,9.17985065927,26.9147,51.4409325788,1.75866219133,33.3988,16.2834703874
 05/04  09:00:00,34.5087858588,3.92335089912,0.0027294720612,0.0,9.17985065927,19.4245,38.4022105148,0.0113517319396,25.0491,13.3417587828
 05/04  10:00:00,42.1600016259,3.92335089912,0.125960744393,0.0,9.17985065927,26.9147,53.9135424446,0.0,41.7485,12.1650424446
 05/04  11:00:00,44.8023575619,3.92335089912,2.02232079775,0.0,9.17985065927,26.9147,55.6689450685,0.0,41.7485,13.9204450685
 05/04  12:00:00,47.3115484586,3.92335089912,5.16443818054,0.0,9.17985065927,26.9147,53.9137816246,0.0,41.7485,12.1652816246
 05/04  13:00:00,39.7138558223,3.92335089912,5.09417185715,0.0,9.17985065927,19.4245,43.8151636201,0.0,33.3988,10.4163636201
 05/04  14:00:00,39.3197308833,3.92335089912,4.68527368073,0.0,9.17985065927,19.4245,34.2963549504,0.0,25.0491,9.24725495036
 05/04  15:00:00,39.4341155444,3.92335089912,4.78889560531,0.0,9.17985065927,19.4245,42.6447124385,0.0,33.3988,9.24591243848
 05/04  16:00:00,48.5619896337,3.92335089912,6.45214139833,0.0,9.17985065927,26.9147,59.3435246396,0.0,50.0982,9.24532463963
 05/04  17:00:00,48.6116080129,3.92335089912,6.56040822954,0.0,9.17985065927,26.9147,61.6839632453,0.0,50.0982,11.5857632453
 05/04  18:00:00,48.6985636674,3.92335089912,6.66808741635,0.0,9.17985065927,26.9147,66.9625527468,0.0,50.0982,16.8643527468
 05/04  19:00:00,38.8674940739,3.92335089912,4.17436145075,0.0,9.17985065927,19.4245,51.4498561755,0.0,33.3988,18.0510561755
 05/04  20:00:00,41.2941093081,3.92335089912,2.4012298232,0.0,9.17985065927,19.4245,48.4991254034,0.0,33.3988,15.1003254034
 05/04  21:00:00,39.3847852826,3.92335089912,0.597678469431,0.0,9.17985065927,19.4245,41.3314503181,0.0,25.0491,16.2823503181
 05/04  22:00:00,38.6816928173,3.92335089912,0.0219147154694,0.0,9.17985065927,19.4245,30.6188969041,0.0,16.6994,13.9194969041
 05/04  23:00:00,39.4285184247,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.9418437741,0.0856644136802,8.3497,7.50647936045
 05/04  24:00:00,22.6988119849,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.84936794126,0.163658358744,3.33988,6.34582958251
 05/05  01:00:00,14.929225048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  02:00:00,14.9468364171,0.0,0.0,0.0,1.52997510988,7.4902,3.93193607839,0.0,3.33988,0.59205607839
 05/05  03:00:00,14.9518902968,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  04:00:00,15.688611939,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/05  05:00:00,23.3474947976,3.92335089912,0.0,0.0,4.58992532963,8.1892,21.7435261469,12.8017382845,8.3497,0.592087862373
 05/05  06:00:00,34.7626809217,3.92335089912,0.0243039091444,0.0,9.17985065927,19.4245,30.4756907372,9.16217194133,16.6994,4.6141187959
 05/05  07:00:00,41.9863299557,3.92335089912,0.0353640331367,0.0,9.17985065927,26.9147,43.1000031179,0.0,25.0491,18.0509031179
 05/05  08:00:00,41.994115618,3.92335089912,0.0094930127165,0.0,9.17985065927,26.9147,49.6815597686,0.0,33.3988,16.2827597686
 05/05  09:00:00,34.5396062041,3.92335089912,0.00486790709914,0.0,9.17985065927,19.4245,38.9834476354,0.01398966978,25.0491,13.9203579656
 05/05  10:00:00,42.3193775352,3.92335089912,0.270347673955,0.0,9.17985065927,26.9147,53.3343168406,0.0,41.7485,11.5858168406
 05/05  11:00:00,44.0891484021,3.92335089912,1.32388756853,0.0,9.17985065927,26.9147,55.6696918649,0.0,41.7485,13.9211918649
 05/05  12:00:00,47.2350074732,3.92335089912,5.09623860628,0.0,9.17985065927,26.9147,53.9138433861,0.0,41.7485,12.1653433861
 05/05  13:00:00,40.6185092191,3.92335089912,5.99989124129,0.0,9.17985065927,19.4245,43.8142453046,0.0,33.3988,10.4154453046
 05/05  14:00:00,40.5351285315,3.92335089912,5.88899152949,0.0,9.17985065927,19.4245,34.2951498619,0.0,25.0491,9.2460498619
 05/05  15:00:00,40.8094822057,3.92335089912,6.14332021485,0.0,9.17985065927,19.4245,42.6433158749,0.0,33.3988,9.24451587488
 05/05  16:00:00,50.6524446693,3.92335089912,8.51035236928,0.0,9.17985065927,26.9147,58.7703578631,0.0,50.0982,8.67215786307
 05/05  17:00:00,52.0429289518,3.92335089912,9.96783366001,0.0,9.17985065927,26.9147,62.2637079414,0.0,50.0982,12.1655079414
 05/05  18:00:00,52.660657543,3.92335089912,10.5998244207,0.0,9.17985065927,26.9147,66.9614681248,0.0,50.0982,16.8632681248
 05/05  19:00:00,42.2254105622,3.92335089912,7.68369795378,0.0,9.17985065927,19.4245,50.8670544553,0.0,33.3988,17.4682544553
 05/05  20:00:00,41.6619948205,3.92335089912,2.9436499953,0.0,9.17985065927,19.4245,48.4988135512,0.0,33.3988,15.1000135512
 05/05  21:00:00,38.7987031993,3.92335089912,0.16828624892,0.0,9.17985065927,19.4245,41.9288468658,0.0168688448522,25.0491,16.862878021
 05/05  22:00:00,38.5912455568,3.92335089912,0.0,0.0,9.17985065927,19.4245,30.3801378646,0.338801445427,16.6994,13.3419364192
 05/05  23:00:00,39.3110654188,3.92335089912,0.0,0.0,9.17985065927,19.4245,26.6640918173,10.8083557991,8.3497,7.50603601821
 05/05  24:00:00,22.5838547429,3.92335089912,0.0,0.0,4.58992532963,8.1892,35.359765973,25.6741193269,3.33988,6.34576664611
 05/06  01:00:00,14.8522149835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  02:00:00,14.8652201616,0.0,0.0,0.0,1.52997510988,7.4902,3.93195373983,0.0,3.33988,0.592073739827
 05/06  03:00:00,14.8527738671,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/06  04:00:00,14.9969126814,0.0,0.0,0.0,1.52997510988,7.4902,3.93195965346,0.0,3.33988,0.592079653459
 05/06  05:00:00,22.6664881933,3.92335089912,0.0,0.0,4.58992532963,8.1892,47.8809774588,39.5112774588,8.3497,0.02
 05/06  06:00:00,34.3871513025,3.92335089912,0.0125979800683,0.0,9.17985065927,19.4245,55.1134904725,33.7990497065,16.6994,4.61504076606
 05/06  07:00:00,41.8860389716,3.92335089912,0.0083688780582,0.0,9.17985065927,26.9147,40.9791092132,11.3149870611,25.0491,4.61502215205
 05/06  08:00:00,41.9304757593,3.92335089912,0.00312608001556,0.0,9.17985065927,26.9147,39.2569242673,0.668512961578,33.3988,5.18961130574
 05/06  09:00:00,34.4793424167,3.92335089912,0.00510167950908,0.0,9.17985065927,19.4245,39.5847076572,0.0168712308386,25.0491,14.5187364263
 05/06  10:00:00,42.024447598,3.92335089912,0.0282662148877,0.0,9.17985065927,26.9147,55.6688129028,0.0,41.7485,13.9203129028
 05/06  11:00:00,43.7309363914,3.92335089912,0.986636586391,0.0,9.17985065927,26.9147,56.2676803386,0.0,41.7485,14.5191803386
 05/06  12:00:00,44.6707616135,3.92335089912,2.57073552797,0.0,9.17985065927,26.9147,56.8476454171,0.0,41.7485,15.0991454171
 05/06  13:00:00,37.6362477321,3.92335089912,3.05534923911,0.0,9.17985065927,19.4245,46.7575250669,0.0,33.3988,13.3587250669
 05/06  14:00:00,37.316272452,3.92335089912,2.72400334382,0.0,9.17985065927,19.4245,37.1937902921,0.0,25.0491,12.1446902922
 05/06  15:00:00,36.5296998679,3.92335089912,1.95891274097,0.0,9.17985065927,19.4245,45.5657046669,0.0,33.3988,12.1669046669
 05/06  16:00:00,43.9533223669,3.92335089912,1.98051888394,0.0,9.17985065927,26.9147,60.5135831906,0.0,50.0982,10.4153831906
 05/06  17:00:00,43.4187897007,3.92335089912,1.45720356605,0.0,9.17985065927,26.9147,62.2628268001,0.0,50.0982,12.1646268001
 05/06  18:00:00,43.6702195178,3.92335089912,1.72504631737,0.0,9.17985065927,26.9147,66.3802274143,0.0,50.0982,16.2820274143
 05/06  19:00:00,35.2686137452,3.92335089912,0.678611046711,0.0,9.17985065927,19.4245,50.2616177206,0.0,33.3988,16.8628177206
 05/06  20:00:00,38.7649348455,3.92335089912,0.00115802990125,0.0,9.17985065927,19.4245,48.2841902174,0.366609367395,33.3988,14.51878085
 05/06  21:00:00,38.6365960254,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.0591075417,9.14775452734,25.0491,16.8622530143
 05/06  22:00:00,38.4962956865,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.5534885785,21.6892025406,16.6994,12.1648860379
 05/06  23:00:00,39.2481250546,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.20632677,33.1841655613,8.3497,8.67246120871
 05/06  24:00:00,22.507253852,3.92335089912,0.00202395342262,0.0,4.58992532963,8.1892,60.6601221847,50.9743618509,3.33988,6.34588033375
 05/07  01:00:00,14.7484877405,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  02:00:00,14.7709402272,0.0,0.0,0.0,1.52997510988,7.4902,3.93196496598,0.0,3.33988,0.592084965985
 05/07  03:00:00,14.7761873622,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/07  04:00:00,14.922817539,0.0,0.0,0.0,1.52997510988,7.4902,3.9319708489,0.0,3.33988,0.592090848903
 05/07  05:00:00,21.535871503,3.92335089912,0.0,0.0,4.58992532963,8.1892,73.1093957826,64.7396957826,8.3497,0.02
 05/07  06:00:00,34.3239105082,3.92335089912,0.0124050285527,0.0,9.17985065927,19.4245,78.6013551655,57.2872406151,16.6994,4.61471455049
 05/07  07:00:00,41.8083062987,3.92335089912,0.00710145126991,0.0,9.17985065927,26.9147,68.8321212071,39.1679857647,25.0491,4.61503544245
 05/07  08:00:00,41.8392885075,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.641917444,29.6043526764,33.3988,4.63876476765
 05/07  09:00:00,34.3718967244,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.113847055,28.898689009,25.0491,5.16605804604
 05/07  10:00:00,41.8926754844,3.92335089912,0.00461848732957,0.0,9.17985065927,26.9147,76.2516425831,19.9845731503,41.7485,14.5185694328
 05/07  11:00:00,42.6406714345,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.5240037474,10.6767316114,41.7485,15.0987721359
 05/07  12:00:00,41.9950379242,3.92335089912,0.00281037418032,0.0,9.17985065927,26.9147,54.8224420132,0.909525386183,41.7485,12.164416627
 05/07  13:00:00,34.4874456014,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.0274596918,0.0417885427914,33.3988,11.586871149
 05/07  14:00:00,34.5271334856,3.92335089912,0.00666857433477,0.0,9.17985065927,19.4245,34.298409783,0.0,25.0491,9.24930978299
 05/07  15:00:00,34.5234401154,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6459754602,0.0,33.3988,9.24717546022
 05/07  16:00:00,42.0583529195,3.92335089912,0.114747162392,0.0,9.17985065927,26.9147,59.3451277222,0.0,50.0982,9.24692772217
 05/07  17:00:00,42.850065709,3.92335089912,0.889756341917,0.0,9.17985065927,26.9147,61.6843640214,0.0,50.0982,11.5861640214
 05/07  18:00:00,43.4896171045,3.92335089912,1.52371196554,0.0,9.17985065927,26.9147,65.1965933503,0.0,50.0982,15.0983933503
 05/07  19:00:00,35.0861475539,3.92335089912,0.467047004213,0.0,9.17985065927,19.4245,48.4973721469,0.0,33.3988,15.0985721469
 05/07  20:00:00,38.8099767553,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.0128741816,0.0286756506921,33.3988,11.5853985309
 05/07  21:00:00,38.68879576,3.92335089912,0.00200639377893,0.0,9.17985065927,19.4245,46.6370061208,6.49000185136,25.0491,15.0979042694
 05/07  22:00:00,38.5544535391,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.3514045347,13.4878202686,16.6994,12.1641842661
 05/07  23:00:00,39.2988435216,3.92335089912,0.0,0.0,9.17985065927,19.4245,31.899955268,17.2051542279,8.3497,6.34510104006
 05/07  24:00:00,22.5884981015,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.3292143957,25.4830249159,3.33988,7.50630947987
 05/08  01:00:00,14.8411796352,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  02:00:00,14.8751085674,0.0,0.0,0.0,1.52997510988,7.4902,3.93196874371,0.0,3.33988,0.592088743707
 05/08  03:00:00,14.9027402042,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  04:00:00,15.0609444171,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/08  05:00:00,21.6640670312,3.92335089912,0.0,0.0,4.58992532963,8.1892,34.8588920162,25.9170973968,8.3497,0.592094619434
 05/08  06:00:00,34.4395266148,3.92335089912,0.0218166335786,0.0,9.17985065927,19.4245,46.3639706089,25.050451398,16.6994,4.61411921094
 05/08  07:00:00,41.9039719582,3.92335089912,0.0251901499038,0.0,9.17985065927,26.9147,60.8680493812,17.7724099868,25.0491,18.0465393943
 05/08  08:00:00,41.9065376045,3.92335089912,0.00263492284546,0.0,9.17985065927,26.9147,63.6691203092,13.9906436781,33.3988,16.2796766311
 05/08  09:00:00,34.4230585251,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.6768214195,13.2883310046,25.0491,13.3393904149
 05/08  10:00:00,41.9275818384,3.92335089912,0.0083597847171,0.0,9.17985065927,26.9147,66.6564886881,12.7439945674,41.7485,12.1639941207
 05/08  11:00:00,42.6447623708,3.92335089912,0.0,0.0,9.17985065927,26.9147,59.27504846,4.18663582409,41.7485,13.3399126359
 05/08  12:00:00,42.1533447233,3.92335089912,0.133854653974,0.0,9.17985065927,26.9147,53.3338836334,0.0,41.7485,11.5853836334
 05/08  13:00:00,34.5236331663,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.4179971839,0.0269203916927,33.3988,10.9922767922
 05/08  14:00:00,34.5828009031,3.92335089912,0.028282753526,0.0,9.17985065927,19.4245,33.7277540678,0.00750195528575,25.0491,8.67115211252
 05/08  15:00:00,34.9280688132,3.92335089912,0.344173469937,0.0,9.17985065927,19.4245,42.6453852287,0.0,33.3988,9.24658522868
 05/08  16:00:00,43.7554156976,3.92335089912,1.74862474375,0.0,9.17985065927,26.9147,59.3456311499,0.0,50.0982,9.24743114994
 05/08  17:00:00,44.9333022488,3.92335089912,2.93501227511,0.0,9.17985065927,26.9147,61.6842555493,0.0,50.0982,11.5860555493
 05/08  18:00:00,45.3332594784,3.92335089912,3.34788252075,0.0,9.17985065927,26.9147,66.3774683019,0.0,50.0982,16.2792683019
 05/08  19:00:00,35.7540732165,3.92335089912,1.11601417599,0.0,9.17985065927,19.4245,51.446681934,0.0,33.3988,18.047881934
 05/08  20:00:00,39.4220810269,3.92335089912,0.574512186014,0.0,9.17985065927,19.4245,48.4971801187,0.0,33.3988,15.0983801187
 05/08  21:00:00,38.7472767682,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.3841425082,0.0560778834308,25.0491,16.2789646248
 05/08  22:00:00,38.6081732483,3.92335089912,0.0,0.0,9.17985065927,19.4245,30.1293493408,0.0896942036825,16.6994,13.3402551371
 05/08  23:00:00,39.3521527586,3.92335089912,0.0,0.0,9.17985065927,19.4245,19.2311058327,3.37523247609,8.3497,7.50617335663
 05/08  24:00:00,22.627582221,3.92335089912,0.0,0.0,4.58992532963,8.1892,23.3466512901,13.6614650171,3.33988,6.34530627301
 05/09  01:00:00,14.8723205685,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  02:00:00,14.8807146054,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  03:00:00,14.8780793385,0.0,0.0,0.0,1.52997510988,7.4902,3.93197389018,0.0,3.33988,0.592093890181
 05/09  04:00:00,15.5443211995,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/09  05:00:00,22.1584978311,3.92335089912,0.0,0.0,4.58992532963,8.1892,41.9654588222,33.0236719618,8.3497,0.592086860388
 05/09  06:00:00,34.6514785357,3.92335089912,0.0213643213275,0.0,9.17985065927,19.4245,53.0014761165,31.6884261145,16.6994,4.61365000201
 05/09  07:00:00,41.8997979373,3.92335089912,0.0265540824763,0.0,9.17985065927,26.9147,64.2378349073,21.7249155082,25.0491,17.463819399
 05/09  08:00:00,41.9092436316,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.6567455804,15.9027755402,33.3988,16.3551700402
 05/09  09:00:00,34.4537059537,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9647189238,9.07110384286,25.0491,13.8445150809
 05/09  10:00:00,41.9923514194,3.92335089912,0.0154800718191,0.0,9.17985065927,26.9147,56.1523493466,2.81796983043,41.7485,11.5858795162
 05/09  11:00:00,42.7462044405,3.92335089912,0.0292509162278,0.0,9.17985065927,26.9147,55.0849992987,0.0,41.7485,13.3364992987
 05/09  12:00:00,42.8257264959,3.92335089912,0.749063522185,0.0,9.17985065927,26.9147,53.9108150447,0.0,41.7485,12.1623150447
 05/09  13:00:00,34.537030288,3.92335089912,0.00975846171101,0.0,9.17985065927,19.4245,43.8530627714,0.0384809691841,33.3988,10.4157818022
 05/09  14:00:00,34.5281327421,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.33334981,0.0384818230822,25.0491,9.24576798695
 05/09  15:00:00,34.5436086219,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.0817362948,0.0123550044743,33.3988,8.67058129031
 05/09  16:00:00,42.0092083295,3.92335089912,0.0128568222857,0.0,9.17985065927,26.9147,59.3444907439,0.0,50.0982,9.24629074388
 05/09  17:00:00,42.5294402346,3.92335089912,0.563768343854,0.0,9.17985065927,26.9147,61.6830681563,0.0,50.0982,11.5848681563
 05/09  18:00:00,43.0936928682,3.92335089912,1.13731564192,0.0,9.17985065927,26.9147,66.3814379776,0.0,50.0982,16.2832379776
 05/09  19:00:00,34.6323814794,3.92335089912,0.172709978694,0.0,9.17985065927,19.4245,51.4461833511,0.0,33.3988,18.0473833511
 05/09  20:00:00,37.6267061553,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.5117052697,0.0156773768219,33.3988,15.0972278929
 05/09  21:00:00,38.6212915919,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.4030226261,0.0798951804418,25.0491,16.2740274457
 05/09  22:00:00,38.6094608062,3.92335089912,0.0,0.0,9.17985065927,19.4245,30.4864688967,0.448529539666,16.6994,13.338539357
 05/09  23:00:00,39.3584673626,3.92335089912,0.0,0.0,9.17985065927,19.4245,20.2952813602,4.44045747856,8.3497,7.50512388164
 05/09  24:00:00,22.6359253661,3.92335089912,0.0,0.0,4.58992532963,8.1892,22.075058588,12.9645918005,3.33988,5.77058678751
 05/10  01:00:00,14.8859067914,0.0,0.0,0.0,1.52997510988,7.4902,3.93197059353,0.0,3.33988,0.592090593532
 05/10  02:00:00,14.9115025517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  03:00:00,14.9248748003,0.0,0.0,0.0,1.52997510988,7.4902,3.93192475348,0.0,3.33988,0.59204475348
 05/10  04:00:00,15.0790553664,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/10  05:00:00,21.6784034961,3.92335089912,0.0,0.0,4.58992532963,8.1892,33.9980105822,25.0562598836,8.3497,0.592050698575
 05/10  06:00:00,34.4621672444,3.92335089912,0.0239846964179,0.0,9.17985065927,19.4245,43.5516189242,22.2391847744,16.6994,4.6130341498
 05/10  07:00:00,41.9318612196,3.92335089912,0.0248610820321,0.0,9.17985065927,26.9147,56.1559336523,13.6422942827,25.0491,17.4645393696
 05/10  08:00:00,41.931649846,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.7800484506,11.1027213517,33.3988,16.2785270989
