Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/10  09:00:00,34.4512443536,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.3648960053,10.9781030401,25.0491,13.3376929652
 05/10  10:00:00,41.9450256771,3.92335089912,0.00770390845213,0.0,9.17985065927,26.9147,67.1551465232,13.2438732335,41.7485,12.1627732897
 05/10  11:00:00,42.6581863986,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.0416386888,4.95519717232,41.7485,13.3379415165
 05/10  12:00:00,42.0041683474,3.92335089912,0.00533646934575,0.0,9.17985065927,26.9147,53.333629481,0.0,41.7485,11.585129481
 05/10  13:00:00,34.4726029056,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.144030397,1.3302354725,33.3988,10.4149949245
 05/10  14:00:00,34.4706234655,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.7263935936,8.4305975124,25.0491,9.24669608124
 05/10  15:00:00,34.4601066687,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.751625233,12.6857035234,33.3988,8.66712170954
 05/10  16:00:00,41.914600135,3.92335089912,0.0242730515515,0.0,9.17985065927,26.9147,67.4367994054,8.09075255797,50.0982,9.24784684741
 05/10  17:00:00,41.9114515662,3.92335089912,0.00670462045015,0.0,9.17985065927,26.9147,63.8641986417,1.60127992827,50.0982,12.1647187134
 05/10  18:00:00,42.0736047968,3.92335089912,0.150391460821,0.0,9.17985065927,26.9147,65.8454220457,0.0,50.0982,15.7472220457
 05/10  19:00:00,34.5834423797,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.4667879623,0.0733084439142,33.3988,17.9946795184
 05/10  20:00:00,37.738204907,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9158691363,0.0,33.3988,14.5170691363
 05/10  21:00:00,38.7132964796,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.1794092198,3.84671925764,25.0491,16.2835899622
 05/10  22:00:00,38.5906041553,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.0009890802,6.96364990367,16.6994,13.3379391765
 05/10  23:00:00,39.3527016041,3.92335089912,0.0,0.0,9.17985065927,19.4245,25.219425383,9.36357469565,8.3497,7.50615068735
 05/10  24:00:00,22.6337206456,3.92335089912,0.0,0.0,4.58992532963,8.1892,27.2352005566,17.5491248383,3.33988,6.34619571831
 05/11  01:00:00,14.8837342477,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  02:00:00,14.9112701247,0.0,0.0,0.0,1.52997510988,7.4902,3.93195746466,0.0,3.33988,0.592077464659
 05/11  03:00:00,14.924490095,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/11  04:00:00,15.0815917413,0.0,0.0,0.0,1.52997510988,7.4902,3.93196335948,0.0,3.33988,0.592083359482
 05/11  05:00:00,21.6971370788,3.92335089912,0.0,0.0,4.58992532963,8.1892,31.1288727909,22.7591727909,8.3497,0.02
 05/11  06:00:00,34.4925813359,3.92335089912,0.0272413914849,0.0,9.17985065927,19.4245,39.4449574865,18.1308512998,16.6994,4.6147061867
 05/11  07:00:00,41.9695683556,3.92335089912,0.0308073234111,0.0,9.17985065927,26.9147,50.8855868584,7.79198242098,25.0491,18.0445044374
 05/11  08:00:00,41.9612607578,3.92335089912,0.0,0.0,9.17985065927,26.9147,55.5167321619,5.84130514784,33.3988,16.2766270141
 05/11  09:00:00,34.4753294426,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.6592889605,6.85209050534,25.0491,12.7580984552
 05/11  10:00:00,41.9744658066,3.92335089912,0.00597704557957,0.0,9.17985065927,26.9147,61.5538582817,7.64224165977,41.7485,12.1631166219
 05/11  11:00:00,42.6945612138,3.92335089912,0.0028472856513,0.0,9.17985065927,26.9147,55.0858818831,0.0,41.7485,13.3373818831
 05/11  12:00:00,42.2030174812,3.92335089912,0.146420011772,0.0,9.17985065927,26.9147,53.3330478372,0.0,41.7485,11.5845478372
 05/11  13:00:00,34.5484126598,3.92335089912,0.0143784604849,0.0,9.17985065927,19.4245,43.8416817596,0.0288327452017,33.3988,10.4140490144
 05/11  14:00:00,34.5420783436,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.3275200137,0.0314453965553,25.0491,9.24697461711
 05/11  15:00:00,34.5373516327,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.0910824979,0.0228998553223,33.3988,8.66938264257
 05/11  16:00:00,42.0322279371,3.92335089912,0.0169749458031,0.0,9.17985065927,26.9147,59.3448650621,0.0,50.0982,9.24666506207
 05/11  17:00:00,42.5797582926,3.92335089912,0.605729232345,0.0,9.17985065927,26.9147,61.6833028117,0.0,50.0982,11.5851028117
 05/11  18:00:00,43.556921859,3.92335089912,1.57815697274,0.0,9.17985065927,26.9147,66.3795372156,0.0,50.0982,16.2813372156
 05/11  19:00:00,35.5564714124,3.92335089912,0.899711020545,0.0,9.17985065927,19.4245,51.4434774447,0.0,33.3988,18.0446774447
 05/11  20:00:00,38.3671850164,3.92335089912,0.550859117851,0.0,9.17985065927,19.4245,47.9136828644,0.0,33.3988,14.5148828644
 05/11  21:00:00,38.7743548371,3.92335089912,0.0019358212327,0.0,9.17985065927,19.4245,41.4022314639,0.0771184322658,25.0491,16.2760130317
 05/11  22:00:00,38.6374782474,3.92335089912,0.0,0.0,9.17985065927,19.4245,30.1201339296,0.0823635966414,16.6994,13.3383703329
 05/11  23:00:00,39.3937753868,3.92335089912,0.0,0.0,9.17985065927,19.4245,16.2909414084,0.435173114481,8.3497,7.50606829393
 05/11  24:00:00,22.6730479385,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.5842238638,9.34998838757,3.33988,5.89435547624
 05/12  01:00:00,14.9235522191,0.0,0.0,0.0,1.52997510988,7.4902,3.80794607311,0.0,3.33988,0.468066073107
 05/12  02:00:00,14.950787498,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  03:00:00,14.9638334332,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058794,0.0,3.33988,0.592050587942
 05/12  04:00:00,15.6984838972,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/12  05:00:00,22.3237647708,3.92335089912,0.0,0.0,4.58992532963,8.1892,21.4483517064,12.5065951827,8.3497,0.59205652375
 05/12  06:00:00,34.8177297276,3.92335089912,0.0322678343328,0.0,9.17985065927,19.4245,29.2591185455,7.94638111444,16.6994,4.61333743111
 05/12  07:00:00,42.0231859561,3.92335089912,0.0394907121802,0.0,9.17985065927,26.9147,42.511883597,0.0,25.0491,17.462783597
 05/12  08:00:00,42.0275749799,3.92335089912,0.0135653517782,0.0,9.17985065927,26.9147,49.6765821516,0.0,33.3988,16.2777821516
 05/12  09:00:00,34.5579173327,3.92335089912,0.00336823061328,0.0,9.17985065927,19.4245,38.3922013145,0.00521725195331,25.0491,13.3378840626
 05/12  10:00:00,42.6201525284,3.92335089912,0.553832278566,0.0,9.17985065927,26.9147,53.3337484183,0.0,41.7485,11.5852484183
 05/12  11:00:00,46.3323388666,3.92335089912,3.52218184675,0.0,9.17985065927,26.9147,55.085460012,0.0,41.7485,13.336960012
 05/12  12:00:00,48.7680571957,3.92335089912,6.5991740641,0.0,9.17985065927,26.9147,53.3329847773,0.0,41.7485,11.5844847773
 05/12  13:00:00,40.1333475935,3.92335089912,5.52146775865,0.0,9.17985065927,19.4245,43.8128643156,0.0,33.3988,10.4140643156
 05/12  14:00:00,39.2776579708,3.92335089912,4.65615528964,0.0,9.17985065927,19.4245,34.2964257763,0.0,25.0491,9.24732577633
 05/12  15:00:00,38.552447729,3.92335089912,3.92926789801,0.0,9.17985065927,19.4245,42.0663589241,0.0,33.3988,8.66755892408
 05/12  16:00:00,47.1101152173,3.92335089912,5.0043412959,0.0,9.17985065927,26.9147,59.3446213715,0.0,50.0982,9.24642137151
 05/12  17:00:00,48.4562871304,3.92335089912,6.38621642619,0.0,9.17985065927,26.9147,61.6822550153,0.0,50.0982,11.5840550153
 05/12  18:00:00,48.4440991535,3.92335089912,6.42101481692,0.0,9.17985065927,26.9147,66.376345752,0.0,50.0982,16.278145752
 05/12  19:00:00,36.931738277,3.92335089912,2.43020221774,0.0,9.17985065927,19.4245,50.8611876605,0.0,33.3988,17.4623876605
 05/12  20:00:00,38.9120362958,3.92335089912,1.24387146462,0.0,9.17985065927,19.4245,48.4943755477,0.0,33.3988,15.0955755477
 05/12  21:00:00,39.0457370411,3.92335089912,0.375207378026,0.0,9.17985065927,19.4245,40.8907232542,0.0,25.0491,15.8416232542
 05/12  22:00:00,38.6574831371,3.92335089912,0.0,0.0,9.17985065927,19.4245,29.9379188792,0.0477796593084,16.6994,13.1907392199
 05/12  23:00:00,39.4076429031,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.9692903025,0.114290623735,8.3497,7.50529967881
 05/12  24:00:00,22.6881419954,3.92335089912,0.0,0.0,4.58992532963,8.1892,13.3446494183,3.65930594132,3.33988,6.345463477
 05/13  01:00:00,14.9130652089,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  02:00:00,14.9203739018,0.0,0.0,0.0,1.52997510988,7.4902,3.93197205516,0.0,3.33988,0.592092055161
 05/13  03:00:00,14.9297998743,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/13  04:00:00,15.0944332659,0.0,0.0,0.0,1.52997510988,7.4902,3.93195212532,0.0,3.33988,0.592072125317
 05/13  05:00:00,21.7092618257,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.7571315221,21.3874315221,8.3497,0.02
 05/13  06:00:00,34.4912100517,3.92335089912,0.0259537719535,0.0,9.17985065927,19.4245,40.2095409669,18.8958107737,16.6994,4.61433019329
 05/13  07:00:00,41.955935951,3.92335089912,0.0192717146926,0.0,9.17985065927,26.9147,34.550278303,4.88694662201,25.0491,4.61423168094
 05/13  08:00:00,42.0069659903,3.92335089912,0.0116936888228,0.0,9.17985065927,26.9147,38.0139960785,0.0,33.3988,4.61519607855
 05/13  09:00:00,34.5500772451,3.92335089912,0.00366012947675,0.0,9.17985065927,19.4245,39.5780758239,0.0133861634767,25.0491,14.5155896605
 05/13  10:00:00,42.1389775429,3.92335089912,0.0941472067135,0.0,9.17985065927,26.9147,55.085942988,0.0,41.7485,13.337442988
 05/13  11:00:00,43.6035100884,3.92335089912,0.842776143977,0.0,9.17985065927,26.9147,56.2647952229,0.0,41.7485,14.5162952229
 05/13  12:00:00,42.9921707471,3.92335089912,0.90218606375,0.0,9.17985065927,26.9147,56.8428478619,0.0,41.7485,15.0943478619
 05/13  13:00:00,34.497932542,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.0460058426,2.31055575256,33.3988,13.33665009
 05/13  14:00:00,34.4628226134,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.1039846783,12.4710273641,25.0491,11.5838573142
 05/13  15:00:00,34.4288714679,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.6798321884,16.6976665096,33.3988,11.5833656787
 05/13  16:00:00,41.8690967791,3.92335089912,0.0186815998728,0.0,9.17985065927,26.9147,75.5129079204,15.0024880361,50.0982,10.4122198843
 05/13  17:00:00,41.8658617844,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.5881936914,14.3250907152,50.0982,12.1649029762
 05/13  18:00:00,41.8812907325,3.92335089912,0.00661920993516,0.0,9.17985065927,26.9147,70.3727106993,4.57619984472,50.0982,15.6983108546
 05/13  19:00:00,34.5242552763,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.9171690921,2.24322726492,33.3988,16.2751418272
 05/13  20:00:00,37.6792892296,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.3882045817,7.47431989472,33.3988,14.515084687
 05/13  21:00:00,38.6612081124,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.2279973518,8.90061926862,25.0491,16.2782780832
 05/13  22:00:00,38.5494981333,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.7031087609,11.4190413748,16.6994,11.5846673861
 05/13  23:00:00,39.3084391413,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.714648722,16.1185584614,8.3497,9.24639026062
 05/13  24:00:00,22.580033757,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.6832125841,31.5729118436,3.33988,5.77042074053
 05/14  01:00:00,14.8209291459,0.0,0.0,0.0,1.52997510988,7.4902,3.93196563177,0.0,3.33988,0.592085631773
 05/14  02:00:00,14.8379062246,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  03:00:00,14.844033265,0.0,0.0,0.0,1.52997510988,7.4902,3.93197152767,0.0,3.33988,0.592091527674
 05/14  04:00:00,14.9896112677,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/14  05:00:00,21.5943831008,3.92335089912,0.0,0.0,4.58992532963,8.1892,58.532131981,49.5903863171,8.3497,0.592045663882
 05/14  06:00:00,34.3839638091,3.92335089912,0.0165427577275,0.0,9.17985065927,19.4245,62.8108301836,42.0706857756,16.6994,4.04074440799
 05/14  07:00:00,41.8781334953,3.92335089912,0.00657034564558,0.0,9.17985065927,26.9147,49.621375961,19.9570512504,25.0491,4.6152247106
 05/14  08:00:00,41.9322927498,3.92335089912,0.0,0.0,9.17985065927,26.9147,44.9567652802,6.94303471288,33.3988,4.61493056734
 05/14  09:00:00,34.4778915866,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.0038874197,5.33990196676,25.0491,4.61488545297
 05/14  10:00:00,42.0052512659,3.92335089912,0.011627903866,0.0,9.17985065927,26.9147,56.8429749847,0.0,41.7485,15.0944749847
 05/14  11:00:00,42.8974640068,3.92335089912,0.156822514521,0.0,9.17985065927,26.9147,56.2615540004,0.0,41.7485,14.5130540004
 05/14  12:00:00,43.1780293173,3.92335089912,1.0805485075,0.0,9.17985065927,26.9147,53.3321511287,0.0,41.7485,11.5836511287
 05/14  13:00:00,35.7659236914,3.92335089912,1.18562866394,0.0,9.17985065927,19.4245,44.9820684826,0.0,33.3988,11.5832684826
 05/14  14:00:00,35.5376191711,3.92335089912,0.947165413107,0.0,9.17985065927,19.4245,34.2949354168,0.0,25.0491,9.24583541677
 05/14  15:00:00,35.8904716115,3.92335089912,1.29261715168,0.0,9.17985065927,19.4245,42.0673261847,0.0,33.3988,8.66852618469
 05/14  16:00:00,45.0731995004,3.92335089912,3.03879283345,0.0,9.17985065927,26.9147,58.9497185973,0.0,50.0982,8.85151859734
 05/14  17:00:00,46.0050711313,3.92335089912,3.98745691393,0.0,9.17985065927,26.9147,62.075230465,0.0,50.0982,11.977030465
 05/14  18:00:00,46.2746637955,3.92335089912,4.26421441441,0.0,9.17985065927,26.9147,64.6128799393,0.0,50.0982,14.5146799393
 05/14  19:00:00,36.4436688601,3.92335089912,1.77166182427,0.0,9.17985065927,19.4245,47.9136922015,0.0,33.3988,14.5148922015
 05/14  20:00:00,38.2703235453,3.92335089912,0.47314738104,0.0,9.17985065927,19.4245,45.5624123854,0.0,33.3988,12.1636123854
 05/14  21:00:00,38.7334459131,3.92335089912,0.0021809348324,0.0,9.17985065927,19.4245,39.9263440382,0.363136422223,25.0491,14.514107616
 05/14  22:00:00,38.5937633746,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.7914944483,5.50832685211,16.6994,11.5837675961
 05/14  23:00:00,39.3308461983,3.92335089912,0.0,0.0,9.17985065927,19.4245,25.0063811399,10.8865820532,8.3497,5.77009908671
 05/14  24:00:00,22.6092181187,3.92335089912,0.0,0.0,4.58992532963,8.1892,33.8215148545,22.9761997877,3.33988,7.50543506686
 05/15  01:00:00,14.8592967355,0.0,0.0,0.0,1.52997510988,7.4902,3.9319692775,0.0,3.33988,0.592089277496
 05/15  02:00:00,14.8818925883,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  03:00:00,14.8953992431,0.0,0.0,0.0,1.52997510988,7.4902,3.93193085261,0.0,3.33988,0.592050852614
 05/15  04:00:00,15.0504256461,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/15  05:00:00,21.6646230143,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.3188942736,28.3771374856,8.3497,0.592056787988
 05/15  06:00:00,34.4530950304,3.92335089912,0.0159613353647,0.0,9.17985065927,19.4245,43.8950624085,22.5830406537,16.6994,4.61262175478
 05/15  07:00:00,41.9570466391,3.92335089912,0.0292955571659,0.0,9.17985065927,26.9147,51.2896285459,8.78177262404,25.0491,17.4587559219
 05/15  08:00:00,41.982325536,3.92335089912,0.00585306562776,0.0,9.17985065927,26.9147,50.4642896303,1.3714429522,33.3988,15.6940466781
 05/15  09:00:00,34.5099353364,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.4343358699,0.0496790902859,25.0491,13.3355567796
 05/15  10:00:00,42.0333923357,3.92335089912,0.0234719858905,0.0,9.17985065927,26.9147,53.3319371584,0.0,41.7485,11.5834371584
 05/15  11:00:00,43.4722442945,3.92335089912,0.709949077601,0.0,9.17985065927,26.9147,55.0845241389,0.0,41.7485,13.3360241389
 05/15  12:00:00,44.7538546454,3.92335089912,2.63916223216,0.0,9.17985065927,26.9147,53.3309888648,0.0,41.7485,11.5824888648
 05/15  13:00:00,35.4727245468,3.92335089912,0.910721190318,0.0,9.17985065927,19.4245,43.813129688,0.0,33.3988,10.414329688
 05/15  14:00:00,34.5790914552,3.92335089912,0.027738277541,0.0,9.17985065927,19.4245,33.7175336983,0.0,25.0491,8.66843369826
 05/15  15:00:00,34.5389369119,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.7044765424,0.0607124243463,33.3988,9.24496411802
 05/15  16:00:00,42.0326878384,3.92335089912,0.0388511523241,0.0,9.17985065927,26.9147,58.767564108,0.0,50.0982,8.669364108
 05/15  17:00:00,42.5117388502,3.92335089912,0.55230660569,0.0,9.17985065927,26.9147,61.6809707881,0.0,50.0982,11.5827707881
 05/15  18:00:00,43.0558909413,3.92335089912,1.10229399368,0.0,9.17985065927,26.9147,66.374528148,0.0,50.0982,16.276328148
 05/15  19:00:00,34.8724435366,3.92335089912,0.251986922769,0.0,9.17985065927,19.4245,50.8592114255,0.0,33.3988,17.4604114255
 05/15  20:00:00,37.8139244677,3.92335089912,0.0288906463597,0.0,9.17985065927,19.4245,47.9119448274,0.0,33.3988,14.5131448274
 05/15  21:00:00,38.7348398436,3.92335089912,0.00406385063192,0.0,9.17985065927,19.4245,41.2584568713,0.515076094748,25.0491,15.6942807765
 05/15  22:00:00,38.5765473243,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.9663054883,9.93119889798,16.6994,13.3357065903
 05/15  23:00:00,39.3113973613,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.8356278563,17.9802433648,8.3497,7.50568449151
 05/15  24:00:00,22.5886172947,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.4323630228,28.3229803553,3.33988,5.76950266747
 05/16  01:00:00,14.8424575676,0.0,0.0,0.0,1.52997510988,7.4902,3.93196343168,0.0,3.33988,0.592083431681
 05/16  02:00:00,14.870535825,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  03:00:00,14.8829635143,0.0,0.0,0.0,1.52997510988,7.4902,3.93195211997,0.0,3.33988,0.592072119966
 05/16  04:00:00,15.5506301358,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/16  05:00:00,22.1541448444,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.1759369926,35.2341589711,8.3497,0.592078021495
 05/16  06:00:00,34.6523978393,3.92335089912,0.0157857114478,0.0,9.17985065927,19.4245,52.0621654301,31.3241422756,16.6994,4.0386231545
 05/16  07:00:00,41.9145913072,3.92335089912,0.0146696850765,0.0,9.17985065927,26.9147,59.1866993794,16.6763227414,25.0491,17.4612766379
 05/16  08:00:00,41.9590596133,3.92335089912,0.0,0.0,9.17985065927,26.9147,56.0504556005,6.3776359156,33.3988,16.2740196849
 05/16  09:00:00,34.5105883586,3.92335089912,0.00199956219137,0.0,9.17985065927,19.4245,38.7596542807,0.572405989237,25.0491,13.1381482915
 05/16  10:00:00,42.0602294801,3.92335089912,0.0298789869832,0.0,9.17985065927,26.9147,53.527565498,0.0,41.7485,11.779065498
 05/16  11:00:00,43.4254123187,3.92335089912,0.666852124718,0.0,9.17985065927,26.9147,54.5045381578,0.0,41.7485,12.7560381578
 05/16  12:00:00,43.5114547952,3.92335089912,1.40615578322,0.0,9.17985065927,26.9147,53.9123881954,0.0,41.7485,12.1638881954
 05/16  13:00:00,35.1301712469,3.92335089912,0.577516130195,0.0,9.17985065927,19.4245,43.2330023518,0.0,33.3988,9.83420235181
 05/16  14:00:00,34.5418686871,3.92335089912,0.0018591128318,0.0,9.17985065927,19.4245,34.3562270516,0.0629231825295,25.0491,9.24420386911
 05/16  15:00:00,34.5338101421,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.109267438,0.0410668901045,33.3988,8.66940054794
 05/16  16:00:00,42.0078621786,3.92335089912,0.0177684361166,0.0,9.17985065927,26.9147,58.7667631584,0.0,50.0982,8.66856315842
 05/16  17:00:00,42.3285715268,3.92335089912,0.379919540813,0.0,9.17985065927,26.9147,61.6804456501,0.0,50.0982,11.5822456501
 05/16  18:00:00,42.809765362,3.92335089912,0.872778622705,0.0,9.17985065927,26.9147,66.3726954287,0.0,50.0982,16.2744954287
 05/16  19:00:00,34.4356949203,3.92335089912,0.00788124921185,0.0,9.17985065927,19.4245,50.8910693804,0.0327222102316,33.3988,17.4595471702
 05/16  20:00:00,37.5787458723,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9232395221,0.0119894090264,33.3988,14.5124501131
 05/16  21:00:00,38.568156567,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.091681935,7.3499012178,25.0491,15.6926807172
 05/16  22:00:00,38.5446230628,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.2880004877,14.254306843,16.6994,13.3342936447
 05/16  23:00:00,39.2897465846,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.3796623197,20.5253807118,8.3497,7.50458160795
 05/16  24:00:00,22.5668791206,3.92335089912,0.0,0.0,4.58992532963,8.1892,38.4777199122,29.3670100071,3.33988,5.77082990511
 05/17  01:00:00,14.819401793,0.0,0.0,0.0,1.52997510988,7.4902,3.93194153101,0.0,3.33988,0.592061531009
 05/17  02:00:00,14.8452945821,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  03:00:00,14.8532997785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/17  04:00:00,15.0007508771,0.0,0.0,0.0,1.52997510988,7.4902,3.93194745116,0.0,3.33988,0.59206745116
 05/17  05:00:00,21.6112786761,3.92335089912,0.0,0.0,4.58992532963,8.1892,45.9969393693,37.6272393693,8.3497,0.02
 05/17  06:00:00,34.3966130239,3.92335089912,0.0197176066668,0.0,9.17985065927,19.4245,56.6494221418,35.3355654617,16.6994,4.61445668008
 05/17  07:00:00,41.8727871925,3.92335089912,0.0238254135209,0.0,9.17985065927,26.9147,69.849223284,27.3415563658,25.0491,17.4585669182
 05/17  08:00:00,41.871373196,3.92335089912,0.0023992310328,0.0,9.17985065927,26.9147,74.1664754934,25.0743208513,33.3988,15.6933546421
 05/17  09:00:00,34.3969448845,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.2522856368,20.8672123701,25.0491,13.3359732668
 05/17  10:00:00,41.9023964807,3.92335089912,0.00635609314327,0.0,9.17985065927,26.9147,72.2751582823,18.9444984428,41.7485,11.5821598395
 05/17  11:00:00,42.629557528,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.4307558475,8.3477551009,41.7485,13.3345007466
 05/17  12:00:00,41.9904235791,3.92335089912,0.00658744789284,0.0,9.17985065927,26.9147,53.330356797,0.0,41.7485,11.581856797
 05/17  13:00:00,34.464013337,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.9112920773,0.100912327302,33.3988,10.41157975
 05/17  14:00:00,34.4615883097,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.1804448201,3.46337652559,25.0491,8.66796829455
 05/17  15:00:00,34.4458388665,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.2327347003,8.16598539193,33.3988,8.66794930842
 05/17  16:00:00,41.8815569412,3.92335089912,0.0190103117008,0.0,9.17985065927,26.9147,65.3347721622,6.56873717882,50.0982,8.66783498338
 05/17  17:00:00,41.8752279323,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.8940547405,1.21279828699,50.0982,11.5830564535
 05/17  18:00:00,41.892259242,3.92335089912,0.0103065525636,0.0,9.17985065927,26.9147,66.3718585686,0.0,50.0982,16.2736585686
 05/17  19:00:00,34.5281466688,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.1199336437,0.263517152532,33.3988,17.4576164911
 05/17  20:00:00,37.6597237058,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.5594848005,6.64894746271,33.3988,14.5117373378
 05/17  21:00:00,38.6150108704,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.0343555418,21.2931508915,25.0491,15.6921046503
 05/17  22:00:00,38.4954454499,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.7818044348,27.7480680246,16.6994,13.3343364102
 05/17  23:00:00,39.2584672028,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.5226759582,30.2449206498,8.3497,6.9280553084
 05/17  24:00:00,22.5399623146,3.92335089912,0.0,0.0,4.58992532963,8.1892,47.0097472274,37.3253548626,3.33988,6.34451236483
 05/18  01:00:00,14.7882923361,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  02:00:00,14.8075775353,0.0,0.0,0.0,1.52997510988,7.4902,3.93196992918,0.0,3.33988,0.592089929179
 05/18  03:00:00,14.8095170472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  04:00:00,14.9522756958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/18  05:00:00,21.5583921116,3.92335089912,0.0,0.0,4.58992532963,8.1892,64.7418882394,55.8000924351,8.3497,0.592095804228
 05/18  06:00:00,34.3501758564,3.92335089912,0.014256222758,0.0,9.17985065927,19.4245,69.4706749339,48.1579156223,16.6994,4.61335931158
 05/18  07:00:00,41.8390312962,3.92335089912,0.0110674222648,0.0,9.17985065927,26.9147,74.6473537658,32.1412250168,25.0491,17.457028749
 05/18  08:00:00,41.8646178124,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.8928771301,23.802204416,33.3988,15.6918727141
 05/18  09:00:00,34.3969240951,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.7846603405,18.980384447,25.0491,12.7551758935
 05/18  10:00:00,41.9014129045,3.92335089912,0.00324650611979,0.0,9.17985065927,26.9147,70.3434274522,17.0117386391,41.7485,11.5831888132
 05/18  11:00:00,42.6286534559,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.2611589577,7.17775755558,41.7485,13.3349014021
 05/18  12:00:00,41.9892273049,3.92335089912,0.00686385923225,0.0,9.17985065927,26.9147,53.3309281276,0.0,41.7485,11.5824281275
 05/18  13:00:00,34.4656595868,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.9197948259,0.108360816383,33.3988,10.4126340095
 05/18  14:00:00,34.4717039557,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.9840867109,1.26647120875,25.0491,8.66851550213
 05/18  15:00:00,34.4624624873,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.1064076348,2.03953382368,33.3988,8.66807381108
 05/18  16:00:00,41.9148365551,3.92335089912,0.0166909190288,0.0,9.17985065927,26.9147,58.7669311342,0.0,50.0982,8.66873113423
 05/18  17:00:00,42.0303187239,3.92335089912,0.113122566554,0.0,9.17985065927,26.9147,61.6795625722,0.0,50.0982,11.5813625722
 05/18  18:00:00,42.4369283685,3.92335089912,0.528119343349,0.0,9.17985065927,26.9147,66.371282328,0.0,50.0982,16.273082328
 05/18  19:00:00,34.5499889938,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.309716718,0.0361035672217,33.3988,16.8748131508
 05/18  20:00:00,37.671359137,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.2390002659,3.32876035137,33.3988,14.5114399145
 05/18  21:00:00,38.6207662679,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.5840716321,18.2608263128,25.0491,16.2741453193
 05/18  22:00:00,38.5027332057,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.8877824413,23.4321117577,16.6994,12.7562706836
 05/18  23:00:00,39.2594697965,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.8656155092,28.0105064667,8.3497,7.50540904245
 05/18  24:00:00,22.5326542854,3.92335089912,0.00208449929242,0.0,4.58992532963,8.1892,50.1109584185,41.0014692563,3.33988,5.76960916226
 05/19  01:00:00,14.7741331549,0.0,0.0,0.0,1.52997510988,7.4902,3.93195170861,0.0,3.33988,0.592071708608
 05/19  02:00:00,14.797370435,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  03:00:00,14.8018660969,0.0,0.0,0.0,1.52997510988,7.4902,3.93193174176,0.0,3.33988,0.592051741762
 05/19  04:00:00,15.4558290908,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/19  05:00:00,22.0657700987,3.92335089912,0.0,0.0,4.58992532963,8.1892,67.1770133776,58.8073133776,8.3497,0.02
 05/19  06:00:00,34.5744328064,3.92335089912,0.0140855507837,0.0,9.17985065927,19.4245,71.8294821348,50.515696236,16.6994,4.61438589885
 05/19  07:00:00,41.8386212119,3.92335089912,0.0114253655269,0.0,9.17985065927,26.9147,75.653084516,33.1465327081,25.0491,17.4574518079
 05/19  08:00:00,41.8659471299,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.8422837081,23.7518721623,33.3988,15.6916115457
 05/19  09:00:00,34.4032191441,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.7489854049,17.3655061439,25.0491,13.334379261
 05/19  10:00:00,41.9128809676,3.92335089912,0.00334913965148,0.0,9.17985065927,26.9147,67.6868093804,14.3613615407,41.7485,11.5769478397
 05/19  11:00:00,42.654030186,3.92335089912,0.00260836673888,0.0,9.17985065927,26.9147,56.4994875658,1.99601296811,41.7485,12.7549745977
 05/19  12:00:00,42.0142976072,3.92335089912,0.0134428276179,0.0,9.17985065927,26.9147,53.3298653302,0.0,41.7485,11.5813653302
 05/19  13:00:00,34.4623412532,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.9321202516,0.120660609235,33.3988,10.4126596423
 05/19  14:00:00,34.4576183823,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.9497170804,3.23258981419,25.0491,8.66802726617
 05/19  15:00:00,34.4516584602,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.7717584815,4.70571314192,33.3988,8.66724533959
 05/19  16:00:00,41.8838447272,3.92335089912,0.0146110092127,0.0,9.17985065927,26.9147,61.8822812949,3.11741244472,50.0982,8.66666885014
 05/19  17:00:00,41.8775888221,3.92335089912,0.0,0.0,9.17985065927,26.9147,61.8026494848,0.123101284701,50.0982,11.5813482001
 05/19  18:00:00,41.8815678866,3.92335089912,0.00490172892622,0.0,9.17985065927,26.9147,65.7893174735,0.0,50.0982,15.6911174735
 05/19  19:00:00,34.367975093,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.905454347,0.0507878022132,33.3988,17.4558665448
 05/19  20:00:00,37.4999426769,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.9206994183,12.0108790916,33.3988,14.5110203267
 05/19  21:00:00,38.4852495698,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.7839380161,30.0441846476,25.0491,15.6906533684
 05/19  22:00:00,38.4757414068,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.812338615,32.3584270069,16.6994,12.7545116081
 05/19  23:00:00,39.2400095614,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.7681135088,37.9133186678,8.3497,7.50509484099
 05/19  24:00:00,22.5108270664,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.5408283327,48.4312365481,3.33988,5.76971178462
 05/20  01:00:00,14.7512063854,0.0,0.0,0.0,1.52997510988,7.4902,3.93197259414,0.0,3.33988,0.592092594141
 05/20  02:00:00,14.7749933739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  03:00:00,14.7818950214,0.0,0.0,0.0,1.52997510988,7.4902,3.93192676916,0.0,3.33988,0.592046769163
 05/20  04:00:00,14.9203999457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/20  05:00:00,21.5245839864,3.92335089912,0.0,0.0,4.58992532963,8.1892,77.4076024792,68.465849768,8.3497,0.592052711253
 05/20  06:00:00,34.3203363236,3.92335089912,0.0124992863971,0.0,9.17985065927,19.4245,79.3891787377,58.0763085724,16.6994,4.61347016533
 05/20  07:00:00,41.8216012021,3.92335089912,0.00522728905745,0.0,9.17985065927,26.9147,62.2006032424,33.111310587,25.0491,4.04019265545
 05/20  08:00:00,41.8563003166,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.1774529058,22.1641683635,33.3988,4.61448454229
 05/20  09:00:00,34.382553839,3.92335089912,0.000657038084267,0.0,9.17985065927,19.4245,59.9477474917,20.3879511885,25.0491,14.5106963033
 05/20  10:00:00,41.8926409298,3.92335089912,0.00187983330157,0.0,9.17985065927,26.9147,72.2792687105,17.7766557334,41.7485,12.7541129771
 05/20  11:00:00,42.6321145407,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.1142935521,6.85516920163,41.7485,14.5106243505
 05/20  12:00:00,41.973603487,3.92335089912,0.0,0.0,9.17985065927,26.9147,58.1533041864,1.89438048879,41.7485,14.5104236976
 05/20  13:00:00,34.449322376,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.0128917758,0.859546954923,33.3988,12.7545448209
 05/20  14:00:00,34.4542878773,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.4748620721,1.84416804443,25.0491,11.5815940277
 05/20  15:00:00,34.4539602312,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.1517214885,0.172293317921,33.3988,11.5806281705
 05/20  16:00:00,41.9064750612,3.92335089912,0.0125778833471,0.0,9.17985065927,26.9147,60.5098433436,0.0,50.0982,10.4116433436
 05/20  17:00:00,41.915515101,3.92335089912,0.00755286154196,0.0,9.17985065927,26.9147,61.6796547964,0.0,50.0982,11.5814547964
 05/20  18:00:00,42.5255890931,3.92335089912,0.615855939019,0.0,9.17985065927,26.9147,65.7897507161,0.0,50.0982,15.6915507161
 05/20  19:00:00,34.6034474121,3.92335089912,0.0515282459546,0.0,9.17985065927,19.4245,49.108249774,0.0178259726145,33.3988,15.6916238013
 05/20  20:00:00,37.6640946677,3.92335089912,0.000828143552209,0.0,9.17985065927,19.4245,52.6858694367,4.77546455094,33.3988,14.5116048857
 05/20  21:00:00,38.6086690334,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.7629903273,16.0222656843,25.0491,15.691624643
 05/20  22:00:00,38.4827068526,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.1504815887,23.8686353447,16.6994,11.5824462439
 05/20  23:00:00,39.2403622954,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.6047613381,32.587523878,8.3497,8.66753746017
 05/20  24:00:00,22.5106622683,3.92335089912,0.00189835426612,0.0,4.58992532963,8.1892,56.068693604,46.9597167436,3.33988,5.76909686046
 05/21  01:00:00,14.7606514939,0.0,0.0,0.0,1.52997510988,7.4902,3.9319699553,0.0,3.33988,0.592089955298
 05/21  02:00:00,14.7732897492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  03:00:00,14.7677176663,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/21  04:00:00,14.910480302,0.0,0.0,0.0,1.52997510988,7.4902,3.93197582073,0.0,3.33988,0.592095820734
 05/21  05:00:00,20.4645198647,3.92335089912,0.0,0.0,4.58992532963,8.1892,75.6748572138,67.3051572138,8.3497,0.02
 05/21  06:00:00,34.3151684229,3.92335089912,0.0107900225322,0.0,9.17985065927,19.4245,79.4206747767,58.1071369613,16.6994,4.61413781541
 05/21  07:00:00,41.8108964475,3.92335089912,0.00498748149091,0.0,9.17985065927,26.9147,64.1414722916,34.4779778275,25.0491,4.61439446405
 05/21  08:00:00,41.8541892642,3.92335089912,0.0,0.0,9.17985065927,26.9147,58.4860352694,20.472726305,33.3988,4.61450896443
 05/21  09:00:00,34.4043994999,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.9467879033,16.2831011119,25.0491,4.61458679137
 05/21  10:00:00,41.9335047428,3.92335089912,0.00468497564282,0.0,9.17985065927,26.9147,61.9721149213,6.29272703034,41.7485,13.930887891
 05/21  11:00:00,42.6749537391,3.92335089912,0.002191855928,0.0,9.17985065927,26.9147,56.332479329,0.0736163771862,41.7485,14.5103629518
 05/21  12:00:00,42.0676289355,3.92335089912,0.0350219228596,0.0,9.17985065927,26.9147,53.3293171407,0.0,41.7485,11.5808171407
 05/21  13:00:00,34.5108256402,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.0033472108,0.0235645125695,33.3988,11.5809826982
 05/21  14:00:00,34.5113354215,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.8005019077,0.0852627042235,25.0491,8.66613920343
 05/21  15:00:00,34.4993662762,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.0663117513,0.0,33.3988,8.66751175126
 05/21  16:00:00,42.405348194,3.92335089912,0.466100221959,0.0,9.17985065927,26.9147,58.7658012584,0.0,50.0982,8.66760125839
 05/21  17:00:00,42.8322453386,3.92335089912,0.88729170422,0.0,9.17985065927,26.9147,61.6780189499,0.0,50.0982,11.5798189499
 05/21  18:00:00,43.0171421718,3.92335089912,1.0838184708,0.0,9.17985065927,26.9147,64.6098588338,0.0,50.0982,14.5116588338
 05/21  19:00:00,34.8388284903,3.92335089912,0.251879576886,0.0,9.17985065927,19.4245,47.32885796,0.0,33.3988,13.93005796
 05/21  20:00:00,37.6967843096,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.6856992334,0.705404596086,33.3988,11.5814946373
 05/21  21:00:00,38.6389374319,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.1020410242,12.5436433239,25.0491,14.5092977003
 05/21  22:00:00,38.5028142441,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.4960530782,22.2149835845,16.6994,11.5816694936
 05/21  23:00:00,39.2443992299,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.2055941226,30.086751695,8.3497,5.76914242757
 05/21  24:00:00,22.5177101047,3.92335089912,0.00188404739615,0.0,4.58992532963,8.1892,54.4678604378,43.6236465974,3.33988,7.50433384042
 05/22  01:00:00,14.7765056633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  02:00:00,14.7989731811,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  03:00:00,14.8057891481,0.0,0.0,0.0,1.52997510988,7.4902,3.93195500291,0.0,3.33988,0.592075002908
 05/22  04:00:00,14.9508709342,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/22  05:00:00,20.4956350354,3.92335089912,0.0,0.0,4.58992532963,8.1892,66.3821320736,57.4403511737,8.3497,0.592080899882
 05/22  06:00:00,34.3500086967,3.92335089912,0.0143641452372,0.0,9.17985065927,19.4245,69.9318194995,48.6198408253,16.6994,4.61257867419
 05/22  07:00:00,41.8526796922,3.92335089912,0.00845657338107,0.0,9.17985065927,26.9147,69.3855607182,27.4628254112,25.0491,16.8736353069
 05/22  08:00:00,41.9081671644,3.92335089912,0.0,0.0,9.17985065927,26.9147,61.4821129056,12.3942913378,33.3988,15.6890215678
 05/22  09:00:00,34.455262337,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.1950573466,3.39179135536,25.0491,12.7541659913
 05/22  10:00:00,41.9738696256,3.92335089912,0.00601266291111,0.0,9.17985065927,26.9147,53.6972574595,0.367746372652,41.7485,11.5810110868
 05/22  11:00:00,42.9381343052,3.92335089912,0.221464146332,0.0,9.17985065927,26.9147,54.5010112011,0.0,41.7485,12.7525112011
 05/22  12:00:00,43.046201065,3.92335089912,0.984364950169,0.0,9.17985065927,26.9147,53.3279215623,0.0,41.7485,11.5794215623
 05/22  13:00:00,35.0013194665,3.92335089912,0.466836017311,0.0,9.17985065927,19.4245,43.8102108725,0.0,33.3988,10.4114108725
 05/22  14:00:00,34.6468931984,3.92335089912,0.098153500379,0.0,9.17985065927,19.4245,33.7156944452,0.0,25.0491,8.66659444517
 05/22  15:00:00,34.5444303168,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.0652945374,0.0,33.3988,8.66649453745
 05/22  16:00:00,42.613915247,3.92335089912,0.661243914274,0.0,9.17985065927,26.9147,58.7650974439,0.0,50.0982,8.66689744389
 05/22  17:00:00,43.1668038618,3.92335089912,1.21319255442,0.0,9.17985065927,26.9147,61.1014674262,0.0,50.0982,11.0032674262
 05/22  18:00:00,43.2867979035,3.92335089912,1.3495745294,0.0,9.17985065927,26.9147,65.788187083,0.0,50.0982,15.689987083
 05/22  19:00:00,34.8392465786,3.92335089912,0.253420007381,0.0,9.17985065927,19.4245,50.853742905,0.0,33.3988,17.454942905
 05/22  20:00:00,37.7064125792,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.0222304703,0.693190576937,33.3988,13.9302398933
 05/22  21:00:00,38.6330599107,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.5664484556,15.8270112749,25.0491,15.6903371807
 05/22  22:00:00,38.5046264067,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.1375619954,25.1059245559,16.6994,13.3322374395
 05/22  23:00:00,39.260913451,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.8422751411,31.5638786491,8.3497,6.92869649204
 05/22  24:00:00,22.5339986172,3.92335089912,0.00220499765286,0.0,4.58992532963,8.1892,52.6152211264,43.5060817053,3.33988,5.76925942113
 05/23  01:00:00,14.7783248993,0.0,0.0,0.0,1.52997510988,7.4902,3.93197532684,0.0,3.33988,0.592095326842
 05/23  02:00:00,14.8044853337,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  03:00:00,14.8163185775,0.0,0.0,0.0,1.52997510988,7.4902,3.93194432794,0.0,3.33988,0.592064327936
 05/23  04:00:00,15.4747281686,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/23  05:00:00,21.0274310007,3.92335089912,0.0,0.0,4.58992532963,8.1892,62.4344111187,53.4926408768,8.3497,0.592070241862
 05/23  06:00:00,34.6043686757,3.92335089912,0.015012161738,0.0,9.17985065927,19.4245,63.4369685372,42.6984172521,16.6994,4.03915128507
 05/23  07:00:00,41.8790242708,3.92335089912,0.00939590791846,0.0,9.17985065927,26.9147,64.7305124448,22.2274748544,25.0491,17.4539375904
 05/23  08:00:00,41.9150078335,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.0418049204,13.9537834139,33.3988,15.6892215066
 05/23  09:00:00,34.4441354274,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9854449487,10.182796222,25.0491,12.7535487268
 05/23  10:00:00,41.9522632646,3.92335089912,0.00710655925204,0.0,9.17985065927,26.9147,61.3852678801,8.05686460082,41.7485,11.5799032793
 05/23  11:00:00,42.6635886465,3.92335089912,0.0,0.0,9.17985065927,26.9147,54.5006271522,0.0,41.7485,12.7521271522
 05/23  12:00:00,42.1291982085,3.92335089912,0.101179327831,0.0,9.17985065927,26.9147,52.7503473968,0.0,41.7485,11.0018473968
 05/23  13:00:00,34.5262420293,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.8205378609,0.0111839744195,33.3988,10.4105538865
 05/23  14:00:00,34.5350408114,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.7494326556,0.032419626531,25.0491,8.66791302906
 05/23  15:00:00,34.5227036107,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.0843901206,0.0192489703424,33.3988,8.6663411503
 05/23  16:00:00,42.1213828229,3.92335089912,0.176339318892,0.0,9.17985065927,26.9147,58.7641034469,0.0,50.0982,8.66590344693
 05/23  17:00:00,42.4720323881,3.92335089912,0.530993697303,0.0,9.17985065927,26.9147,61.676448116,0.0,50.0982,11.578248116
 05/23  18:00:00,42.7406458978,3.92335089912,0.814483843757,0.0,9.17985065927,26.9147,65.5469055841,0.0,50.0982,15.4487055841
 05/23  19:00:00,34.4425526274,3.92335089912,0.0188689988911,0.0,9.17985065927,19.4245,50.5110589495,0.0,33.3988,17.1122589495
 05/23  20:00:00,36.5205438786,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.372392087,0.0446659192213,33.3988,13.9289261677
 05/23  21:00:00,38.5628847172,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.1496239678,8.41179821695,25.0491,15.6887257509
 05/23  22:00:00,38.5561101485,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.3365441411,10.8843511103,16.6994,12.7527930308
 05/23  23:00:00,39.3111073992,3.92335089912,0.0,0.0,9.17985065927,19.4245,31.0913003391,15.2385639565,8.3497,7.50303638254
 05/23  24:00:00,22.6005397144,3.92335089912,0.0,0.0,4.58992532963,8.1892,33.9455469554,24.837698017,3.33988,5.76796893846
 05/24  01:00:00,14.8416522352,0.0,0.0,0.0,1.52997510988,7.4902,3.93196129843,0.0,3.33988,0.59208129843
 05/24  02:00:00,14.8503187157,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  03:00:00,14.8584441159,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/24  04:00:00,15.0040869062,0.0,0.0,0.0,1.52997510988,7.4902,3.93196718115,0.0,3.33988,0.592087181152
 05/24  05:00:00,20.5592862736,3.92335089912,0.0111394179786,0.0,4.58992532963,8.1892,51.9017145814,43.5320145814,8.3497,0.02
 05/24  06:00:00,34.3862428331,3.92335089912,0.0127932076482,0.0,9.17985065927,19.4245,60.1490423452,38.835537249,16.6994,4.61410509612
 05/24  07:00:00,41.9021335763,3.92335089912,0.0100925043974,0.0,9.17985065927,26.9147,57.9339856687,16.0133751353,25.0491,16.8715105334
 05/24  08:00:00,41.9822824078,3.92335089912,0.00530243090414,0.0,9.17985065927,26.9147,50.1535000775,1.06656882485,33.3988,15.6881312526
 05/24  09:00:00,34.524531411,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.8145806292,0.0125224915269,25.0491,12.7529581377
 05/24  10:00:00,42.1775355473,3.92335089912,0.140520153783,0.0,9.17985065927,26.9147,53.3285156565,0.0,41.7485,11.5800156565
 05/24  11:00:00,44.5322804926,3.92335089912,1.75897399416,0.0,9.17985065927,26.9147,54.50081161,0.0,41.7485,12.75231161
 05/24  12:00:00,45.6198717707,3.92335089912,3.50140637583,0.0,9.17985065927,26.9147,53.3283130636,0.0,41.7485,11.5798130636
 05/24  13:00:00,37.1096736313,3.92335089912,2.52657108856,0.0,9.17985065927,19.4245,43.2307005011,0.0,33.3988,9.83190050105
 05/24  14:00:00,35.9674321386,3.92335089912,1.38157677301,0.0,9.17985065927,19.4245,33.7144964526,0.0,25.0491,8.66539645259
 05/24  15:00:00,34.7239131398,3.92335089912,0.161954099256,0.0,9.17985065927,19.4245,42.0751326755,0.00965632586289,33.3988,8.66667634959
 05/24  16:00:00,42.166938033,3.92335089912,0.193172614023,0.0,9.17985065927,26.9147,58.7656968256,0.0,50.0982,8.66749682556
 05/24  17:00:00,42.2420707238,3.92335089912,0.306162530969,0.0,9.17985065927,26.9147,61.6772366326,0.0,50.0982,11.5790366326
 05/24  18:00:00,42.2361233888,3.92335089912,0.327394710793,0.0,9.17985065927,26.9147,65.2066065967,0.0,50.0982,15.1084065967
 05/24  19:00:00,34.5481645443,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.898409124,0.0462944632851,33.3988,17.4533146607
 05/24  20:00:00,36.6266115764,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.217593727,3.89265836075,33.3988,13.9261353663
 05/24  21:00:00,38.6519365138,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.3211373034,13.5842956957,25.0491,15.6877416077
 05/24  22:00:00,38.5274643332,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.8443279493,20.3914166384,16.6994,12.7535113109
 05/24  23:00:00,39.2778036489,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.8445832154,25.9903612234,8.3497,7.50452199201
 05/24  24:00:00,22.5695851598,3.92335089912,0.0,0.0,4.58992532963,8.1892,41.5628102135,32.453753432,3.33988,5.76917678151
 05/25  01:00:00,14.8239485724,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  02:00:00,14.8485259911,0.0,0.0,0.0,1.52997510988,7.4902,3.93195864239,0.0,3.33988,0.592078642393
 05/25  03:00:00,14.8614278964,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  04:00:00,15.0124698293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/25  05:00:00,20.572047968,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.9999325708,36.0581480355,8.3497,0.592084535346
 05/25  06:00:00,34.429931295,3.92335089912,0.0233178603214,0.0,9.17985065927,19.4245,51.2859234872,29.9740300253,16.6994,4.61249346192
 05/25  07:00:00,41.9158659775,3.92335089912,0.0280685798689,0.0,9.17985065927,26.9147,61.0393005977,19.1197491641,25.0491,16.8704514336
 05/25  08:00:00,41.909002971,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.4193342513,17.441145502,33.3988,15.5793887494
 05/25  09:00:00,34.4288058155,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.900710865,16.9921168396,25.0491,12.8594940253
 05/25  10:00:00,41.9393691303,3.92335089912,0.0154597601263,0.0,9.17985065927,26.9147,69.9799491745,17.2300822505,41.7485,11.001366924
 05/25  11:00:00,42.6425101647,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.1850219284,9.68388311333,41.7485,12.752638815
 05/25  12:00:00,41.980830063,3.92335089912,0.0,0.0,9.17985065927,26.9147,55.8936747695,2.5667111734,41.7485,11.5784635961
 05/25  13:00:00,34.4543325785,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.9318230295,5.70099606001,33.3988,9.83202696949
 05/25  14:00:00,34.4599257447,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.3280876107,10.612906274,25.0491,8.66608133667
 05/25  15:00:00,34.4503520877,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.3747130226,14.308833981,33.3988,8.66707904155
 05/25  16:00:00,41.9000349115,3.92335089912,0.0233591451664,0.0,9.17985065927,26.9147,69.4241940676,10.6598381989,50.0982,8.66615586868
 05/25  17:00:00,41.8944344319,3.92335089912,0.00631844913808,0.0,9.17985065927,26.9147,66.8450229423,5.74885510408,50.0982,10.9979678383
 05/25  18:00:00,41.8928507544,3.92335089912,0.0033260164203,0.0,9.17985065927,26.9147,67.2550122394,1.46941583295,50.0982,15.6873964064
 05/25  19:00:00,34.537204304,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.0420847406,3.77213175625,33.3988,16.8711529844
 05/25  20:00:00,36.6350020244,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.8994001833,3.99357817543,33.3988,14.5070220079
 05/25  21:00:00,38.6729716951,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.8644346197,10.7092033133,25.0491,15.1061313065
 05/25  22:00:00,38.5534480401,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.1612670074,15.7078064682,16.6994,12.7540605392
 05/25  23:00:00,39.3080630328,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.9961092275,20.1432799746,8.3497,7.50312925293
 05/25  24:00:00,22.5991078444,3.92335089912,0.0,0.0,4.58992532963,8.1892,35.6568041468,26.5491798276,3.33988,5.76774431919
 05/26  01:00:00,14.8545058506,0.0,0.0,0.0,1.52997510988,7.4902,3.93194064474,0.0,3.33988,0.592060644736
 05/26  02:00:00,14.881744083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  03:00:00,14.8951401083,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/26  04:00:00,15.5793282671,0.0,0.0,0.0,1.52997510988,7.4902,3.9319465663,0.0,3.33988,0.592066566297
 05/26  05:00:00,21.146965902,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.7168229657,28.3471229657,8.3497,0.02
 05/26  06:00:00,34.7158242381,3.92335089912,0.0261301041666,0.0,9.17985065927,19.4245,44.2395479644,22.9265279859,16.6994,4.6136199785
 05/26  07:00:00,41.9498937217,3.92335089912,0.024480051143,0.0,9.17985065927,26.9147,53.2002140717,11.2825044362,25.0491,16.8686096356
 05/26  08:00:00,41.9683320423,3.92335089912,0.0,0.0,9.17985065927,26.9147,53.112864933,4.02589173339,33.3988,15.6881731996
 05/26  09:00:00,34.521873286,3.92335089912,0.00562980603007,0.0,9.17985065927,19.4245,37.8200807847,0.0189557114389,25.0491,12.7520250733
 05/26  10:00:00,42.0315765291,3.92335089912,0.0093757194471,0.0,9.17985065927,26.9147,52.7498754864,0.0,41.7485,11.0013754864
 05/26  11:00:00,43.2752724442,3.92335089912,0.51734897496,0.0,9.17985065927,26.9147,54.4997650509,0.0,41.7485,12.7512650509
 05/26  12:00:00,45.5769690566,3.92335089912,3.44956612501,0.0,9.17985065927,26.9147,53.3281805527,0.0,41.7485,11.5796805527
 05/26  13:00:00,36.4767873229,3.92335089912,1.89797630488,0.0,9.17985065927,19.4245,43.2300096163,0.0,33.3988,9.83120961629
