Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/26  14:00:00,35.1023540263,3.92335089912,0.525419853212,0.0,9.17985065927,19.4245,33.7159111266,0.0,25.0491,8.66681112663
 05/26  15:00:00,35.046848848,3.92335089912,0.462021094992,0.0,9.17985065927,19.4245,42.0643635199,0.0,33.3988,8.66556351989
 05/26  16:00:00,43.5534018307,3.92335089912,1.49341573005,0.0,9.17985065927,26.9147,58.764570876,0.0,50.0982,8.666370876
 05/26  17:00:00,44.6666520227,3.92335089912,2.66576943481,0.0,9.17985065927,26.9147,61.0994622098,0.0,50.0982,11.0012622098
 05/26  18:00:00,46.0220665888,3.92335089912,4.02348573691,0.0,9.17985065927,26.9147,65.7845391921,0.0,50.0982,15.6863391921
 05/26  19:00:00,36.796437056,3.92335089912,2.29559138727,0.0,9.17985065927,19.4245,50.2680040578,0.0,33.3988,16.8692040578
 05/26  20:00:00,37.4807508517,3.92335089912,0.88416360357,0.0,9.17985065927,19.4245,47.3256166614,0.0,33.3988,13.9268166614
 05/26  21:00:00,38.6630038001,3.92335089912,0.00710124953498,0.0,9.17985065927,19.4245,40.7360481471,0.0,25.0491,15.6869481471
 05/26  22:00:00,38.6430789939,3.92335089912,0.0,0.0,9.17985065927,19.4245,29.5364111252,0.0852436418689,16.6994,12.7517674834
 05/26  23:00:00,39.3738080791,3.92335089912,0.0,0.0,9.17985065927,19.4245,16.8302849981,1.55215481798,8.3497,6.9284301801
 05/26  24:00:00,22.6522021679,3.92335089912,0.0,0.0,4.58992532963,8.1892,20.8500605172,11.7413109909,3.33988,5.76886952622
 05/27  01:00:00,14.8991673842,0.0,0.0,0.0,1.52997510988,7.4902,3.93196323301,0.0,3.33988,0.592083233007
 05/27  02:00:00,14.9243768642,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  03:00:00,14.9374210938,0.0,0.0,0.0,1.52997510988,7.4902,3.93195192117,0.0,3.33988,0.592071921165
 05/27  04:00:00,15.0973552573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/27  05:00:00,20.6570481192,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.3965799159,20.4548020927,8.3497,0.592077823208
 05/27  06:00:00,34.5154307718,3.92335089912,0.0285184992225,0.0,9.17985065927,19.4245,35.171330856,14.4318649354,16.6994,4.04006592058
 05/27  07:00:00,41.9869025304,3.92335089912,0.0284788008395,0.0,9.17985065927,26.9147,30.286389688,0.624042885788,25.0491,4.61324680217
 05/27  08:00:00,42.0047025472,3.92335089912,0.0150886035231,0.0,9.17985065927,26.9147,38.0122542729,0.0,33.3988,4.61345427287
 05/27  09:00:00,34.5425318929,3.92335089912,0.00693455615301,0.0,9.17985065927,19.4245,38.9985321577,0.0229763813955,25.0491,13.9264557763
 05/27  10:00:00,42.1667849487,3.92335089912,0.119045635602,0.0,9.17985065927,26.9147,54.499414947,0.0,41.7485,12.750914947
 05/27  11:00:00,43.8941949875,3.92335089912,1.12425770452,0.0,9.17985065927,26.9147,55.6724603817,0.0,41.7485,13.9239603817
 05/27  12:00:00,44.1136043261,3.92335089912,1.99695556013,0.0,9.17985065927,26.9147,55.6752026046,0.0,41.7485,13.9267026046
 05/27  13:00:00,37.3232633419,3.92335089912,2.72856422164,0.0,9.17985065927,19.4245,46.1495901524,0.0,33.3988,12.7507901524
 05/27  14:00:00,36.7334812618,3.92335089912,2.13510917459,0.0,9.17985065927,19.4245,36.6274263795,0.0,25.0491,11.5783263795
 05/27  15:00:00,36.3487771009,3.92335089912,1.75351616179,0.0,9.17985065927,19.4245,44.3997476228,0.0,33.3988,11.0009476228
 05/27  16:00:00,44.3938973681,3.92335089912,2.33113342894,0.0,9.17985065927,26.9147,59.9302652431,0.0,50.0982,9.83206524308
 05/27  17:00:00,44.5182667914,3.92335089912,2.51159526394,0.0,9.17985065927,26.9147,61.6771899624,0.0,50.0982,11.5789899624
 05/27  18:00:00,46.4633005179,3.92335089912,4.45915910954,0.0,9.17985065927,26.9147,65.204047507,0.0,50.0982,15.105847507
 05/27  19:00:00,37.6809949522,3.92335089912,3.01059699504,0.0,9.17985065927,19.4245,49.0860605351,0.0,33.3988,15.6872605351
 05/27  20:00:00,37.5713854933,3.92335089912,0.820132076107,0.0,9.17985065927,19.4245,47.3247987915,0.0,33.3988,13.9259987915
 05/27  21:00:00,38.8120222243,3.92335089912,0.0559096328744,0.0,9.17985065927,19.4245,40.761851285,0.0275772769005,25.0491,15.6851740081
 05/27  22:00:00,38.6211030968,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.7459038201,0.0477294281822,16.6994,10.9987743919
 05/27  23:00:00,39.3706694612,3.92335089912,0.0,0.0,9.17985065927,19.4245,17.1162318336,0.0994498102609,8.3497,8.66708202335
 05/27  24:00:00,22.6607282118,3.92335089912,0.0,0.0,4.58992532963,8.1892,17.3588502178,8.25053312783,3.33988,5.76843708996
 05/28  01:00:00,14.9098305303,0.0,0.0,0.0,1.52997510988,7.4902,3.9319564236,0.0,3.33988,0.592076423596
 05/28  02:00:00,14.9278193457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  03:00:00,14.9331521246,0.0,0.0,0.0,1.52997510988,7.4902,3.93196232007,0.0,3.33988,0.592082320073
 05/28  04:00:00,15.1043186919,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/28  05:00:00,20.6687768543,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.5305965881,17.1608965881,8.3497,0.02
 05/28  06:00:00,34.5150744398,3.92335089912,0.0184673662379,0.0,9.17985065927,19.4245,33.1084763373,11.79511508,16.6994,4.61396125731
 05/28  07:00:00,42.018686153,3.92335089912,0.0304310664799,0.0,9.17985065927,26.9147,29.6627103649,0.0,25.0491,4.61361036491
 05/28  08:00:00,42.0508242095,3.92335089912,0.0127038419398,0.0,9.17985065927,26.9147,37.4385602977,0.0,33.3988,4.03976029773
 05/28  09:00:00,34.5689070347,3.92335089912,0.0019801973175,0.0,9.17985065927,19.4245,29.6849001446,0.021538374906,25.0491,4.61426176967
 05/28  10:00:00,43.231373666,3.92335089912,1.1529686567,0.0,9.17985065927,26.9147,55.674852075,0.0,41.7485,13.926352075
 05/28  11:00:00,46.2054866742,3.92335089912,3.39345534939,0.0,9.17985065927,26.9147,55.6764783854,0.0,41.7485,13.9279783854
 05/28  12:00:00,48.0084575041,3.92335089912,5.83277172514,0.0,9.17985065927,26.9147,53.3276484136,0.0,41.7485,11.5791484136
 05/28  13:00:00,39.772861409,3.92335089912,5.15277787203,0.0,9.17985065927,19.4245,44.3990790833,0.0,33.3988,11.0002790833
 05/28  14:00:00,37.247236931,3.92335089912,2.64231125001,0.0,9.17985065927,19.4245,33.7146575117,0.0,25.0491,8.66555751171
 05/28  15:00:00,37.3341625346,3.92335089912,2.72352197882,0.0,9.17985065927,19.4245,42.0649734087,0.0,33.3988,8.66617340866
 05/28  16:00:00,47.1645395245,3.92335089912,5.0544532296,0.0,9.17985065927,26.9147,58.7627775702,0.0,50.0982,8.66457757025
 05/28  17:00:00,47.8580528225,3.92335089912,5.79523258829,0.0,9.17985065927,26.9147,61.0983089721,0.0,50.0982,11.0001089721
 05/28  18:00:00,49.1334573335,3.92335089912,7.08655371473,0.0,9.17985065927,26.9147,64.0254139146,0.0,50.0982,13.9272139146
 05/28  19:00:00,39.4346300409,3.92335089912,4.72050188106,0.0,9.17985065927,19.4245,47.3264901264,0.0,33.3988,13.9276901264
 05/28  20:00:00,38.4498116423,3.92335089912,1.66602912693,0.0,9.17985065927,19.4245,44.9773037325,0.0,33.3988,11.5785037325
 05/28  21:00:00,39.0032689134,3.92335089912,0.202851940942,0.0,9.17985065927,19.4245,38.9750757315,0.0,25.0491,13.9259757315
 05/28  22:00:00,38.6647287915,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.2368782981,0.0960315687014,16.6994,11.4414467294
 05/28  23:00:00,39.4100209656,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.3747193676,0.120861362933,8.3497,5.90415800463
 05/28  24:00:00,22.6878832869,3.92335089912,0.0,0.0,4.58992532963,8.1892,14.0936183885,3.82726388697,3.33988,6.92647450156
 05/29  01:00:00,14.9278349565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  02:00:00,14.9458341827,0.0,0.0,0.0,1.52997510988,7.4902,3.93196136901,0.0,3.33988,0.592081369014
 05/29  03:00:00,14.9620296763,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/29  04:00:00,15.108058698,0.0,0.0,0.0,1.52997510988,7.4902,3.93196725764,0.0,3.33988,0.59208725764
 05/29  05:00:00,20.6605760376,3.92335089912,0.0,0.0,4.58992532963,8.1892,27.8763980485,19.5066980485,8.3497,0.02
 05/29  06:00:00,34.5398603027,3.92335089912,0.0209924613703,0.0,9.17985065927,19.4245,28.3956121587,7.08298134301,16.6994,4.61323081566
 05/29  07:00:00,42.0670175773,3.92335089912,0.0331856786657,0.0,9.17985065927,26.9147,29.1019506645,0.0130853756276,25.0491,4.03976528884
 05/29  08:00:00,43.5543061855,3.92335089912,1.47720911458,0.0,9.17985065927,26.9147,38.0129154697,0.0,33.3988,4.61411546972
 05/29  09:00:00,35.815534427,3.92335089912,1.20822433677,0.0,9.17985065927,19.4245,29.6630261152,0.0,25.0491,4.6139261152
 05/29  10:00:00,46.6979143597,3.92335089912,4.58048701008,0.0,9.17985065927,26.9147,55.6732565232,0.0,41.7485,13.9247565232
 05/29  11:00:00,49.636425322,3.92335089912,6.78055109302,0.0,9.17985065927,26.9147,55.6708949086,0.0,41.7485,13.9223949086
 05/29  12:00:00,49.7415149913,3.92335089912,7.53799987236,0.0,9.17985065927,26.9147,52.7469364544,0.0,41.7485,10.9984364544
 05/29  13:00:00,41.9791500472,3.92335089912,7.33429534819,0.0,9.17985065927,19.4245,44.9765968556,0.0,33.3988,11.5777968556
 05/29  14:00:00,40.6942150011,3.92335089912,6.05749155803,0.0,9.17985065927,19.4245,33.1387444497,0.0,25.0491,8.08964444972
 05/29  15:00:00,38.6912875324,3.92335089912,4.07205173956,0.0,9.17985065927,19.4245,42.0647905216,0.0,33.3988,8.66599052158
 05/29  16:00:00,46.7611871445,3.92335089912,4.66208678429,0.0,9.17985065927,26.9147,58.763228148,0.0,50.0982,8.66502814797
 05/29  17:00:00,47.5783612281,3.92335089912,5.47807520233,0.0,9.17985065927,26.9147,61.0984396663,0.0,50.0982,11.0002396663
 05/29  18:00:00,48.4989660756,3.92335089912,6.44927640633,0.0,9.17985065927,26.9147,64.0261528641,0.0,50.0982,13.9279528641
 05/29  19:00:00,39.5371059775,3.92335089912,4.82151909564,0.0,9.17985065927,19.4245,47.3277671538,0.0,33.3988,13.9289671538
 05/29  20:00:00,39.0695225205,3.92335089912,2.27485739319,0.0,9.17985065927,19.4245,44.9766747147,0.0,33.3988,11.5778747147
 05/29  21:00:00,38.9159928286,3.92335089912,0.120356738486,0.0,9.17985065927,19.4245,38.9869588021,0.0136116887791,25.0491,13.9242471133
 05/29  22:00:00,38.6550834481,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.7567259876,0.0572729330329,16.6994,11.0000530545
 05/29  23:00:00,39.4089842942,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.184163671,0.0655165197477,8.3497,5.76894715127
 05/29  24:00:00,22.6937339059,3.92335089912,0.0,0.0,4.58992532963,8.1892,13.3228019198,2.47892750433,3.33988,7.50399441549
 05/30  01:00:00,14.935943432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  02:00:00,14.9546380843,0.0,0.0,0.0,1.52997510988,7.4902,3.93194137755,0.0,3.33988,0.592061377545
 05/30  03:00:00,14.9570645695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  04:00:00,15.6700462263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/30  05:00:00,21.2305229677,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.3176447509,16.3758516155,8.3497,0.592093135402
 05/30  06:00:00,34.7867515316,3.92335089912,0.020885581873,0.0,9.17985065927,19.4245,30.8588342517,10.1214849798,16.6994,4.03794927192
 05/30  07:00:00,42.0363810729,3.92335089912,0.0491243789496,0.0,9.17985065927,26.9147,41.9166044871,0.0,25.0491,16.8675044871
 05/30  08:00:00,42.0374412655,3.92335089912,0.0114060788114,0.0,9.17985065927,26.9147,48.8116686229,0.0,33.3988,15.4128686229
 05/30  09:00:00,34.5664835037,3.92335089912,0.00387806116082,0.0,9.17985065927,19.4245,37.4994091367,0.00924599239373,25.0491,12.4410631443
 05/30  10:00:00,44.1460165906,3.92335089912,2.0561847152,0.0,9.17985065927,26.9147,53.3269339834,0.0,41.7485,11.5784339834
 05/30  11:00:00,49.5716386203,3.92335089912,6.73159665791,0.0,9.17985065927,26.9147,53.9199189319,0.0,41.7485,12.1714189319
 05/30  12:00:00,52.6282333298,3.92335089912,10.4140063942,0.0,9.17985065927,26.9147,53.3258098146,0.0,41.7485,11.5773098146
 05/30  13:00:00,44.6968789983,3.92335089912,10.0277117867,0.0,9.17985065927,19.4245,43.2301309665,0.0,33.3988,9.83133096648
 05/30  14:00:00,43.1268904441,3.92335089912,8.45261877064,0.0,9.17985065927,19.4245,33.1387116413,0.0,25.0491,8.0896116413
 05/30  15:00:00,42.382682902,3.92335089912,7.69954260682,0.0,9.17985065927,19.4245,42.0645581411,0.0,33.3988,8.66575814111
 05/30  16:00:00,52.2235970864,3.92335089912,10.0450204847,0.0,9.17985065927,26.9147,58.7640127262,0.0,50.0982,8.6658127262
 05/30  17:00:00,53.4312412217,3.92335089912,11.2730048814,0.0,9.17985065927,26.9147,61.0974952314,0.0,50.0982,10.9992952314
 05/30  18:00:00,54.9908437411,3.92335089912,12.8969841669,0.0,9.17985065927,26.9147,65.2020559411,0.0,50.0982,15.1038559411
 05/30  19:00:00,45.3920850199,3.92335089912,10.8014746215,0.0,9.17985065927,19.4245,50.2652574718,0.0,33.3988,16.8664574718
 05/30  20:00:00,44.5074696965,3.92335089912,7.82493955215,0.0,9.17985065927,19.4245,47.323810322,0.0,33.3988,13.925010322
 05/30  21:00:00,42.016126154,3.92335089912,3.29998243357,0.0,9.17985065927,19.4245,40.1530189199,0.0,25.0491,15.1039189199
 05/30  22:00:00,39.4000096854,3.92335089912,0.704093363421,0.0,9.17985065927,19.4245,29.4490517211,0.0,16.6994,12.7496517211
 05/30  23:00:00,39.4561184236,3.92335089912,0.00376005990492,0.0,9.17985065927,19.4245,15.3011972365,0.0244620648911,8.3497,6.92703517159
 05/30  24:00:00,22.7261116201,3.92335089912,0.00656930149763,0.0,4.58992532963,8.1892,9.30356366443,0.194799224601,3.33988,5.76888443983
 05/31  01:00:00,14.9575312858,0.0,0.0,0.0,1.52997510988,7.4902,3.93197260567,0.0,3.33988,0.592092605675
 05/31  02:00:00,14.9796220522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  03:00:00,14.984538595,0.0,0.0,0.0,1.52997510988,7.4902,3.93194405797,0.0,3.33988,0.592064057974
 05/31  04:00:00,15.1533597974,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 05/31  05:00:00,20.7045383505,3.92335089912,0.0,0.0,4.58992532963,8.1892,16.3812710171,7.43950104482,8.3497,0.592069972317
 05/31  06:00:00,34.5740879495,3.92335089912,0.0312007240191,0.0,9.17985065927,19.4245,21.3181875998,0.579497489215,16.6994,4.03929011062
 05/31  07:00:00,42.6071311271,3.92335089912,0.549929472957,0.0,9.17985065927,26.9147,41.9299957566,0.015376725047,25.0491,16.8655190315
 05/31  08:00:00,46.3680252781,3.92335089912,4.2635809824,0.0,9.17985065927,26.9147,48.501700616,0.0,33.3988,15.102900616
 05/31  09:00:00,41.121176001,3.92335089912,6.46877008932,0.0,9.17985065927,19.4245,37.7986834544,0.0,25.0491,12.7495834544
 05/31  10:00:00,50.3816842365,3.92335089912,8.21539950529,0.0,9.17985065927,26.9147,52.7488095243,0.0,41.7485,11.0003095243
 05/31  11:00:00,53.7661414108,3.92335089912,10.8666867109,0.0,9.17985065927,26.9147,54.4981317017,0.0,41.7485,12.7496317017
 05/31  12:00:00,56.3295044797,3.92335089912,14.0564675075,0.0,9.17985065927,26.9147,52.7474942814,0.0,41.7485,10.9989942814
 05/31  13:00:00,47.7833060297,3.92335089912,13.0680421773,0.0,9.17985065927,19.4245,43.2286925377,0.0,33.3988,9.82989253774
 05/31  14:00:00,45.4497341811,3.92335089912,10.7370623982,0.0,9.17985065927,19.4245,33.1380064762,0.0,25.0491,8.08890647619
 05/31  15:00:00,44.665018082,3.92335089912,9.95057383595,0.0,9.17985065927,19.4245,42.0642997446,0.0,33.3988,8.66549974457
 05/31  16:00:00,53.0042058448,3.92335089912,10.8105833688,0.0,9.17985065927,26.9147,58.7625818881,0.0,50.0982,8.66438188809
 05/31  17:00:00,54.9083521245,3.92335089912,12.754892076,0.0,9.17985065927,26.9147,61.0970637401,0.0,50.0982,10.9988637401
 05/31  18:00:00,56.2933302205,3.92335089912,14.1767103945,0.0,9.17985065927,26.9147,65.2012600224,0.0,50.0982,15.1030600224
 05/31  19:00:00,46.186680767,3.92335089912,11.3841306388,0.0,9.17985065927,19.4245,50.2644621764,0.0,33.3988,16.8656621764
 05/31  20:00:00,46.1867201797,3.92335089912,9.3036386882,0.0,9.17985065927,19.4245,47.3234729324,0.0,33.3988,13.9246729324
 05/31  21:00:00,44.4051306785,3.92335089912,5.53292772486,0.0,9.17985065927,19.4245,40.1522225669,0.0,25.0491,15.1031225669
 05/31  22:00:00,40.5208583633,3.92335089912,1.81712119951,0.0,9.17985065927,19.4245,29.4485612394,0.0,16.6994,12.7491612394
 05/31  23:00:00,39.4806960487,3.92335089912,0.0609193812681,0.0,9.17985065927,19.4245,15.3308079248,0.0555745541569,8.3497,6.92553337068
 05/31  24:00:00,22.6568265996,3.92335089912,0.00448971533246,0.0,4.58992532963,8.1892,13.5913015302,4.4829253489,3.33988,5.76849618132
 06/01  01:00:00,14.8771355752,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  02:00:00,14.8820339777,0.0,0.0,0.0,1.52997510988,7.4902,3.93195565702,0.0,3.33988,0.592075657023
 06/01  03:00:00,14.8686772111,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/01  04:00:00,14.9939857029,0.0,0.0,0.0,1.52997510988,7.4902,3.93197016929,0.0,3.33988,0.592090169289
 06/01  05:00:00,20.5426941702,3.92335089912,0.0210211521203,0.0,4.58992532963,8.1892,59.9685510049,51.5988510049,8.3497,0.02
 06/01  06:00:00,34.38119715,3.92335089912,0.0146732750655,0.0,9.17985065927,19.4245,58.7310409318,37.4183535483,16.6994,4.61328738345
 06/01  07:00:00,41.8737885398,3.92335089912,0.010431980241,0.0,9.17985065927,26.9147,62.4588306999,21.1257432038,25.0491,16.2839874961
 06/01  08:00:00,41.9104627201,3.92335089912,0.0,0.0,9.17985065927,26.9147,58.7505033249,10.24931244,33.3988,15.1023908849
 06/01  09:00:00,34.4489124666,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.2838316782,4.48588630049,25.0491,12.7488453777
 06/01  10:00:00,41.9610958697,3.92335089912,0.00701130757044,0.0,9.17985065927,26.9147,54.8840305205,2.13719979299,41.7485,10.9983307275
 06/01  11:00:00,42.8110461297,3.92335089912,0.112154432156,0.0,9.17985065927,26.9147,54.5029096027,0.00544483420185,41.7485,12.7489647685
 06/01  12:00:00,43.0919136389,3.92335089912,1.03379815083,0.0,9.17985065927,26.9147,52.7479002048,0.0,41.7485,10.9994002049
 06/01  13:00:00,34.5491186196,3.92335089912,0.0551377219291,0.0,9.17985065927,19.4245,43.3288268133,0.0986984009406,33.3988,9.83132841235
 06/01  14:00:00,34.4603081278,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.6638525555,10.525440375,25.0491,8.08931218042
 06/01  15:00:00,34.4273620304,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.2365028235,18.1723584413,33.3988,8.66534438229
 06/01  16:00:00,41.8861824408,3.92335089912,0.0194059798151,0.0,9.17985065927,26.9147,67.4191326898,8.65548220178,50.0982,8.66545048801
 06/01  17:00:00,41.9026330514,3.92335089912,0.00459879605712,0.0,9.17985065927,26.9147,61.0975677293,0.0,50.0982,10.9993677293
 06/01  18:00:00,41.8552971135,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.6613964009,8.45989572027,50.0982,15.1033006806
 06/01  19:00:00,34.4821663773,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.6539394289,11.9694058635,33.3988,16.2857335653
 06/01  20:00:00,36.5917773528,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.5129547401,9.18578213831,33.3988,13.9283726018
 06/01  21:00:00,38.6288983644,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.6152665057,16.8821932814,25.0491,15.6839732243
 06/01  22:00:00,38.5141364603,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.1273932787,22.2595424691,16.6994,12.1684508096
 06/01  23:00:00,39.2731563995,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.2458769802,26.9684366474,8.3497,6.92774033284
 06/01  24:00:00,22.5581269052,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.0633328443,34.955119776,3.33988,5.76833306826
 06/02  01:00:00,14.8170038681,0.0,0.0,0.0,1.52997510988,7.4902,3.93194877403,0.0,3.33988,0.592068774033
 06/02  02:00:00,14.8453961097,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  03:00:00,14.8504162509,0.0,0.0,0.0,1.52997510988,7.4902,3.93195468266,0.0,3.33988,0.592074682664
 06/02  04:00:00,15.5065277073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/02  05:00:00,21.0543928086,3.92335089912,0.0,0.0,4.58992532963,8.1892,53.251964516,44.882264516,8.3497,0.02
 06/02  06:00:00,34.6127189704,3.92335089912,0.018752490712,0.0,9.17985065927,19.4245,62.4910011698,41.1781025452,16.6994,4.61349862458
 06/02  07:00:00,41.8625222979,3.92335089912,0.0257939005767,0.0,9.17985065927,26.9147,72.2257763984,30.8936146902,25.0491,16.2830617082
 06/02  08:00:00,41.8672189649,3.92335089912,0.00298092256901,0.0,9.17985065927,26.9147,74.999162103,25.985892552,33.3988,15.614469551
 06/02  09:00:00,34.3888844409,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.4126185678,24.1268405201,25.0491,12.2366780476
 06/02  10:00:00,41.9090399119,3.92335089912,0.013935004713,0.0,9.17985065927,26.9147,72.8787786482,20.1317444316,41.7485,10.9985342165
 06/02  11:00:00,42.6184624277,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.1444760032,11.6486479979,41.7485,12.7473280053
 06/02  12:00:00,41.9735049666,3.92335089912,0.00108845943169,0.0,9.17985065927,26.9147,54.1105187103,1.36280335584,41.7485,10.9992153545
 06/02  13:00:00,34.4546932765,3.92335089912,0.000975165139853,0.0,9.17985065927,19.4245,45.3196299819,2.09006061731,33.3988,9.8307693646
 06/02  14:00:00,34.4561601131,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.1246433468,6.9876759621,25.0491,8.08786738473
 06/02  15:00:00,34.4482267403,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.8398829332,9.77699500757,33.3988,8.66408792563
 06/02  16:00:00,41.9076439484,3.92335089912,0.0231521623744,0.0,9.17985065927,26.9147,60.9863289767,2.80012809221,50.0982,8.08800088453
 06/02  17:00:00,41.917732492,3.92335089912,0.0123731756308,0.0,9.17985065927,26.9147,61.6294198834,0.0,50.0982,11.5312198834
 06/02  18:00:00,42.3863829542,3.92335089912,0.482856829686,0.0,9.17985065927,26.9147,65.2424040803,0.0,50.0982,15.1442040803
 06/02  19:00:00,34.4090246274,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.6813979153,0.0,33.3988,16.2825979153
 06/02  20:00:00,36.503818254,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.576709453,0.255903258025,33.3988,13.922006195
 06/02  21:00:00,38.5550940915,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.9892110772,8.83883707049,25.0491,15.1012740067
 06/02  22:00:00,38.5222044641,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.4807950107,19.6119864208,16.6994,12.1694085899
 06/02  23:00:00,39.2683438639,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.2162149847,28.3635805776,8.3497,7.50293440703
 06/02  24:00:00,22.5417584379,3.92335089912,0.0,0.0,4.58992532963,8.1892,48.6034532718,40.0697873357,3.33988,5.19378593608
 06/03  01:00:00,14.7923776468,0.0,0.0,0.0,1.52997510988,7.4902,3.93197164152,0.0,3.33988,0.592091641521
 06/03  02:00:00,14.8133913501,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  03:00:00,14.8171072269,0.0,0.0,0.0,1.52997510988,7.4902,3.93192581085,0.0,3.33988,0.592045810854
 06/03  04:00:00,14.9606293522,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/03  05:00:00,20.5142320018,3.92335089912,0.0,0.0,4.58992532963,8.1892,64.0570356138,55.1152838593,8.3497,0.592051754472
 06/03  06:00:00,34.3606799422,3.92335089912,0.0106373420927,0.0,9.17985065927,19.4245,66.9390039298,46.2003368656,16.6994,4.03926706415
 06/03  07:00:00,41.8395826276,3.92335089912,0.00861445649661,0.0,9.17985065927,26.9147,60.8873735496,31.22561328,25.0491,4.61266026955
 06/03  08:00:00,41.8517089102,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.8859295388,26.4481798116,33.3988,4.03894972723
 06/03  09:00:00,34.3916686695,3.92335089912,0.00245442661296,0.0,9.17985065927,19.4245,60.6704789439,21.6974083878,25.0491,13.9239705561
 06/03  10:00:00,41.8976303483,3.92335089912,0.00207467448604,0.0,9.17985065927,26.9147,74.0267429839,20.1086107798,41.7485,12.1696322041
 06/03  11:00:00,42.6463564395,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.0897422821,7.41768556663,41.7485,13.9235567154
 06/03  12:00:00,42.0036625463,3.92335089912,0.0,0.0,9.17985065927,26.9147,55.8054364233,0.134723575207,41.7485,13.9222128481
 06/03  13:00:00,34.4764254557,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.6085782936,0.0412956242153,33.3988,12.1684826694
 06/03  14:00:00,34.4823424545,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.8513376883,0.804326005027,25.0491,10.9979116833
 06/03  15:00:00,34.4707673566,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.6549041776,1.67978887268,33.3988,11.5763153049
 06/03  16:00:00,41.9067142797,3.92335089912,0.0192700126376,0.0,9.17985065927,26.9147,60.0852056415,0.735545938978,50.0982,9.25145970249
 06/03  17:00:00,41.9177894603,3.92335089912,0.00666763592245,0.0,9.17985065927,26.9147,61.0961001811,0.0,50.0982,10.9979001811
 06/03  18:00:00,42.4556156146,3.92335089912,0.539021163246,0.0,9.17985065927,26.9147,65.7797665615,0.0,50.0982,15.6815665615
 06/03  19:00:00,34.5833298262,3.92335089912,0.0205654457423,0.0,9.17985065927,19.4245,48.4995380245,0.0,33.3988,15.1007380245
 06/03  20:00:00,36.6365255682,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.012547578,1.26775583582,33.3988,13.3459917422
 06/03  21:00:00,38.6559653954,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.576433454,7.42646828691,25.0491,15.1008651671
 06/03  22:00:00,38.5317562654,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.7908055632,13.0931640535,16.6994,10.9982415097
 06/03  23:00:00,39.2903896043,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.3590971601,17.3443434277,8.3497,8.66505373242
 06/03  24:00:00,22.5623802165,3.92335089912,0.0,0.0,4.58992532963,8.1892,41.3537460187,32.245332861,3.33988,5.76853315767
 06/04  01:00:00,14.8041212562,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  02:00:00,14.8302355368,0.0,0.0,0.0,1.52997510988,7.4902,3.93193207533,0.0,3.33988,0.592052075329
 06/04  03:00:00,14.8401371862,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/04  04:00:00,14.9891491607,0.0,0.0,0.0,1.52997510988,7.4902,3.93193801054,0.0,3.33988,0.592058010536
 06/04  05:00:00,20.5411927276,3.92335089912,0.0,0.0,4.58992532963,8.1892,54.7834836004,46.4137836004,8.3497,0.02
 06/04  06:00:00,34.3851996154,3.92335089912,0.0131464974028,0.0,9.17985065927,19.4245,60.0733649835,39.3356503777,16.6994,4.03831460587
 06/04  07:00:00,41.8705478419,3.92335089912,0.0151646075561,0.0,9.17985065927,26.9147,52.5284349589,22.86580376,25.0491,4.61353119887
 06/04  08:00:00,41.8905363926,3.92335089912,0.0,0.0,9.17985065927,26.9147,52.6172178706,15.1787695078,33.3988,4.03964836272
 06/04  09:00:00,34.4287008522,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.8383506391,15.1756018856,25.0491,4.61364875357
 06/04  10:00:00,41.9423814176,3.92335089912,0.00661151010346,0.0,9.17985065927,26.9147,65.0341455707,9.36379267482,41.7485,13.9218528959
 06/04  11:00:00,42.6782924071,3.92335089912,0.00325726633236,0.0,9.17985065927,26.9147,57.0180825991,1.9248086382,41.7485,13.3447739609
 06/04  12:00:00,42.0260406437,3.92335089912,0.007596331954,0.0,9.17985065927,26.9147,52.7446473707,0.0,41.7485,10.9961473707
 06/04  13:00:00,34.4907499893,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.4511085573,0.0549726005541,33.3988,10.9973359567
 06/04  14:00:00,34.4840971119,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.9739094039,1.26023527784,25.0491,8.66457412607
 06/04  15:00:00,34.4717030214,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.3658759518,2.87901417607,33.3988,8.08806177568
 06/04  16:00:00,41.9142400526,3.92335089912,0.0175593506336,0.0,9.17985065927,26.9147,58.7628713052,0.0,50.0982,8.66467130522
 06/04  17:00:00,41.8977695262,3.92335089912,0.0,0.0,9.17985065927,26.9147,61.9364740187,0.840191169615,50.0982,10.9980828491
 06/04  18:00:00,41.895539457,3.92335089912,0.00290230261288,0.0,9.17985065927,26.9147,63.551611737,0.113229789794,50.0982,13.3401819472
 06/04  19:00:00,34.5370319215,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.5603582775,1.23675094373,33.3988,13.9248073338
 06/04  20:00:00,36.6264814933,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.2473491205,2.85050377932,33.3988,10.9980453411
 06/04  21:00:00,38.6563248827,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.8903002997,12.9195862943,25.0491,13.9216140054
 06/04  22:00:00,38.5342887024,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.7818201691,19.0845764476,16.6994,10.9978437215
 06/04  23:00:00,39.2894353022,3.92335089912,0.0,0.0,9.17985065927,19.4245,34.6488141256,20.5308174086,8.3497,5.76829671701
 06/04  24:00:00,22.5773694016,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.8313445083,29.5667551201,3.33988,6.92470938818
 06/05  01:00:00,14.8269215272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  02:00:00,14.8535266054,0.0,0.0,0.0,1.52997510988,7.4902,3.93196286327,0.0,3.33988,0.592082863273
 06/05  03:00:00,14.8625199742,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/05  04:00:00,15.008911311,0.0,0.0,0.0,1.52997510988,7.4902,3.93196874953,0.0,3.33988,0.592088749527
 06/05  05:00:00,20.5640902134,3.92335089912,0.0,0.0,4.58992532963,8.1892,46.4766780527,38.1069780527,8.3497,0.02
 06/05  06:00:00,34.4114734259,3.92335089912,0.021068712365,0.0,9.17985065927,19.4245,55.3256173875,34.0142553669,16.6994,4.6119620206
 06/05  07:00:00,41.8940870412,3.92335089912,0.029181451333,0.0,9.17985065927,26.9147,66.0490081169,24.7236056028,25.0491,16.2763025141
 06/05  08:00:00,41.886640381,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.8172075269,21.3194100079,33.3988,15.098997519
 06/05  09:00:00,34.3998146949,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.2527731999,23.0367675729,25.0491,12.166905627
 06/05  10:00:00,41.8980987228,3.92335089912,0.0163694416766,0.0,9.17985065927,26.9147,79.3078343105,26.5613979981,41.7485,10.9979363124
 06/05  11:00:00,42.6167139714,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.4223589569,15.5058229527,41.7485,12.1680360042
 06/05  12:00:00,41.9634910025,3.92335089912,0.0,0.0,9.17985065927,26.9147,58.2131535877,5.46676877898,41.7485,10.9978848087
 06/05  13:00:00,34.4377165583,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.6498359059,8.42251579608,33.3988,9.82852010978
 06/05  14:00:00,34.4364601703,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.1812792656,15.0442625151,25.0491,8.08791675055
 06/05  15:00:00,34.4291749117,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.2247923698,18.160813722,33.3988,8.66517864782
 06/05  16:00:00,41.8761864462,3.92335089912,0.021822937066,0.0,9.17985065927,26.9147,73.1185323043,14.9312447321,50.0982,8.08908757221
 06/05  17:00:00,41.8778991983,3.92335089912,0.00630154584943,0.0,9.17985065927,26.9147,69.1296316136,8.03479630208,50.0982,10.9966353115
 06/05  18:00:00,41.889581069,3.92335089912,0.0069770572977,0.0,9.17985065927,26.9147,65.806870721,0.608986481953,50.0982,15.0996842391
 06/05  19:00:00,34.5324251859,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.004201075,3.32620701621,33.3988,16.2791940588
 06/05  20:00:00,36.6295829892,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.5142556033,4.19504799439,33.3988,13.9204076089
 06/05  21:00:00,38.6680090201,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.9866081185,10.8397148714,25.0491,15.0977932471
 06/05  22:00:00,38.5517144486,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.402007297,14.5366063164,16.6994,12.1660009805
 06/05  23:00:00,39.308408764,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.4711443298,18.1958772936,8.3497,6.92556703615
 06/05  24:00:00,22.5960060049,3.92335089912,0.0,0.0,4.58992532963,8.1892,35.0717089303,25.9633421054,3.33988,5.76848682488
 06/06  01:00:00,14.852292958,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  02:00:00,14.8831114544,0.0,0.0,0.0,1.52997510988,7.4902,3.93192951735,0.0,3.33988,0.592049517354
 06/06  03:00:00,14.8973239719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/06  04:00:00,15.5833371094,0.0,0.0,0.0,1.52997510988,7.4902,3.93193545664,0.0,3.33988,0.592055456638
 06/06  05:00:00,21.1442364949,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.0739904295,27.7042904295,8.3497,0.02
 06/06  06:00:00,34.709068411,3.92335089912,0.0252803520455,0.0,9.17985065927,19.4245,43.5889226939,22.8513148719,16.6994,4.03820782197
 06/06  07:00:00,41.9402042728,3.92335089912,0.0298998015432,0.0,9.17985065927,26.9147,55.3758940075,14.0444949051,25.0491,16.2822991024
 06/06  08:00:00,41.9338844125,3.92335089912,0.00306265663953,0.0,9.17985065927,26.9147,60.2348856164,11.7372152665,33.3988,15.0988703499
 06/06  09:00:00,34.4527825657,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.2168690262,10.4284802575,25.0491,12.7392887687
 06/06  10:00:00,41.9569088902,3.92335089912,0.0160051914674,0.0,9.17985065927,26.9147,64.1159344435,11.9426462045,41.7485,10.424788239
 06/06  11:00:00,42.6683781387,3.92335089912,0.0,0.0,9.17985065927,26.9147,56.684877006,2.18883877554,41.7485,12.7475382304
 06/06  12:00:00,42.1330812476,3.92335089912,0.0998930544447,0.0,9.17985065927,26.9147,52.7454308827,0.0,41.7485,10.9969308827
 06/06  13:00:00,34.5103247878,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.7361598047,0.0865905565854,33.3988,9.25076924808
 06/06  14:00:00,34.5145988323,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.7994945029,0.0855899867774,25.0491,8.66480451612
 06/06  15:00:00,34.5212932044,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.4864606,0.0,33.3988,8.08766060003
 06/06  16:00:00,42.1029681113,3.92335089912,0.146116284119,0.0,9.17985065927,26.9147,58.1910108076,0.00567498680321,50.0982,8.08713582075
 06/06  17:00:00,42.9411513089,3.92335089912,0.977367342361,0.0,9.17985065927,26.9147,61.0944734607,0.0,50.0982,10.9962734607
 06/06  18:00:00,43.6669125379,3.92335089912,1.70542436718,0.0,9.17985065927,26.9147,65.1966600249,0.0,50.0982,15.0984600249
 06/06  19:00:00,35.3809182211,3.92335089912,0.916069866191,0.0,9.17985065927,19.4245,49.6799767446,0.0,33.3988,16.2811767446
 06/06  20:00:00,36.8275267795,3.92335089912,0.260414562015,0.0,9.17985065927,19.4245,47.3204034023,0.0,33.3988,13.9216034023
 06/06  21:00:00,38.6137319258,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.6221934535,0.0544532502969,25.0491,14.5186402032
 06/06  22:00:00,38.5795950782,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.7793227221,7.33316820094,16.6994,12.7467545211
 06/06  23:00:00,39.3316501278,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.0337738952,12.7586211903,8.3497,6.9254527049
 06/06  24:00:00,22.6204457893,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.1308014589,20.0230804778,3.33988,5.76784098111
 06/07  01:00:00,14.8781560055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  02:00:00,14.9085264681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  03:00:00,14.9218817144,0.0,0.0,0.0,1.52997510988,7.4902,3.93193463056,0.0,3.33988,0.592054630556
 06/07  04:00:00,15.0818502302,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/07  05:00:00,20.6397091301,3.92335089912,0.0,0.0,4.58992532963,8.1892,30.9478065992,22.0060460393,8.3497,0.592060559925
 06/07  06:00:00,34.4816504249,3.92335089912,0.0156566740705,0.0,9.17985065927,19.4245,37.4900668256,16.7516957202,16.6994,4.03897110541
 06/07  07:00:00,41.9551190553,3.92335089912,0.0196040675642,0.0,9.17985065927,26.9147,49.2401439211,7.9140704426,25.0491,16.2769734785
 06/07  08:00:00,41.9556531318,3.92335089912,0.0,0.0,9.17985065927,26.9147,54.1679492908,5.67010746872,33.3988,15.0990418221
 06/07  09:00:00,34.4900764138,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.689225789,1.47262470428,25.0491,12.1675010847
 06/07  10:00:00,42.0986730914,3.92335089912,0.0762483264446,0.0,9.17985065927,26.9147,52.7444021742,0.0,41.7485,10.9959021742
 06/07  11:00:00,44.0716386606,3.92335089912,1.30506029383,0.0,9.17985065927,26.9147,53.916347692,0.0,41.7485,12.167847692
 06/07  12:00:00,45.6661919782,3.92335089912,3.54904493745,0.0,9.17985065927,26.9147,52.7457443226,0.0,41.7485,10.9972443226
 06/07  13:00:00,37.0574094361,3.92335089912,2.48540090713,0.0,9.17985065927,19.4245,43.2274802881,0.0,33.3988,9.82868028805
 06/07  14:00:00,36.3440122495,3.92335089912,1.76204224302,0.0,9.17985065927,19.4245,33.1371575858,0.0,25.0491,8.08805758583
 06/07  15:00:00,35.6283063718,3.92335089912,1.04516285628,0.0,9.17985065927,19.4245,41.4855569909,0.0,33.3988,8.08675699086
 06/07  16:00:00,45.1134388312,3.92335089912,3.04543502885,0.0,9.17985065927,26.9147,58.7622122922,0.0,50.0982,8.66401229217
 06/07  17:00:00,47.1062720492,3.92335089912,5.09039871369,0.0,9.17985065927,26.9147,60.5171953406,0.0,50.0982,10.4189953406
 06/07  18:00:00,47.7388314555,3.92335089912,5.73452013608,0.0,9.17985065927,26.9147,65.1973145398,0.0,50.0982,15.0991145398
 06/07  19:00:00,38.3495953447,3.92335089912,3.67641254666,0.0,9.17985065927,19.4245,49.6778975603,0.0,33.3988,16.2790975603
 06/07  20:00:00,38.587863592,3.92335089912,1.8282458987,0.0,9.17985065927,19.4245,47.319870248,0.0,33.3988,13.921070248
 06/07  21:00:00,39.4350218863,3.92335089912,0.652707485324,0.0,9.17985065927,19.4245,39.5676530318,0.0,25.0491,14.5185530318
 06/07  22:00:00,38.6437390843,3.92335089912,0.00576464018225,0.0,9.17985065927,19.4245,28.9275154349,0.060605584402,16.6994,12.1675098505
 06/07  23:00:00,39.3701692645,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.503929081,0.22656306136,8.3497,6.92766601966
 06/07  24:00:00,22.6414764905,3.92335089912,0.0,0.0,4.58992532963,8.1892,20.7941206559,11.6861682765,3.33988,5.76807237942
 06/08  01:00:00,14.8915508831,0.0,0.0,0.0,1.52997510988,7.4902,3.93194321194,0.0,3.33988,0.592063211936
 06/08  02:00:00,14.915846722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  03:00:00,14.9256261304,0.0,0.0,0.0,1.52997510988,7.4902,3.93194912941,0.0,3.33988,0.592069129412
 06/08  04:00:00,15.0737995066,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/08  05:00:00,20.6075528951,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.4073084496,28.0376084496,8.3497,0.02
 06/08  06:00:00,34.4649611223,3.92335089912,0.0131313855366,0.0,9.17985065927,19.4245,39.0736536649,17.7609913211,16.6994,4.61326234378
 06/08  07:00:00,41.9764802051,3.92335089912,0.0145974634041,0.0,9.17985065927,26.9147,42.4055653736,1.07786479686,25.0491,16.2786005768
 06/08  08:00:00,42.134818335,3.92335089912,0.111553292338,0.0,9.17985065927,26.9147,47.916386497,0.0,33.3988,14.517586497
 06/08  09:00:00,34.7875404813,3.92335089912,0.223427037247,0.0,9.17985065927,19.4245,37.2164447557,0.0,25.0491,12.1673447557
 06/08  10:00:00,43.3319289364,3.92335089912,1.26504374688,0.0,9.17985065927,26.9147,52.7453557426,0.0,41.7485,10.9968557426
 06/08  11:00:00,46.7852630216,3.92335089912,3.9751060019,0.0,9.17985065927,26.9147,53.9155096892,0.0,41.7485,12.1670096892
 06/08  12:00:00,48.8256171015,3.92335089912,6.66712701099,0.0,9.17985065927,26.9147,52.7448792457,0.0,41.7485,10.9963792457
 06/08  13:00:00,40.4686676411,3.92335089912,5.85324502818,0.0,9.17985065927,19.4245,43.2275480266,0.0,33.3988,9.82874802661
 06/08  14:00:00,38.8163774316,3.92335089912,4.20387747858,0.0,9.17985065927,19.4245,33.1357992401,0.0,25.0491,8.08669924009
 06/08  15:00:00,37.8400012002,3.92335089912,3.23116640032,0.0,9.17985065927,19.4245,41.4856402308,0.0,33.3988,8.08684023084
 06/08  16:00:00,47.3808762716,3.92335089912,5.31095265929,0.0,9.17985065927,26.9147,58.761728452,0.0,50.0982,8.66352845204
 06/08  17:00:00,49.1412849035,3.92335089912,7.09863239368,0.0,9.17985065927,26.9147,60.5166610276,0.0,50.0982,10.4184610276
 06/08  18:00:00,50.5369146692,3.92335089912,8.4952071107,0.0,9.17985065927,26.9147,65.1963810981,0.0,50.0982,15.0981810981
 06/08  19:00:00,42.1146152751,3.92335089912,7.3777492147,0.0,9.17985065927,19.4245,49.6776483781,0.0,33.3988,16.2788483781
 06/08  20:00:00,42.810749487,3.92335089912,5.98985744904,0.0,9.17985065927,19.4245,46.7388734373,0.0,33.3988,13.3400734373
 06/08  21:00:00,41.1329886102,3.92335089912,2.3166271893,0.0,9.17985065927,19.4245,40.1471019587,0.0,25.0491,15.0980019587
 06/08  22:00:00,39.2373483835,3.92335089912,0.564880917392,0.0,9.17985065927,19.4245,28.8658882295,0.0,16.6994,12.1664882295
 06/08  23:00:00,39.3994329096,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.412235474,0.13682490456,8.3497,6.92571056947
 06/08  24:00:00,22.6745990762,3.92335089912,0.0,0.0,4.58992532963,8.1892,12.4789057568,3.37157468555,3.33988,5.76745107128
 06/09  01:00:00,14.9309554682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  02:00:00,14.9584996318,0.0,0.0,0.0,1.52997510988,7.4902,3.93196204744,0.0,3.33988,0.592082047436
 06/09  03:00:00,14.9685923117,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/09  04:00:00,15.7081315158,0.0,0.0,0.0,1.52997510988,7.4902,3.93196793499,0.0,3.33988,0.592087934985
 06/09  05:00:00,21.2412309867,3.92335089912,0.0,0.0,4.58992532963,8.1892,19.4922611519,11.1225611519,8.3497,0.02
 06/09  06:00:00,34.7964414135,3.92335089912,0.0251504231554,0.0,9.17985065927,19.4245,24.1583017686,3.42061181622,16.6994,4.03828995241
 06/09  07:00:00,42.4663378572,3.92335089912,0.43223302257,0.0,9.17985065927,26.9147,41.3405551703,0.0134928400237,25.0491,16.2779623303
 06/09  08:00:00,45.1688462707,3.92335089912,3.08360378786,0.0,9.17985065927,26.9147,48.4957465606,0.0,33.3988,15.0969465606
 06/09  09:00:00,38.9229233184,3.92335089912,4.30486362313,0.0,9.17985065927,19.4245,37.2158963875,0.0,25.0491,12.1667963875
 06/09  10:00:00,48.8047820647,3.92335089912,6.66823594574,0.0,9.17985065927,26.9147,52.7453853457,0.0,41.7485,10.9968853457
 06/09  11:00:00,53.3454245263,3.92335089912,10.4611399844,0.0,9.17985065927,26.9147,53.9156290329,0.0,41.7485,12.1671290329
 06/09  12:00:00,55.9470183709,3.92335089912,13.6889249553,0.0,9.17985065927,26.9147,52.1666378698,0.0,41.7485,10.4181378698
 06/09  13:00:00,45.0861182072,3.92335089912,10.4241681605,0.0,9.17985065927,19.4245,43.2270974097,0.0,33.3988,9.82829740967
 06/09  14:00:00,43.2207182635,3.92335089912,8.56785326562,0.0,9.17985065927,19.4245,33.1345917059,0.0,25.0491,8.08549170593
 06/09  15:00:00,42.4509838208,3.92335089912,7.78781582917,0.0,9.17985065927,19.4245,41.4867175283,0.0,33.3988,8.08791752827
 06/09  16:00:00,46.6535631655,3.92335089912,4.56494387979,0.0,9.17985065927,26.9147,58.7627184589,0.0,50.0982,8.66451845892
 06/09  17:00:00,45.1240266844,3.92335089912,3.10647965217,0.0,9.17985065927,26.9147,60.5166692719,0.0,50.0982,10.4184692719
 06/09  18:00:00,49.4364193453,3.92335089912,7.41542508801,0.0,9.17985065927,26.9147,65.1948447426,0.0,50.0982,15.0966447426
 06/09  19:00:00,40.7020641262,3.92335089912,6.17517388258,0.0,9.17985065927,19.4245,49.676037997,0.0,33.3988,16.277237997
 06/09  20:00:00,40.3913878935,3.92335089912,3.76468854172,0.0,9.17985065927,19.4245,46.7381358234,0.0,33.3988,13.3393358234
 06/09  21:00:00,39.7998932514,3.92335089912,1.11552719737,0.0,9.17985065927,19.4245,40.1471894617,0.0,25.0491,15.0980894617
 06/09  22:00:00,38.9265911839,3.92335089912,0.253949766179,0.0,9.17985065927,19.4245,28.8665822317,0.0,16.6994,12.1671822317
 06/09  23:00:00,39.4275994645,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.3718495377,0.0980039455686,8.3497,6.92414559214
 06/09  24:00:00,22.7144358324,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.73372046987,0.200248617429,3.33988,5.19359185244
 06/10  01:00:00,14.985546396,0.0,0.0,0.0,1.52997510988,7.4902,3.93195643069,0.0,3.33988,0.592076430689
 06/10  02:00:00,15.0233276027,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  03:00:00,15.0317076263,0.0,0.0,0.0,1.52997510988,7.4902,3.93193647215,0.0,3.33988,0.592056472145
 06/10  04:00:00,15.2159651657,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/10  05:00:00,20.7812176641,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.17564000898,0.233877610227,8.3497,0.592062398756
 06/10  06:00:00,34.631317779,3.92335089912,0.039213075858,0.0,9.17985065927,19.4245,20.7382208402,0.0,16.6994,4.03882084019
 06/10  07:00:00,42.0911195091,3.92335089912,0.0519707676124,0.0,9.17985065927,26.9147,29.0874024043,0.0,25.0491,4.03830240427
 06/10  08:00:00,42.8267202481,3.92335089912,0.774877258996,0.0,9.17985065927,26.9147,38.011935719,0.0,33.3988,4.61313571895
 06/10  09:00:00,36.4673230098,3.92335089912,1.88033995718,0.0,9.17985065927,19.4245,38.3889974898,0.0,25.0491,13.3398974898
 06/10  10:00:00,46.5281102466,3.92335089912,4.43046124955,0.0,9.17985065927,26.9147,53.9148525143,0.0,41.7485,12.1663525143
 06/10  11:00:00,49.776340789,3.92335089912,6.9564798712,0.0,9.17985065927,26.9147,55.0878334096,0.0,41.7485,13.3393334096
 06/10  12:00:00,51.1901011988,3.92335089912,9.00125499671,0.0,9.17985065927,26.9147,55.0865209404,0.0,41.7485,13.3380209404
 06/10  13:00:00,44.0139259569,3.92335089912,9.36769069848,0.0,9.17985065927,19.4245,45.5656132361,0.0,33.3988,12.1668132361
 06/10  14:00:00,43.3958047811,3.92335089912,8.73913638447,0.0,9.17985065927,19.4245,36.0454470859,0.0,25.0491,10.9963470859
 06/10  15:00:00,44.1711474472,3.92335089912,9.50223120487,0.0,9.17985065927,19.4245,44.3941383661,0.0,33.3988,10.9953383661
 06/10  16:00:00,54.1191833465,3.92335089912,11.9501670071,0.0,9.17985065927,26.9147,59.3478830261,0.0,50.0982,9.24968302615
 06/10  17:00:00,54.1389245262,3.92335089912,11.9676596369,0.0,9.17985065927,26.9147,61.0932403781,0.0,50.0982,10.9950403781
 06/10  18:00:00,56.7799574618,3.92335089912,14.6439072099,0.0,9.17985065927,26.9147,64.6148523277,0.0,50.0982,14.5166523277
 06/10  19:00:00,47.6053352069,3.92335089912,12.8178820171,0.0,9.17985065927,19.4245,48.4958098451,0.0,33.3988,15.0970098451
 06/10  20:00:00,44.8302846718,3.92335089912,9.02516154797,0.0,9.17985065927,19.4245,46.7390401218,0.0,33.3988,13.3402401219
 06/10  21:00:00,45.3958559349,3.92335089912,6.53479220001,0.0,9.17985065927,19.4245,40.1460759467,0.0,25.0491,15.0969759467
 06/10  22:00:00,42.8279235126,3.92335089912,4.11132167292,0.0,9.17985065927,19.4245,27.1171208976,0.0,16.6994,10.4177208976
 06/10  23:00:00,41.0946921264,3.92335089912,1.62109989276,0.0,9.17985065927,19.4245,16.4365125361,0.0,8.3497,8.08681253612
 06/10  24:00:00,22.7591933928,3.92335089912,0.00472230103766,0.0,4.58992532963,8.1892,9.28351568345,0.175497408134,3.33988,5.76813827532
 06/11  01:00:00,14.9898009168,0.0,0.0,0.0,1.52997510988,7.4902,3.93194852808,0.0,3.33988,0.592068528078
 06/11  02:00:00,15.0078534438,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  03:00:00,15.0019097301,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/11  04:00:00,15.1562092183,0.0,0.0,0.0,1.52997510988,7.4902,3.93195443593,0.0,3.33988,0.592074435926
 06/11  05:00:00,20.700556225,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.6477969224,10.2780969224,8.3497,0.02
 06/11  06:00:00,34.5508124363,3.92335089912,0.0265733110729,0.0,9.17985065927,19.4245,24.2642382254,2.95193514415,16.6994,4.61290308123
 06/11  07:00:00,42.6484310176,3.92335089912,0.60551143899,0.0,9.17985065927,26.9147,29.1029636304,0.0146118043236,25.0491,4.03925182612
 06/11  08:00:00,48.4742078072,3.92335089912,6.36665509028,0.0,9.17985065927,26.9147,37.437998399,0.0,33.3988,4.03919839899
 06/11  09:00:00,42.3853933209,3.92335089912,7.72356656633,0.0,9.17985065927,19.4245,29.6625639524,0.0,25.0491,4.61346395245
 06/11  10:00:00,53.2672579702,3.92335089912,11.0918675754,0.0,9.17985065927,26.9147,55.0875989918,0.0,41.7485,13.3390989918
 06/11  11:00:00,57.9902304809,3.92335089912,15.0642185143,0.0,9.17985065927,26.9147,55.0876205439,0.0,41.7485,13.3391205439
 06/11  12:00:00,60.858889827,3.92335089912,18.560366615,0.0,9.17985065927,26.9147,52.7433630844,0.0,41.7485,10.9948630844
 06/11  13:00:00,52.9466774132,3.92335089912,18.214289013,0.0,9.17985065927,19.4245,43.8162364157,0.0,33.3988,10.4174364157
 06/11  14:00:00,52.9604172712,3.92335089912,18.2203125631,0.0,9.17985065927,19.4245,33.1363026576,0.0,25.0491,8.08720265757
 06/11  15:00:00,55.117936866,3.92335089912,20.3612472978,0.0,9.17985065927,19.4245,42.0630169805,0.0,33.3988,8.66421698053
 06/11  16:00:00,64.9458000883,3.92335089912,22.6948892663,0.0,9.17985065927,26.9147,58.1851486591,0.0,50.0982,8.08694865909
 06/11  17:00:00,63.6191047723,3.92335089912,21.3800171299,0.0,9.17985065927,26.9147,60.5154524126,0.0,50.0982,10.4172524126
 06/11  18:00:00,64.448270255,3.92335089912,22.2235963299,0.0,9.17985065927,26.9147,64.017106996,0.0,50.0982,13.918906996
 06/11  19:00:00,49.888668918,3.92335089912,15.0577862213,0.0,9.17985065927,19.4245,46.738035545,0.0,33.3988,13.339235545
