Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/11  20:00:00,44.4132715258,3.92335089912,8.62016407208,0.0,9.17985065927,19.4245,43.8158873487,0.0,33.3988,10.4170873487
 06/11  21:00:00,42.9739957005,3.92335089912,4.1190250344,0.0,9.17985065927,19.4245,38.9670948574,0.0,25.0491,13.9179948574
 06/11  22:00:00,40.9136042748,3.92335089912,2.18884828573,0.0,9.17985065927,19.4245,27.1151580411,0.0,16.6994,10.4157580411
 06/11  23:00:00,39.9257890565,3.92335089912,0.452359224652,0.0,9.17985065927,19.4245,14.1175793402,0.0,8.3497,5.76787934021
 06/11  24:00:00,22.7574872633,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.4638337174,0.199594073279,3.33988,6.92435964411
 06/12  01:00:00,15.0111278406,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  02:00:00,15.0423912228,0.0,0.0,0.0,1.52997510988,7.4902,3.93194121288,0.0,3.33988,0.592061212884
 06/12  03:00:00,15.04630931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/12  04:00:00,15.208277936,0.0,0.0,0.0,1.52997510988,7.4902,3.93194713354,0.0,3.33988,0.592067133541
 06/12  05:00:00,20.8120049906,3.92335089912,0.0533825128521,0.0,4.58992532963,8.1892,8.65487856897,0.285178568971,8.3497,0.02
 06/12  06:00:00,34.6272684881,3.92335089912,0.0461784705173,0.0,9.17985065927,19.4245,20.7374583227,0.0,16.6994,4.0380583227
 06/12  07:00:00,42.3835326533,3.92335089912,0.340547774848,0.0,9.17985065927,26.9147,41.325008755,0.0,25.0491,16.275908755
 06/12  08:00:00,43.3608263419,3.92335089912,1.30195595872,0.0,9.17985065927,26.9147,47.9146358959,0.0,33.3988,14.5158358959
 06/12  09:00:00,35.8314624635,3.92335089912,1.25169689129,0.0,9.17985065927,19.4245,37.2146699845,0.0,25.0491,12.1655699845
 06/12  10:00:00,45.6931363225,3.92335089912,3.60509677771,0.0,9.17985065927,26.9147,52.7436858099,0.0,41.7485,10.9951858099
 06/12  11:00:00,51.2237567129,3.92335089912,8.39167038707,0.0,9.17985065927,26.9147,53.9140189487,0.0,41.7485,12.1655189487
 06/12  12:00:00,55.3471895782,3.92335089912,13.1424965021,0.0,9.17985065927,26.9147,52.1657078827,0.0,41.7485,10.4172078827
 06/12  13:00:00,46.3391781172,3.92335089912,11.6924624324,0.0,9.17985065927,19.4245,42.6948079909,0.0,33.3988,9.29600799085
 06/12  14:00:00,42.7076890107,3.92335089912,8.07734646508,0.0,9.17985065927,19.4245,33.6669927356,0.0,25.0491,8.61789273563
 06/12  15:00:00,40.6268780268,3.92335089912,6.00021116872,0.0,9.17985065927,19.4245,41.4845237455,0.0,33.3988,8.08572374554
 06/12  16:00:00,49.1445743402,3.92335089912,7.02625850627,0.0,9.17985065927,26.9147,58.1840690518,0.0,50.0982,8.08586905176
 06/12  17:00:00,50.342768734,3.92335089912,8.22528837136,0.0,9.17985065927,26.9147,60.5155802496,0.0,50.0982,10.4173802496
 06/12  18:00:00,51.7841372961,3.92335089912,9.68844380736,0.0,9.17985065927,26.9147,65.1924393803,0.0,50.0982,15.0942393803
 06/12  19:00:00,42.8070166461,3.92335089912,8.07400524034,0.0,9.17985065927,19.4245,49.092318761,0.0,33.3988,15.693518761
 06/12  20:00:00,42.6512626258,3.92335089912,6.88500909667,0.0,9.17985065927,19.4245,46.7363140916,0.0,33.3988,13.3375140916
 06/12  21:00:00,42.7919332326,3.92335089912,3.94614833458,0.0,9.17985065927,19.4245,40.1444854997,0.0,25.0491,15.0953854997
 06/12  22:00:00,40.6264332936,3.92335089912,1.91421009724,0.0,9.17985065927,19.4245,28.8649932909,0.0,16.6994,12.1655932909
 06/12  23:00:00,40.0623043609,3.92335089912,0.584866552209,0.0,9.17985065927,19.4245,14.6984598316,0.0,8.3497,6.34875983155
 06/12  24:00:00,22.7614868756,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.2497606595,0.142591196959,3.33988,5.76728946254
 06/13  01:00:00,15.0035280119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  02:00:00,15.0157329914,0.0,0.0,0.0,1.52997510988,7.4902,3.93195695185,0.0,3.33988,0.592076951848
 06/13  03:00:00,15.0194963992,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/13  04:00:00,15.8061168997,0.0,0.0,0.0,1.52997510988,7.4902,3.93196284749,0.0,3.33988,0.592082847486
 06/13  05:00:00,21.4387628894,3.92335089912,0.0303145546176,0.0,4.58992532963,8.1892,8.60294678145,0.233246781452,8.3497,0.02
 06/13  06:00:00,34.962120471,3.92335089912,0.0509167264363,0.0,9.17985065927,19.4245,21.3114629874,0.0,16.6994,4.61206298742
 06/13  07:00:00,42.7251325172,3.92335089912,0.662042248632,0.0,9.17985065927,26.9147,40.7449508446,0.0,25.0491,15.6958508446
 06/13  08:00:00,43.3945921658,3.92335089912,1.33291487423,0.0,9.17985065927,26.9147,47.9129942754,0.0,33.3988,14.5141942754
 06/13  09:00:00,35.8359443045,3.92335089912,1.25292340293,0.0,9.17985065927,19.4245,37.2145797769,0.0,25.0491,12.1654797769
 06/13  10:00:00,45.9194005402,3.92335089912,3.8271465178,0.0,9.17985065927,26.9147,52.7439964099,0.0,41.7485,10.9954964099
 06/13  11:00:00,50.9343334192,3.92335089912,8.10818479804,0.0,9.17985065927,26.9147,53.3351328503,0.0,41.7485,11.5866328503
 06/13  12:00:00,58.2015954844,3.92335089912,15.9834483284,0.0,9.17985065927,26.9147,52.7436982433,0.0,41.7485,10.9951982433
 06/13  13:00:00,52.1613487161,3.92335089912,17.4755891273,0.0,9.17985065927,19.4245,42.6495285709,0.0,33.3988,9.25072857087
 06/13  14:00:00,50.1255926525,3.92335089912,15.4300632354,0.0,9.17985065927,19.4245,33.1357897149,0.0,25.0491,8.08668971491
 06/13  15:00:00,49.0332910344,3.92335089912,14.3349525986,0.0,9.17985065927,19.4245,41.4859057691,0.0,33.3988,8.08710576913
 06/13  16:00:00,58.7087502083,3.92335089912,16.5152297795,0.0,9.17985065927,26.9147,58.1850246283,0.0,50.0982,8.08682462828
 06/13  17:00:00,60.4991942806,3.92335089912,18.3083533443,0.0,9.17985065927,26.9147,61.093879699,0.0,50.0982,10.995679699
 06/13  18:00:00,61.4920426209,3.92335089912,19.308908143,0.0,9.17985065927,26.9147,64.6124094888,0.0,50.0982,14.5142094888
 06/13  19:00:00,49.8995906411,3.92335089912,15.2336404121,0.0,9.17985065927,19.4245,49.6737464064,0.0,33.3988,16.2749464064
 06/13  20:00:00,48.8040290012,3.92335089912,13.1435657127,0.0,9.17985065927,19.4245,46.7374743292,0.0,33.3988,13.3386743292
 06/13  21:00:00,48.6288893724,3.92335089912,9.85760140689,0.0,9.17985065927,19.4245,39.5629504229,0.0,25.0491,14.5138504229
 06/13  22:00:00,46.5986546788,3.92335089912,7.83122228263,0.0,9.17985065927,19.4245,28.8645029506,0.0,16.6994,12.1651029506
 06/13  23:00:00,45.7522207174,3.92335089912,6.22092681635,0.0,9.17985065927,19.4245,15.2734236,0.0,8.3497,6.9237236
 06/13  24:00:00,23.4790689458,3.92335089912,0.674747902721,0.0,4.58992532963,8.1892,8.65882279314,0.12676176866,3.33988,5.19218102448
 06/14  01:00:00,15.004061311,0.0,0.0,0.0,1.52997510988,7.4902,3.93196307293,0.0,3.33988,0.592083072927
 06/14  02:00:00,15.0124242035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  03:00:00,15.0214926636,0.0,0.0,0.0,1.52997510988,7.4902,3.93194312319,0.0,3.33988,0.592063123192
 06/14  04:00:00,15.1949749559,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/14  05:00:00,20.8065455681,3.92335089912,0.0533872804353,0.0,4.58992532963,8.1892,8.89314312289,0.523443122894,8.3497,0.02
 06/14  06:00:00,34.6228879878,3.92335089912,0.0421080321533,0.0,9.17985065927,19.4245,21.3118740821,0.0,16.6994,4.61247408206
 06/14  07:00:00,42.1632805963,3.92335089912,0.124168583112,0.0,9.17985065927,26.9147,40.7435636982,0.0,25.0491,15.6944636982
 06/14  08:00:00,43.0126338026,3.92335089912,0.960283021078,0.0,9.17985065927,26.9147,47.9135766569,0.0,33.3988,14.5147766569
 06/14  09:00:00,35.192644878,3.92335089912,0.62024950273,0.0,9.17985065927,19.4245,37.2129560976,0.0,25.0491,12.1638560976
 06/14  10:00:00,44.257007581,3.92335089912,2.17727818907,0.0,9.17985065927,26.9147,52.7420369615,0.0,41.7485,10.9935369615
 06/14  11:00:00,48.588857063,3.92335089912,5.77682573901,0.0,9.17985065927,26.9147,53.3340131249,0.0,41.7485,11.5855131249
 06/14  12:00:00,51.1505610085,3.92335089912,8.98109962312,0.0,9.17985065927,26.9147,52.7424114162,0.0,41.7485,10.9939114162
 06/14  13:00:00,43.2853364498,3.92335089912,8.66255092096,0.0,9.17985065927,19.4245,42.6484036528,0.0,33.3988,9.24960365277
 06/14  14:00:00,42.3949937362,3.92335089912,7.7608450996,0.0,9.17985065927,19.4245,33.1355341038,0.0,25.0491,8.08643410385
 06/14  15:00:00,40.8266288849,3.92335089912,6.19461654421,0.0,9.17985065927,19.4245,41.4835379202,0.0,33.3988,8.0847379202
 06/14  16:00:00,50.23836491,3.92335089912,8.11956994874,0.0,9.17985065927,26.9147,58.1831051452,0.0,50.0982,8.08490514516
 06/14  17:00:00,53.2538509976,3.92335089912,11.1345292559,0.0,9.17985065927,26.9147,61.092858564,0.0,50.0982,10.994658564
 06/14  18:00:00,50.3267879611,3.92335089912,8.24620204315,0.0,9.17985065927,26.9147,64.6120019356,0.0,50.0982,14.5138019356
 06/14  19:00:00,37.8428775866,3.92335089912,3.1551147172,0.0,9.17985065927,19.4245,49.0910752047,0.0,33.3988,15.6922752047
 06/14  20:00:00,38.1227095424,3.92335089912,2.40277364173,0.0,9.17985065927,19.4245,46.7361441599,0.0,33.3988,13.3373441599
 06/14  21:00:00,39.9703631443,3.92335089912,1.15936033803,0.0,9.17985065927,19.4245,39.5634392629,0.0,25.0491,14.5143392629
 06/14  22:00:00,39.1770279663,3.92335089912,0.48621994786,0.0,9.17985065927,19.4245,28.8639943579,0.0,16.6994,12.1645943579
 06/14  23:00:00,39.447726336,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.3505339652,0.0759552799114,8.3497,6.92487868528
 06/14  24:00:00,22.7266252474,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.76457894433,0.232490681058,3.33988,5.19220826327
 06/15  01:00:00,14.9709051332,0.0,0.0,0.0,1.52997510988,7.4902,3.93197573186,0.0,3.33988,0.592095731858
 06/15  02:00:00,14.9912948759,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  03:00:00,15.0000630455,0.0,0.0,0.0,1.52997510988,7.4902,3.93195580849,0.0,3.33988,0.592075808486
 06/15  04:00:00,15.1691088769,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/15  05:00:00,20.7069452147,3.92335089912,0.0,0.0,4.58992532963,8.1892,15.8306601415,6.88887843733,8.3497,0.592081704157
 06/15  06:00:00,34.5245252255,3.92335089912,0.0307389661068,0.0,9.17985065927,19.4245,27.3979760611,6.65985558269,16.6994,4.03872047839
 06/15  07:00:00,41.9814253374,3.92335089912,0.0328842121473,0.0,9.17985065927,26.9147,40.8853880582,0.143113572607,25.0491,15.6931744856
 06/15  08:00:00,41.9708236618,3.92335089912,0.00433896238376,0.0,9.17985065927,26.9147,47.9115589798,0.0,33.3988,14.5127589798
 06/15  09:00:00,34.4978987226,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.2277101795,0.0139663070906,25.0491,12.1646438724
 06/15  10:00:00,42.0224779502,3.92335089912,0.0141958371726,0.0,9.17985065927,26.9147,52.1648999732,0.0,41.7485,10.4163999732
 06/15  11:00:00,43.411338844,3.92335089912,0.678930281065,0.0,9.17985065927,26.9147,53.9103301502,0.0,41.7485,12.1618301502
 06/15  12:00:00,43.9792860323,3.92335089912,1.88930692923,0.0,9.17985065927,26.9147,52.3280964578,0.0,41.7485,10.5795964578
 06/15  13:00:00,35.6572588666,3.92335089912,1.10066377955,0.0,9.17985065927,19.4245,43.0600684809,0.0,33.3988,9.66126848088
 06/15  14:00:00,35.3337514232,3.92335089912,0.76753546959,0.0,9.17985065927,19.4245,33.1358846443,0.0,25.0491,8.08678464426
 06/15  15:00:00,35.3753098834,3.92335089912,0.798680486345,0.0,9.17985065927,19.4245,41.4847076105,0.0,33.3988,8.08590761054
 06/15  16:00:00,44.7446416331,3.92335089912,2.68495903847,0.0,9.17985065927,26.9147,58.1840458649,0.0,50.0982,8.0858458649
 06/15  17:00:00,46.5100534431,3.92335089912,4.50278578608,0.0,9.17985065927,26.9147,60.5138970814,0.0,50.0982,10.4156970814
 06/15  18:00:00,47.7895745655,3.92335089912,5.78635615803,0.0,9.17985065927,26.9147,64.6116900093,0.0,50.0982,14.5134900093
 06/15  19:00:00,38.490674115,3.92335089912,3.81844256771,0.0,9.17985065927,19.4245,49.6719057764,0.0,33.3988,16.2731057764
 06/15  20:00:00,37.3614648222,3.92335089912,1.66943207486,0.0,9.17985065927,19.4245,46.1570532545,0.0,33.3988,12.7582532545
 06/15  21:00:00,39.3500651839,3.92335089912,0.572249646244,0.0,9.17985065927,19.4245,40.1425145451,0.0,25.0491,15.0934145451
 06/15  22:00:00,38.6263726432,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.5291582848,0.24352578283,16.6994,11.586232502
 06/15  23:00:00,39.3435918074,3.92335089912,0.0,0.0,9.17985065927,19.4245,21.446138282,6.17139428441,8.3497,6.92504399763
 06/15  24:00:00,22.6233466519,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.8534131158,17.3209523426,3.33988,5.19258077325
 06/16  01:00:00,14.8754771164,0.0,0.0,0.0,1.52997510988,7.4902,3.9319706697,0.0,3.33988,0.592090669704
 06/16  02:00:00,14.902879114,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  03:00:00,14.9101205268,0.0,0.0,0.0,1.52997510988,7.4902,3.93194705211,0.0,3.33988,0.592067052107
 06/16  04:00:00,15.5910479402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/16  05:00:00,21.1455965303,3.92335089912,0.0,0.0,4.58992532963,8.1892,34.3790222574,25.4372492957,8.3497,0.592072961701
 06/16  06:00:00,34.72088999,3.92335089912,0.0146966724122,0.0,9.17985065927,19.4245,36.9597338762,16.2215791537,16.6994,4.03875472247
 06/16  07:00:00,41.9842632848,3.92335089912,0.0155091451827,0.0,9.17985065927,26.9147,41.3131671945,0.572230240866,25.0491,15.6918369536
 06/16  08:00:00,42.1807406273,3.92335089912,0.152702813164,0.0,9.17985065927,26.9147,47.9114418711,0.0,33.3988,14.5126418711
 06/16  09:00:00,34.6829761361,3.92335089912,0.123258441906,0.0,9.17985065927,19.4245,37.2132675037,0.0,25.0491,12.1641675037
 06/16  10:00:00,43.7433427934,3.92335089912,1.66877033349,0.0,9.17985065927,26.9147,52.1638774471,0.0,41.7485,10.4153774471
 06/16  11:00:00,47.3330048954,3.92335089912,4.52097357141,0.0,9.17985065927,26.9147,53.9132859098,0.0,41.7485,12.1647859098
 06/16  12:00:00,49.2831461614,3.92335089912,7.11185508635,0.0,9.17985065927,26.9147,52.1649017339,0.0,41.7485,10.4164017339
 06/16  13:00:00,40.9644690735,3.92335089912,6.34143839812,0.0,9.17985065927,19.4245,42.6498441156,0.0,33.3988,9.25104411559
 06/16  14:00:00,40.0473563576,3.92335089912,5.41711344648,0.0,9.17985065927,19.4245,33.1353337976,0.0,25.0491,8.08623379765
 06/16  15:00:00,39.506425237,3.92335089912,4.87303034845,0.0,9.17985065927,19.4245,41.4846321946,0.0,33.3988,8.08583219463
 06/16  16:00:00,48.3626332985,3.92335089912,6.26826185079,0.0,9.17985065927,26.9147,58.1844060255,0.0,50.0982,8.08620602548
 06/16  17:00:00,49.8677271665,3.92335089912,7.81087510627,0.0,9.17985065927,26.9147,61.0919974244,0.0,50.0982,10.9937974244
 06/16  18:00:00,51.2284680522,3.92335089912,9.17274788394,0.0,9.17985065927,26.9147,64.6108643111,0.0,50.0982,14.5126643111
 06/16  19:00:00,41.8076065262,3.92335089912,7.25983544094,0.0,9.17985065927,19.4245,49.090561547,0.0,33.3988,15.691761547
 06/16  20:00:00,40.9822336594,3.92335089912,5.39761390561,0.0,9.17985065927,19.4245,46.7353938274,0.0,33.3988,13.3365938274
 06/16  21:00:00,41.4088257486,3.92335089912,2.71486487152,0.0,9.17985065927,19.4245,39.5623163726,0.0,25.0491,14.5132163726
 06/16  22:00:00,39.2070718547,3.92335089912,0.540444377223,0.0,9.17985065927,19.4245,28.2846552907,0.0,16.6994,11.5852552907
 06/16  23:00:00,39.4128243268,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.3515343843,0.0770816242615,8.3497,6.92475276006
 06/16  24:00:00,22.6788174654,3.92335089912,0.00646826060951,0.0,4.58992532963,8.1892,11.1704490025,2.63835499253,3.33988,5.19221400998
 06/17  01:00:00,14.9207739928,0.0,0.0,0.0,1.52997510988,7.4902,3.93197098066,0.0,3.33988,0.592090980664
 06/17  02:00:00,14.9523417538,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  03:00:00,14.9500617679,0.0,0.0,0.0,1.52997510988,7.4902,3.93196951755,0.0,3.33988,0.59208951755
 06/17  04:00:00,15.09246469,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/17  05:00:00,20.6440405721,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.8967829611,19.954987573,8.3497,0.592095388057
 06/17  06:00:00,34.4980271856,3.92335089912,0.0149489562519,0.0,9.17985065927,19.4245,31.8069894164,11.0690306674,16.6994,4.03855874901
 06/17  07:00:00,42.0448961594,3.92335089912,0.0365304733453,0.0,9.17985065927,26.9147,29.1002032937,0.0121604019291,25.0491,4.03894289174
 06/17  08:00:00,43.7073951513,3.92335089912,1.63964176096,0.0,9.17985065927,26.9147,37.4379040446,0.0,33.3988,4.0391040446
 06/17  09:00:00,37.8659002524,3.92335089912,3.25816684844,0.0,9.17985065927,19.4245,38.3864424945,0.0,25.0491,13.3373424945
 06/17  10:00:00,47.5569985084,3.92335089912,5.43423389693,0.0,9.17985065927,26.9147,53.9122961435,0.0,41.7485,12.1637961435
 06/17  11:00:00,50.8038042029,3.92335089912,7.94006451655,0.0,9.17985065927,26.9147,54.5059976079,0.0,41.7485,12.7574976079
 06/17  12:00:00,51.3929116944,3.92335089912,9.16887015846,0.0,9.17985065927,26.9147,55.0858252062,0.0,41.7485,13.3373252062
 06/17  13:00:00,42.8006461719,3.92335089912,8.14115216848,0.0,9.17985065927,19.4245,45.5635128198,0.0,33.3988,12.1647128198
 06/17  14:00:00,41.4251918781,3.92335089912,6.78178224916,0.0,9.17985065927,19.4245,35.4654054505,0.0,25.0491,10.4163054505
 06/17  15:00:00,41.663355185,3.92335089912,7.01318706127,0.0,9.17985065927,19.4245,43.8145628563,0.0,33.3988,10.4157628563
 06/17  16:00:00,50.2793232335,3.92335089912,8.15238601611,0.0,9.17985065927,26.9147,59.9274444568,0.0,50.0982,9.82924445677
 06/17  17:00:00,50.2428195049,3.92335089912,8.1780473966,0.0,9.17985065927,26.9147,60.5127668194,0.0,50.0982,10.4145668194
 06/17  18:00:00,52.9366615501,3.92335089912,10.8727006714,0.0,9.17985065927,26.9147,64.6112069322,0.0,50.0982,14.5130069322
 06/17  19:00:00,44.6966240371,3.92335089912,9.94580021564,0.0,9.17985065927,19.4245,47.9103512285,0.0,33.3988,14.5115512285
 06/17  20:00:00,42.1269083103,3.92335089912,6.3590378382,0.0,9.17985065927,19.4245,46.7344975956,0.0,33.3988,13.3356975956
 06/17  21:00:00,42.1441787017,3.92335089912,3.31764776824,0.0,9.17985065927,19.4245,38.9806522998,0.0,25.0491,13.9315522998
 06/17  22:00:00,40.4258884261,3.92335089912,1.72775216392,0.0,9.17985065927,19.4245,27.6929272944,0.0,16.6994,10.9935272944
 06/17  23:00:00,40.0278391078,3.92335089912,0.56783963719,0.0,9.17985065927,19.4245,16.4354423606,0.0,8.3497,8.08574236064
 06/17  24:00:00,22.7475948511,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.689232871,0.156384693749,3.33988,5.19296817725
 06/18  01:00:00,14.9882340213,0.0,0.0,0.0,1.52997510988,7.4902,3.93197493455,0.0,3.33988,0.592094934546
 06/18  02:00:00,15.0202444184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  03:00:00,15.0346415831,0.0,0.0,0.0,1.52997510988,7.4902,3.93192908982,0.0,3.33988,0.592049089819
 06/18  04:00:00,15.2102606552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/18  05:00:00,20.8048719019,3.92335089912,0.040224320189,0.0,4.58992532963,8.1892,8.69718167678,0.327481676778,8.3497,0.02
 06/18  06:00:00,34.6560159377,3.92335089912,0.0603196672904,0.0,9.17985065927,19.4245,21.311337363,0.0,16.6994,4.61193736302
 06/18  07:00:00,43.099945606,3.92335089912,1.03451090051,0.0,9.17985065927,26.9147,29.0873410598,0.0,25.0491,4.03824105982
 06/18  08:00:00,45.3804510395,3.92335089912,3.29849689694,0.0,9.17985065927,26.9147,37.4370776976,0.0,33.3988,4.03827769763
 06/18  09:00:00,37.1077642618,3.92335089912,2.50036271355,0.0,9.17985065927,19.4245,29.0877518179,0.0,25.0491,4.03865181791
 06/18  10:00:00,49.6132608252,3.92335089912,7.47998839699,0.0,9.17985065927,26.9147,55.0855775699,0.0,41.7485,13.3370775699
 06/18  11:00:00,52.6702561721,3.92335089912,9.80451309912,0.0,9.17985065927,26.9147,55.081982756,0.0,41.7485,13.333482756
 06/18  12:00:00,54.294709726,3.92335089912,12.0609870441,0.0,9.17985065927,26.9147,52.1634483701,0.0,41.7485,10.4149483701
 06/18  13:00:00,46.0183646314,3.92335089912,11.3436718357,0.0,9.17985065927,19.4245,43.8140099163,0.0,33.3988,10.4152099163
 06/18  14:00:00,46.8905255205,3.92335089912,12.1875092823,0.0,9.17985065927,19.4245,33.1351770939,0.0,25.0491,8.08607709386
 06/18  15:00:00,48.6664005901,3.92335089912,13.9412164274,0.0,9.17985065927,19.4245,41.4841620212,0.0,33.3988,8.08536202125
 06/18  16:00:00,59.8442104056,3.92335089912,17.6127696434,0.0,9.17985065927,26.9147,58.1834278354,0.0,50.0982,8.08522783536
 06/18  17:00:00,61.8587773831,3.92335089912,19.619775295,0.0,9.17985065927,26.9147,60.5137614065,0.0,50.0982,10.4155614065
 06/18  18:00:00,62.9009251841,3.92335089912,20.7064670001,0.0,9.17985065927,26.9147,63.433195167,0.0,50.0982,13.334995167
 06/18  19:00:00,52.9302857858,3.92335089912,18.0638952956,0.0,9.17985065927,19.4245,46.1550996418,0.0,33.3988,12.7562996418
 06/18  20:00:00,51.7928775995,3.92335089912,15.9060925274,0.0,9.17985065927,19.4245,44.3911825233,0.0,33.3988,10.9923825233
 06/18  21:00:00,47.660486879,3.92335089912,8.74968646032,0.0,9.17985065927,19.4245,37.8061255823,0.0,25.0491,12.7570255823
 06/18  22:00:00,42.5612227862,3.92335089912,3.82620774309,0.0,9.17985065927,19.4245,27.6918663631,0.0,16.6994,10.9924663631
 06/18  23:00:00,41.6247387169,3.92335089912,2.12545931104,0.0,9.17985065927,19.4245,13.5416666332,0.0,8.3497,5.19196663319
 06/18  24:00:00,22.7589989771,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.4432888774,0.179193340164,3.33988,6.92421553726
 06/19  01:00:00,14.959283143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  02:00:00,14.9584241711,0.0,0.0,0.0,1.52997510988,7.4902,3.9319599951,0.0,3.33988,0.592079995096
 06/19  03:00:00,14.947076997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  04:00:00,15.0890240094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/19  05:00:00,20.621565208,3.92335089912,0.0,0.0,4.58992532963,8.1892,31.7232735909,22.7814876921,8.3497,0.592085898775
 06/19  06:00:00,34.4631016402,3.92335089912,0.0207292575264,0.0,9.17985065927,19.4245,38.3783478119,17.6412119414,16.6994,4.03773587045
 06/19  07:00:00,41.9473914726,3.92335089912,0.0280062095749,0.0,9.17985065927,26.9147,47.6073198924,6.86816960059,25.0491,15.6900502918
 06/19  08:00:00,41.9453603616,3.92335089912,0.00291453022444,0.0,9.17985065927,26.9147,51.7535505381,3.84347779639,33.3988,14.5112727417
 06/19  09:00:00,34.4753631227,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.1827572122,0.549345107211,25.0491,11.584312105
 06/19  10:00:00,41.9949371499,3.92335089912,0.00762690074499,0.0,9.17985065927,26.9147,52.7426544818,0.0,41.7485,10.9941544818
 06/19  11:00:00,43.4323949152,3.92335089912,0.704508553437,0.0,9.17985065927,26.9147,53.3328421278,0.0,41.7485,11.5843421278
 06/19  12:00:00,44.4186991431,3.92335089912,2.33264006657,0.0,9.17985065927,26.9147,52.1647816128,0.0,41.7485,10.4162816128
 06/19  13:00:00,36.6074865883,3.92335089912,2.04104561074,0.0,9.17985065927,19.4245,42.6491571129,0.0,33.3988,9.25035711287
 06/19  14:00:00,35.8017110318,3.92335089912,1.22840956282,0.0,9.17985065927,19.4245,33.1339700818,0.0,25.0491,8.08487008183
 06/19  15:00:00,35.6975272932,3.92335089912,1.11609922688,0.0,9.17985065927,19.4245,41.4846193148,0.0,33.3988,8.08581931483
 06/19  16:00:00,44.9529889089,3.92335089912,2.95567155697,0.0,9.17985065927,26.9147,58.1837580977,0.0,50.0982,8.0855580977
 06/19  17:00:00,46.4692612716,3.92335089912,4.4693384907,0.0,9.17985065927,26.9147,60.5132311942,0.0,50.0982,10.4150311942
 06/19  18:00:00,47.9225654766,3.92335089912,5.91857296133,0.0,9.17985065927,26.9147,64.6088166766,0.0,50.0982,14.5106166766
 06/19  19:00:00,39.3784382528,3.92335089912,4.69344458503,0.0,9.17985065927,19.4245,49.0888358974,0.0,33.3988,15.6900358974
 06/19  20:00:00,39.0587075577,3.92335089912,3.34607402429,0.0,9.17985065927,19.4245,46.155409998,0.0,33.3988,12.756609998
 06/19  21:00:00,39.604081031,3.92335089912,0.827096374346,0.0,9.17985065927,19.4245,39.5606294407,0.0,25.0491,14.5115294407
 06/19  22:00:00,38.6633744227,3.92335089912,0.0204280995456,0.0,9.17985065927,19.4245,28.9025584407,0.040633324984,16.6994,12.1625251157
 06/19  23:00:00,39.3761435616,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.8390741813,0.140036534818,8.3497,6.34933764644
 06/19  24:00:00,22.6600122044,3.92335089912,0.0,0.0,4.58992532963,8.1892,15.6008616215,6.49433308798,3.33988,5.76664853348
 06/20  01:00:00,14.9167024817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  02:00:00,14.9433120316,0.0,0.0,0.0,1.52997510988,7.4902,3.93194489012,0.0,3.33988,0.592064890117
 06/20  03:00:00,14.9440787521,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  04:00:00,15.6439400873,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/20  05:00:00,21.1837186917,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.3128839294,19.3711002008,8.3497,0.592083728603
 06/20  06:00:00,34.75425584,3.92335089912,0.0170551516921,0.0,9.17985065927,19.4245,30.1873958033,9.44973497298,16.6994,4.03826083033
 06/20  07:00:00,42.0323707749,3.92335089912,0.0328290795646,0.0,9.17985065927,26.9147,40.7526788396,0.0140511907594,25.0491,15.6895276488
 06/20  08:00:00,43.3494124043,3.92335089912,1.28603167145,0.0,9.17985065927,26.9147,47.9089981195,0.0,33.3988,14.5101981195
 06/20  09:00:00,36.8494979086,3.92335089912,2.25328043555,0.0,9.17985065927,19.4245,36.6334160744,0.0,25.0491,11.5843160744
 06/20  10:00:00,45.3214271152,3.92335089912,3.22553262582,0.0,9.17985065927,26.9147,52.1631008902,0.0,41.7485,10.4146008902
 06/20  11:00:00,47.9764301223,3.92335089912,5.17698427299,0.0,9.17985065927,26.9147,53.9121792548,0.0,41.7485,12.1636792548
 06/20  12:00:00,49.9639457897,3.92335089912,7.79767391586,0.0,9.17985065927,26.9147,52.1625702177,0.0,41.7485,10.4140702177
 06/20  13:00:00,41.5264396964,3.92335089912,6.89235596344,0.0,9.17985065927,19.4245,42.6479626133,0.0,33.3988,9.24916261329
 06/20  14:00:00,40.6050344352,3.92335089912,5.96505239352,0.0,9.17985065927,19.4245,33.1338141055,0.0,25.0491,8.08471410546
 06/20  15:00:00,40.0039070689,3.92335089912,5.36398875012,0.0,9.17985065927,19.4245,40.9084474289,0.0,33.3988,7.50964742886
 06/20  16:00:00,48.6131327405,3.92335089912,6.56727666987,0.0,9.17985065927,26.9147,58.1832126892,0.0,50.0982,8.08501268921
 06/20  17:00:00,49.5677967973,3.92335089912,7.52470706823,0.0,9.17985065927,26.9147,60.5131858207,0.0,50.0982,10.4149858207
 06/20  18:00:00,50.269174365,3.92335089912,8.22842076713,0.0,9.17985065927,26.9147,64.6101271992,0.0,50.0982,14.5119271992
 06/20  19:00:00,40.9835077336,3.92335089912,6.44237360894,0.0,9.17985065927,19.4245,49.0875892546,0.0,33.3988,15.6887892546
 06/20  20:00:00,41.0219444451,3.92335089912,5.43613910833,0.0,9.17985065927,19.4245,46.7324228582,0.0,33.3988,13.3336228582
 06/20  21:00:00,41.1527701042,3.92335089912,2.46069269108,0.0,9.17985065927,19.4245,38.9782280233,0.0,25.0491,13.9291280233
 06/20  22:00:00,39.3548149186,3.92335089912,0.679683702324,0.0,9.17985065927,19.4245,28.8622615414,0.0,16.6994,12.1628615414
 06/20  23:00:00,39.4376471593,3.92335089912,0.00560789311655,0.0,9.17985065927,19.4245,14.7459493662,0.0466546249825,8.3497,6.34959474122
 06/20  24:00:00,22.7182250748,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.32702084091,0.220663612799,3.33988,5.76647722811
 06/21  01:00:00,14.9614386334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  02:00:00,14.9839262784,0.0,0.0,0.0,1.52997510988,7.4902,3.9319291586,0.0,3.33988,0.592049158596
 06/21  03:00:00,14.9764300286,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  04:00:00,15.1304638978,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/21  05:00:00,20.6686737294,3.92335089912,0.0,0.0,4.58992532963,8.1892,21.8035447142,12.8617508333,8.3497,0.592093880944
 06/21  06:00:00,34.5153038086,3.92335089912,0.0179061813543,0.0,9.17985065927,19.4245,26.2072905325,5.4698155326,16.6994,4.03807499994
 06/21  07:00:00,42.0021355514,3.92335089912,0.03449643777,0.0,9.17985065927,26.9147,40.7397183714,0.0,25.0491,15.6906183714
 06/21  08:00:00,42.0921780199,3.92335089912,0.0782399012755,0.0,9.17985065927,26.9147,47.9090358283,0.0,33.3988,14.5102358283
 06/21  09:00:00,34.6893728019,3.92335089912,0.133062573319,0.0,9.17985065927,19.4245,36.6333440335,0.0,25.0491,11.5842440335
 06/21  10:00:00,43.198048514,3.92335089912,1.13849904502,0.0,9.17985065927,26.9147,52.1629188841,0.0,41.7485,10.4144188841
 06/21  11:00:00,45.7218200259,3.92335089912,2.93297713241,0.0,9.17985065927,26.9147,53.3314369446,0.0,41.7485,11.5829369446
 06/21  12:00:00,47.5564106117,3.92335089912,5.41909648831,0.0,9.17985065927,26.9147,52.1636982739,0.0,41.7485,10.4151982739
 06/21  13:00:00,39.2205743071,3.92335089912,4.62827197296,0.0,9.17985065927,19.4245,42.6486599381,0.0,33.3988,9.2498599381
 06/21  14:00:00,38.1063726527,3.92335089912,3.50661437756,0.0,9.17985065927,19.4245,33.1345455323,0.0,25.0491,8.08544553229
 06/21  15:00:00,36.0625855329,3.92335089912,1.4802742675,0.0,9.17985065927,19.4245,41.4840456918,0.0,33.3988,8.0852456918
 06/21  16:00:00,44.7528799891,3.92335089912,2.71020953374,0.0,9.17985065927,26.9147,58.1836427794,0.0,50.0982,8.08544277937
 06/21  17:00:00,45.7734032145,3.92335089912,3.77848580561,0.0,9.17985065927,26.9147,60.512095111,0.0,50.0982,10.413895111
 06/21  18:00:00,46.4213668223,3.92335089912,4.44065718249,0.0,9.17985065927,26.9147,64.0286123008,0.0,50.0982,13.9304123008
 06/21  19:00:00,37.6438491624,3.92335089912,2.99009189188,0.0,9.17985065927,19.4245,49.0870925067,0.0,33.3988,15.6882925067
 06/21  20:00:00,37.007697506,3.92335089912,1.33096085637,0.0,9.17985065927,19.4245,46.733430026,0.0,33.3988,13.334630026
 06/21  21:00:00,38.8446371952,3.92335089912,0.105200148504,0.0,9.17985065927,19.4245,38.9937886816,0.0140914462888,25.0491,13.9305972353
 06/21  22:00:00,38.5996781676,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.9176935095,0.056683001842,16.6994,12.1616105076
 06/21  23:00:00,39.3304125667,3.92335089912,0.0,0.0,9.17985065927,19.4245,21.4340457838,6.73511139186,8.3497,6.34923439195
 06/21  24:00:00,22.6023149712,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.8195819258,20.7130609952,3.33988,5.7666409305
 06/22  01:00:00,14.8493465698,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  02:00:00,14.8706767725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  03:00:00,14.8753540063,0.0,0.0,0.0,1.52997510988,7.4902,3.93196671641,0.0,3.33988,0.592086716414
 06/22  04:00:00,15.0188917535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/22  05:00:00,20.5685345452,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.3986559635,35.4568633687,8.3497,0.592092594803
 06/22  06:00:00,34.4217817797,3.92335089912,0.0124062320657,0.0,9.17985065927,19.4245,46.0584488545,25.3207626365,16.6994,4.03828621794
 06/22  07:00:00,41.919494409,3.92335089912,0.00772792719404,0.0,9.17985065927,26.9147,49.7861656423,9.04894874267,25.0491,15.6881168996
 06/22  08:00:00,41.9644814107,3.92335089912,0.00307774840694,0.0,9.17985065927,26.9147,48.2857523342,0.957669258258,33.3988,13.929283076
 06/22  09:00:00,34.5012489325,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.2201782942,0.0093961088081,25.0491,12.1616821854
 06/22  10:00:00,42.1049858556,3.92335089912,0.0952943026056,0.0,9.17985065927,26.9147,52.1628892752,0.0,41.7485,10.4143892752
 06/22  11:00:00,43.794811695,3.92335089912,1.05838942487,0.0,9.17985065927,26.9147,53.32917227,0.0,41.7485,11.58067227
 06/22  12:00:00,44.8277542606,3.92335089912,2.73369691368,0.0,9.17985065927,26.9147,52.1635829145,0.0,41.7485,10.4150829145
 06/22  13:00:00,36.9591889822,3.92335089912,2.38675123584,0.0,9.17985065927,19.4245,42.6466333662,0.0,33.3988,9.24783336621
 06/22  14:00:00,35.8886926755,3.92335089912,1.31259152899,0.0,9.17985065927,19.4245,33.1338524048,0.0,25.0491,8.08475240482
 06/22  15:00:00,35.3489140568,3.92335089912,0.778092718074,0.0,9.17985065927,19.4245,40.9073699342,0.0,33.3988,7.50856993422
 06/22  16:00:00,44.6336010018,3.92335089912,2.64491960717,0.0,9.17985065927,26.9147,58.1833671148,0.0,50.0982,8.08516711478
 06/22  17:00:00,46.0406461218,3.92335089912,4.04613002909,0.0,9.17985065927,26.9147,60.510994286,0.0,50.0982,10.412794286
 06/22  18:00:00,47.3201591637,3.92335089912,5.32700851312,0.0,9.17985065927,26.9147,64.6090706665,0.0,50.0982,14.5108706665
 06/22  19:00:00,38.1756313913,3.92335089912,3.51301520017,0.0,9.17985065927,19.4245,48.5072762102,0.0,33.3988,15.1084762102
 06/22  20:00:00,37.6868578955,3.92335089912,1.99576427834,0.0,9.17985065927,19.4245,46.7324875521,0.0,33.3988,13.3336875521
 06/22  21:00:00,39.1738999949,3.92335089912,0.417451939202,0.0,9.17985065927,19.4245,39.371691547,0.0,25.0491,14.322591547
 06/22  22:00:00,38.6189533514,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.5018798657,0.0331059965255,16.6994,11.7693738692
 06/22  23:00:00,39.3480637323,3.92335089912,0.0,0.0,9.17985065927,19.4245,16.852610276,2.15425517231,8.3497,6.34865510373
 06/22  24:00:00,22.6231547396,3.92335089912,0.0,0.0,4.58992532963,8.1892,23.7986853375,14.6921857292,3.33988,5.7666196083
 06/23  01:00:00,14.8690284447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  02:00:00,14.8957526739,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  03:00:00,14.9036734265,0.0,0.0,0.0,1.52997510988,7.4902,3.93196597146,0.0,3.33988,0.59208597146
 06/23  04:00:00,15.5753471422,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/23  05:00:00,21.1208277752,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.4578167053,27.5160248542,8.3497,0.592091851031
 06/23  06:00:00,34.6949439204,3.92335089912,0.0130368588973,0.0,9.17985065927,19.4245,38.8333712513,18.0955173651,16.6994,4.03845388619
 06/23  07:00:00,41.9625180998,3.92335089912,0.0129089725792,0.0,9.17985065927,26.9147,41.9051893083,1.16934376322,25.0491,15.686745545
 06/23  08:00:00,42.3319073839,3.92335089912,0.304449312575,0.0,9.17985065927,26.9147,47.3260847682,0.0,33.3988,13.9272847682
 06/23  09:00:00,35.3975547051,3.92335089912,0.820438380677,0.0,9.17985065927,19.4245,36.6319345619,0.0,25.0491,11.5828345619
 06/23  10:00:00,44.0597176067,3.92335089912,1.9873623063,0.0,9.17985065927,26.9147,52.1624336986,0.0,41.7485,10.4139336986
 06/23  11:00:00,47.4195315061,3.92335089912,4.62329687003,0.0,9.17985065927,26.9147,53.909546927,0.0,41.7485,12.161046927
 06/23  12:00:00,49.1331119011,3.92335089912,6.97614495697,0.0,9.17985065927,26.9147,52.1623200289,0.0,41.7485,10.4138200289
 06/23  13:00:00,41.0044244293,3.92335089912,6.3762028651,0.0,9.17985065927,19.4245,42.0672427838,0.0,33.3988,8.66844278383
 06/23  14:00:00,40.1383836684,3.92335089912,5.50368082586,0.0,9.17985065927,19.4245,33.1343584201,0.0,25.0491,8.08525842015
 06/23  15:00:00,40.0140816414,3.92335089912,5.37204284098,0.0,9.17985065927,19.4245,41.4830487726,0.0,33.3988,8.08424877258
 06/23  16:00:00,49.4985031397,3.92335089912,7.43956464866,0.0,9.17985065927,26.9147,57.6062754174,0.0,50.0982,7.50807541739
 06/23  17:00:00,51.0981758536,3.92335089912,9.03369787971,0.0,9.17985065927,26.9147,61.0887339118,0.0,50.0982,10.9905339118
 06/23  18:00:00,52.0723930232,3.92335089912,10.006916873,0.0,9.17985065927,26.9147,64.0244367616,0.0,50.0982,13.9262367616
 06/23  19:00:00,42.3262323704,3.92335089912,7.76879190465,0.0,9.17985065927,19.4245,49.087115469,0.0,33.3988,15.688315469
 06/23  20:00:00,41.5071448512,3.92335089912,5.91466636845,0.0,9.17985065927,19.4245,46.1528326561,0.0,33.3988,12.7540326561
 06/23  21:00:00,41.7160277521,3.92335089912,3.0203335926,0.0,9.17985065927,19.4245,39.5571165842,0.0,25.0491,14.5080165842
 06/23  22:00:00,39.5889575316,3.92335089912,0.913241480439,0.0,9.17985065927,19.4245,28.2826890458,0.0,16.6994,11.5832890458
 06/23  23:00:00,39.4819931946,3.92335089912,0.0591774355294,0.0,9.17985065927,19.4245,14.7363979175,0.0377235810782,8.3497,6.3489743364
 06/23  24:00:00,22.6996480393,3.92335089912,0.00530470594943,0.0,4.58992532963,8.1892,9.28927432807,0.182560711644,3.33988,5.76683361642
 06/24  01:00:00,14.9345025543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  02:00:00,14.9584331487,0.0,0.0,0.0,1.52997510988,7.4902,3.93193162536,0.0,3.33988,0.592051625356
 06/24  03:00:00,14.9643912822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  04:00:00,15.1304686034,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/24  05:00:00,20.686361989,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.3684976202,9.42670558468,8.3497,0.592092035531
 06/24  06:00:00,34.5435101223,3.92335089912,0.0265672864977,0.0,9.17985065927,19.4245,22.0568144209,1.31981399638,16.6994,4.03760042455
 06/24  07:00:00,42.1637510401,3.92335089912,0.13852565878,0.0,9.17985065927,26.9147,29.1084226494,0.0208645878358,25.0491,4.03845806153
 06/24  08:00:00,44.2697426618,3.92335089912,2.19589470563,0.0,9.17985065927,26.9147,37.4375696772,0.0,33.3988,4.03876967721
 06/24  09:00:00,38.1474239642,3.92335089912,3.53788839193,0.0,9.17985065927,19.4245,37.8026589752,0.0,25.0491,12.7535589752
 06/24  10:00:00,47.9309539842,3.92335089912,5.80808049881,0.0,9.17985065927,26.9147,53.9087849495,0.0,41.7485,12.1602849495
 06/24  11:00:00,51.4831131367,3.92335089912,8.6263997031,0.0,9.17985065927,26.9147,54.5032615162,0.0,41.7485,12.7547615162
 06/24  12:00:00,53.1623225999,3.92335089912,10.930903863,0.0,9.17985065927,26.9147,54.5018908649,0.0,41.7485,12.7533908649
 06/24  13:00:00,45.5291999816,3.92335089912,10.8552549168,0.0,9.17985065927,19.4245,44.9823636788,0.0,33.3988,11.5835636788
 06/24  14:00:00,44.4888443848,3.92335089912,9.81473549679,0.0,9.17985065927,19.4245,35.4627122102,0.0,25.0491,10.4136122102
 06/24  15:00:00,45.2016259461,3.92335089912,10.5174559776,0.0,9.17985065927,19.4245,43.8124761028,0.0,33.3988,10.4136761028
 06/24  16:00:00,54.4174456684,3.92335089912,12.2425190027,0.0,9.17985065927,26.9147,59.3468840484,0.0,50.0982,9.24868404842
 06/24  17:00:00,53.8859452096,3.92335089912,11.7662819939,0.0,9.17985065927,26.9147,60.5105991315,0.0,50.0982,10.4123991315
 06/24  18:00:00,56.2024682173,3.92335089912,14.1037729628,0.0,9.17985065927,26.9147,64.6078588346,0.0,50.0982,14.5096588346
 06/24  19:00:00,48.2949443853,3.92335089912,13.4992102645,0.0,9.17985065927,19.4245,47.3280985853,0.0,33.3988,13.9292985853
 06/24  20:00:00,46.3925627159,3.92335089912,10.5662147151,0.0,9.17985065927,19.4245,46.1523018392,0.0,33.3988,12.7535018392
 06/24  21:00:00,47.8365932676,3.92335089912,8.94159207712,0.0,9.17985065927,19.4245,39.556860167,0.0,25.0491,14.507760167
 06/24  22:00:00,45.7014851244,3.92335089912,6.95303056468,0.0,9.17985065927,19.4245,27.113584526,0.0,16.6994,10.414184526
 06/24  23:00:00,43.7942025205,3.92335089912,4.29320425399,0.0,9.17985065927,19.4245,15.8578522224,0.0,8.3497,7.5081522224
 06/24  24:00:00,22.8040460474,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.22618781485,0.119493483904,3.33988,5.76681433094
 06/25  01:00:00,15.036803277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  02:00:00,15.0474301961,0.0,0.0,0.0,1.52997510988,7.4902,3.93193304667,0.0,3.33988,0.592053046672
 06/25  03:00:00,15.0505831225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  04:00:00,15.2234066827,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/25  05:00:00,20.8210235527,3.92335089912,0.0398198603308,0.0,4.58992532963,8.1892,9.21460162042,0.272808172158,8.3497,0.592093448259
 06/25  06:00:00,34.6664359327,3.92335089912,0.0548180258964,0.0,9.17985065927,19.4245,20.7369411107,0.0,16.6994,4.03754111067
 06/25  07:00:00,44.4870439434,3.92335089912,2.41137653049,0.0,9.17985065927,26.9147,29.0871581277,0.0,25.0491,4.0380581277
 06/25  08:00:00,49.3331251112,3.92335089912,7.22219543096,0.0,9.17985065927,26.9147,37.4373872059,0.0,33.3988,4.03858720586
 06/25  09:00:00,42.2490474337,3.92335089912,7.59244104217,0.0,9.17985065927,19.4245,29.0876728176,0.0,25.0491,4.03857281762
 06/25  10:00:00,53.8001384457,3.92335089912,11.6275401227,0.0,9.17985065927,26.9147,54.5019821554,0.0,41.7485,12.7534821554
 06/25  11:00:00,57.3108486913,3.92335089912,14.3980722652,0.0,9.17985065927,26.9147,55.0805849332,0.0,41.7485,13.3320849332
 06/25  12:00:00,59.8934358658,3.92335089912,17.6028775516,0.0,9.17985065927,26.9147,52.160302418,0.0,41.7485,10.411802418
 06/25  13:00:00,52.530933507,3.92335089912,17.7938107496,0.0,9.17985065927,19.4245,43.2359968572,0.0,33.3988,9.83719685718
 06/25  14:00:00,51.1950705548,3.92335089912,16.4485874991,0.0,9.17985065927,19.4245,33.1332025758,0.0,25.0491,8.08410257585
 06/25  15:00:00,50.7075126308,3.92335089912,15.9587953145,0.0,9.17985065927,19.4245,41.4832836672,0.0,33.3988,8.08448366721
 06/25  16:00:00,60.1480109053,3.92335089912,17.908984167,0.0,9.17985065927,26.9147,57.6063871999,0.0,50.0982,7.50818719988
 06/25  17:00:00,60.4976145977,3.92335089912,18.2630546016,0.0,9.17985065927,26.9147,60.5113215878,0.0,50.0982,10.4131215878
 06/25  18:00:00,61.6759242316,3.92335089912,19.4697672705,0.0,9.17985065927,26.9147,62.8523144168,0.0,50.0982,12.7541144168
 06/25  19:00:00,52.1165160663,3.92335089912,17.2516823535,0.0,9.17985065927,19.4245,46.7317637113,0.0,33.3988,13.3329637113
 06/25  20:00:00,51.222043766,3.92335089912,15.3368292291,0.0,9.17985065927,19.4245,43.8124596591,0.0,33.3988,10.4136596591
 06/25  21:00:00,50.6836883127,3.92335089912,11.7402776596,0.0,9.17985065927,19.4245,37.8023760126,0.0,25.0491,12.7532760126
 06/25  22:00:00,48.0863799334,3.92335089912,9.29678496484,0.0,9.17985065927,19.4245,27.1118827819,0.0,16.6994,10.4124827819
 06/25  23:00:00,46.8797134036,3.92335089912,7.33757183969,0.0,9.17985065927,19.4245,13.5410191118,0.0,8.3497,5.19131911182
 06/25  24:00:00,26.3270864159,3.92335089912,3.4863578259,0.0,4.58992532963,8.1892,9.7089463866,0.0215056849261,3.33988,6.34756070167
 06/26  01:00:00,15.0784125036,0.0,0.0,0.0,1.52997510988,7.4902,3.93197361866,0.0,3.33988,0.592093618665
 06/26  02:00:00,15.0940199552,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  03:00:00,15.0982805513,0.0,0.0,0.0,1.52997510988,7.4902,3.93193644505,0.0,3.33988,0.592056445053
 06/26  04:00:00,15.2697350162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/26  05:00:00,20.8445639322,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.11036492691,0.168602555191,8.3497,0.592062371718
 06/26  06:00:00,35.7681110119,3.92335089912,1.08645109732,0.0,9.17985065927,19.4245,20.7605901718,0.0230575271537,16.6994,4.03813264469
 06/26  07:00:00,49.8492787875,3.92335089912,7.73433802905,0.0,9.17985065927,26.9147,40.1529214263,0.0,25.0491,15.1038214263
 06/26  08:00:00,53.0080400734,3.92335089912,10.8731040664,0.0,9.17985065927,26.9147,47.9076302619,0.0,33.3988,14.5088302619
 06/26  09:00:00,46.8642968993,3.92335089912,12.1920646121,0.0,9.17985065927,19.4245,36.6293852359,0.0,25.0491,11.5802852359
 06/26  10:00:00,55.9436794409,3.92335089912,13.760760574,0.0,9.17985065927,26.9147,51.584270135,0.0,41.7485,9.835770135
 06/26  11:00:00,60.0269873714,3.92335089912,17.1067685612,0.0,9.17985065927,26.9147,53.3339981634,0.0,41.7485,11.5854981634
 06/26  12:00:00,61.9819450922,3.92335089912,19.6887955151,0.0,9.17985065927,26.9147,52.162190074,0.0,41.7485,10.413690074
 06/26  13:00:00,52.3077292968,3.92335089912,17.5764005115,0.0,9.17985065927,19.4245,42.6462657784,0.0,33.3988,9.24746577842
 06/26  14:00:00,50.7971502192,3.92335089912,16.0587713196,0.0,9.17985065927,19.4245,33.133963488,0.0,25.0491,8.08486348797
 06/26  15:00:00,49.5958965713,3.92335089912,14.8591091936,0.0,9.17985065927,19.4245,40.9076421548,0.0,33.3988,7.50884215479
 06/26  16:00:00,59.4708069842,3.92335089912,17.2416865087,0.0,9.17985065927,26.9147,58.1814427202,0.0,50.0982,8.08324272016
 06/26  17:00:00,61.0832675215,3.92335089912,18.8562405434,0.0,9.17985065927,26.9147,60.5114789951,0.0,50.0982,10.4132789951
 06/26  18:00:00,63.5969487081,3.92335089912,21.3986411062,0.0,9.17985065927,26.9147,64.0263817664,0.0,50.0982,13.9281817664
 06/26  19:00:00,53.4759909388,3.92335089912,18.6275014459,0.0,9.17985065927,19.4245,48.5034954428,0.0,33.3988,15.1046954428
 06/26  20:00:00,52.0121809235,3.92335089912,16.1431260003,0.0,9.17985065927,19.4245,46.7309446135,0.0,33.3988,13.3321446135
 06/26  21:00:00,51.1836767915,3.92335089912,12.2547930556,0.0,9.17985065927,19.4245,38.9766180027,0.0,25.0491,13.9275180027
 06/26  22:00:00,48.0909655912,3.92335089912,9.31562286803,0.0,9.17985065927,19.4245,28.2808394379,0.0,16.6994,11.5814394379
 06/26  23:00:00,46.1020802144,3.92335089912,6.5679054434,0.0,9.17985065927,19.4245,14.6980617659,0.0,8.3497,6.34836176586
 06/26  24:00:00,25.4109254288,3.92335089912,2.58044011093,0.0,4.58992532963,8.1892,9.1440950595,0.0380011224894,3.33988,5.76621393701
 06/27  01:00:00,15.0655442141,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  02:00:00,15.080840926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  03:00:00,15.0814266876,0.0,0.0,0.0,1.52997510988,7.4902,3.93195985877,0.0,3.33988,0.592079858769
 06/27  04:00:00,15.8814286535,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/27  05:00:00,21.4388958706,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.1744533028,0.232667555749,8.3497,0.592085747051
 06/27  06:00:00,35.2410444484,3.92335089912,0.281093480844,0.0,9.17985065927,19.4245,20.7597284906,0.0222733429443,16.6994,4.03805514764
 06/27  07:00:00,48.7255536261,3.92335089912,6.60917601565,0.0,9.17985065927,26.9147,40.1544751084,0.0,25.0491,15.1053751084
 06/27  08:00:00,52.5667551495,3.92335089912,10.4291456381,0.0,9.17985065927,26.9147,47.905371332,0.0,33.3988,14.506571332
 06/27  09:00:00,45.6267072867,3.92335089912,10.9587448266,0.0,9.17985065927,19.4245,36.1428452135,0.0,25.0491,11.0937452135
 06/27  10:00:00,54.0039517246,3.92335089912,11.8333338299,0.0,9.17985065927,26.9147,52.071938314,0.0,41.7485,10.323438314
 06/27  11:00:00,59.5622976159,3.92335089912,16.6560760269,0.0,9.17985065927,26.9147,53.3306740809,0.0,41.7485,11.5821740809
 06/27  12:00:00,62.0312046733,3.92335089912,19.7634715266,0.0,9.17985065927,26.9147,52.1607580604,0.0,41.7485,10.4122580604
 06/27  13:00:00,52.3557939129,3.92335089912,17.6495502271,0.0,9.17985065927,19.4245,42.6455801905,0.0,33.3988,9.24678019047
 06/27  14:00:00,50.3690890713,3.92335089912,15.6520332584,0.0,9.17985065927,19.4245,32.5563172619,0.0,25.0491,7.50721726189
 06/27  15:00:00,48.8619844673,3.92335089912,14.1371654851,0.0,9.17985065927,19.4245,41.4839391493,0.0,33.3988,8.08513914926
 06/27  16:00:00,58.1348390071,3.92335089912,15.9222714114,0.0,9.17985065927,26.9147,57.6052135261,0.0,50.0982,7.50701352615
 06/27  17:00:00,58.6258951954,3.92335089912,16.4253196611,0.0,9.17985065927,26.9147,60.5113905744,0.0,50.0982,10.4131905744
 06/27  18:00:00,59.182260475,3.92335089912,17.0092842308,0.0,9.17985065927,26.9147,64.0286882428,0.0,50.0982,13.9304882428
 06/27  19:00:00,48.8550449541,3.92335089912,14.2350893393,0.0,9.17985065927,19.4245,49.0840026682,0.0,33.3988,15.6852026682
 06/27  20:00:00,47.8496778985,3.92335089912,12.191793353,0.0,9.17985065927,19.4245,46.151837119,0.0,33.3988,12.753037119
 06/27  21:00:00,47.1395521324,3.92335089912,8.37743822989,0.0,9.17985065927,19.4245,38.9765917644,0.0,25.0491,13.9274917644
 06/27  22:00:00,44.1020213416,3.92335089912,5.36125585062,0.0,9.17985065927,19.4245,28.2802754138,0.0,16.6994,11.5808754138
 06/27  23:00:00,41.9174313616,3.92335089912,2.43054590379,0.0,9.17985065927,19.4245,15.2733994705,0.0,8.3497,6.92369947052
 06/27  24:00:00,22.7648734326,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.71183235695,0.180425564528,3.33988,5.19152679242
 06/28  01:00:00,14.9980514941,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  02:00:00,15.0157481357,0.0,0.0,0.0,1.52997510988,7.4902,3.93196122067,0.0,3.33988,0.59208122067
 06/28  03:00:00,15.0230559252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/28  04:00:00,15.1934953437,0.0,0.0,0.0,1.52997510988,7.4902,3.93196710953,0.0,3.33988,0.592087109531
 06/28  05:00:00,20.7886245149,3.92335089912,0.0501957644806,0.0,4.58992532963,8.1892,8.94137478276,0.571674782765,8.3497,0.02
