Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/28  06:00:00,34.6251150339,3.92335089912,0.0440881327956,0.0,9.17985065927,19.4245,20.7529704316,0.0159379790692,16.6994,4.03763245249
 06/28  07:00:00,44.0283203359,3.92335089912,1.95404367238,0.0,9.17985065927,26.9147,40.1526662761,0.0,25.0491,15.1035662761
 06/28  08:00:00,48.3018946997,3.92335089912,6.1896122022,0.0,9.17985065927,26.9147,47.9056658812,0.0,33.3988,14.5068658812
 06/28  09:00:00,42.4636382537,3.92335089912,7.80851650742,0.0,9.17985065927,19.4245,36.6301336379,0.0,25.0491,11.5810336379
 06/28  10:00:00,51.2812994808,3.92335089912,9.11967522549,0.0,9.17985065927,26.9147,51.5835606813,0.0,41.7485,9.83506068132
 06/28  11:00:00,54.8452303563,3.92335089912,11.9522711204,0.0,9.17985065927,26.9147,53.3316205945,0.0,41.7485,11.5831205945
 06/28  12:00:00,57.281413423,3.92335089912,15.0206466206,0.0,9.17985065927,26.9147,52.1606433172,0.0,41.7485,10.4121433172
 06/28  13:00:00,48.8299129125,3.92335089912,14.1291685164,0.0,9.17985065927,19.4245,42.6448159217,0.0,33.3988,9.24601592174
 06/28  14:00:00,46.7336438602,3.92335089912,12.0298710551,0.0,9.17985065927,19.4245,32.5578177442,0.0,25.0491,7.50871774423
 06/28  15:00:00,45.5538918587,3.92335089912,10.8504643503,0.0,9.17985065927,19.4245,41.4828901831,0.0,33.3988,8.08409018311
 06/28  16:00:00,55.1870854939,3.92335089912,12.992867157,0.0,9.17985065927,26.9147,57.6062768044,0.0,50.0982,7.50807680437
 06/28  17:00:00,56.890918908,3.92335089912,14.7195304104,0.0,9.17985065927,26.9147,60.5099495482,0.0,50.0982,10.4117495482
 06/28  18:00:00,57.8275593472,3.92335089912,15.7128503752,0.0,9.17985065927,26.9147,64.0255780258,0.0,50.0982,13.9273780258
 06/28  19:00:00,48.0130237318,3.92335089912,13.2032806292,0.0,9.17985065927,19.4245,48.5028702981,0.0,33.3988,15.1040702981
 06/28  20:00:00,46.5574694671,3.92335089912,10.7299653213,0.0,9.17985065927,19.4245,46.1514501069,0.0,33.3988,12.7526501069
 06/28  21:00:00,45.7922856348,3.92335089912,6.9095424162,0.0,9.17985065927,19.4245,39.5533564712,0.0,25.0491,14.5042564712
 06/28  22:00:00,42.3668500636,3.92335089912,3.64903248191,0.0,9.17985065927,19.4245,28.2805727681,0.0,16.6994,11.5811727681
 06/28  23:00:00,41.0919673002,3.92335089912,1.61184440416,0.0,9.17985065927,19.4245,14.6981993602,0.0,8.3497,6.3484993602
 06/28  24:00:00,22.7807761529,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.68595785278,0.155129807605,3.33988,5.19094804518
 06/29  01:00:00,15.0206631146,0.0,0.0,0.0,1.52997510988,7.4902,3.9319515476,0.0,3.33988,0.592071547599
 06/29  02:00:00,15.0308626182,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  03:00:00,15.0320787311,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/29  04:00:00,15.1971088604,0.0,0.0,0.0,1.52997510988,7.4902,3.93195745182,0.0,3.33988,0.592077451822
 06/29  05:00:00,20.7917033506,3.92335089912,0.0513558891433,0.0,4.58992532963,8.1892,8.93705390514,0.567353905138,8.3497,0.02
 06/29  06:00:00,34.6292799458,3.92335089912,0.0464463134971,0.0,9.17985065927,19.4245,20.753288675,0.0159739845227,16.6994,4.03791469052
 06/29  07:00:00,44.0724635478,3.92335089912,1.99727979743,0.0,9.17985065927,26.9147,40.7330619758,0.0,25.0491,15.6839619758
 06/29  08:00:00,48.7968946299,3.92335089912,6.68432004735,0.0,9.17985065927,26.9147,47.3225896051,0.0,33.3988,13.9237896051
 06/29  09:00:00,43.0910643905,3.92335089912,8.43923915616,0.0,9.17985065927,19.4245,36.6299106499,0.0,25.0491,11.5808106499
 06/29  10:00:00,52.085780599,3.92335089912,9.92578449583,0.0,9.17985065927,26.9147,51.5835874999,0.0,41.7485,9.83508749994
 06/29  11:00:00,55.3644331341,3.92335089912,12.4840959975,0.0,9.17985065927,26.9147,53.3290525339,0.0,41.7485,11.5805525339
 06/29  12:00:00,57.6153338714,3.92335089912,15.3649403703,0.0,9.17985065927,26.9147,52.160319007,0.0,41.7485,10.411819007
 06/29  13:00:00,48.5202478896,3.92335089912,13.8268065486,0.0,9.17985065927,19.4245,42.6457511626,0.0,33.3988,9.24695116255
 06/29  14:00:00,46.5195699692,3.92335089912,11.8188122854,0.0,9.17985065927,19.4245,32.5561669563,0.0,25.0491,7.50706695632
 06/29  15:00:00,45.9520676862,3.92335089912,11.2443431239,0.0,9.17985065927,19.4245,40.9061188253,0.0,33.3988,7.50731882534
 06/29  16:00:00,55.955765808,3.92335089912,13.7501334812,0.0,9.17985065927,26.9147,58.1817553506,0.0,50.0982,8.08355535056
 06/29  17:00:00,57.8185568581,3.92335089912,15.6166237201,0.0,9.17985065927,26.9147,60.5108373867,0.0,50.0982,10.4126373867
 06/29  18:00:00,59.4974430779,3.92335089912,17.3634240678,0.0,9.17985065927,26.9147,64.0244658465,0.0,50.0982,13.9262658465
 06/29  19:00:00,49.692885269,3.92335089912,14.8676078657,0.0,9.17985065927,19.4245,48.5022775995,0.0,33.3988,15.1034775995
 06/29  20:00:00,48.1656277784,3.92335089912,12.3252308201,0.0,9.17985065927,19.4245,46.1509062669,0.0,33.3988,12.7521062669
 06/29  21:00:00,47.6629096313,3.92335089912,8.76103320855,0.0,9.17985065927,19.4245,38.9759259414,0.0,25.0491,13.9268259414
 06/29  22:00:00,45.2118906668,3.92335089912,6.45980477609,0.0,9.17985065927,19.4245,28.2790961105,0.0,16.6994,11.5796961105
 06/29  23:00:00,44.1781668629,3.92335089912,4.66214684358,0.0,9.17985065927,19.4245,14.6969282802,0.0,8.3497,6.34722828021
 06/29  24:00:00,24.7961907842,3.92335089912,1.9789121973,0.0,4.58992532963,8.1892,9.18068064889,0.0744532861345,3.33988,5.76634736276
 06/30  01:00:00,15.0578659665,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  02:00:00,15.07841565,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  03:00:00,15.0863725462,0.0,0.0,0.0,1.52997510988,7.4902,3.93194194161,0.0,3.33988,0.592061941608
 06/30  04:00:00,15.9096946272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 06/30  05:00:00,21.4767955224,3.92335089912,0.00347978089848,0.0,4.58992532963,8.1892,9.10931544144,0.167547581901,8.3497,0.592067859537
 06/30  06:00:00,35.0137925455,3.92335089912,0.0488625644392,0.0,9.17985065927,19.4245,20.7577987255,0.0205364830684,16.6994,4.03786224243
 06/30  07:00:00,47.989798683,3.92335089912,5.88594179921,0.0,9.17985065927,26.9147,40.1516481009,0.0,25.0491,15.1025481009
 06/30  08:00:00,51.2158952041,3.92335089912,9.08942665128,0.0,9.17985065927,26.9147,47.3235812112,0.0,33.3988,13.9247812112
 06/30  09:00:00,45.4740638128,3.92335089912,10.8147606562,0.0,9.17985065927,19.4245,36.6294661955,0.0,25.0491,11.5803661954
 06/30  10:00:00,55.2954593699,3.92335089912,13.1269484957,0.0,9.17985065927,26.9147,52.1617387019,0.0,41.7485,10.4132387019
 06/30  11:00:00,60.066028561,3.92335089912,17.1665738612,0.0,9.17985065927,26.9147,52.7533923804,0.0,41.7485,11.0048923804
 06/30  12:00:00,61.6415503771,3.92335089912,19.3709591648,0.0,9.17985065927,26.9147,52.1602459169,0.0,41.7485,10.4117459169
 06/30  13:00:00,51.6838557802,3.92335089912,16.9745780945,0.0,9.17985065927,19.4245,42.6444223795,0.0,33.3988,9.24562237951
 06/30  14:00:00,49.2977135445,3.92335089912,14.5861901289,0.0,9.17985065927,19.4245,32.5564850833,0.0,25.0491,7.50738508327
 06/30  15:00:00,47.8157442567,3.92335089912,13.1042689658,0.0,9.17985065927,19.4245,40.9066905064,0.0,33.3988,7.50789050637
 06/30  16:00:00,56.366047725,3.92335089912,14.1687301188,0.0,9.17985065927,26.9147,58.181337133,0.0,50.0982,8.08313713304
 06/30  17:00:00,57.0540653886,3.92335089912,14.8646775597,0.0,9.17985065927,26.9147,60.5098152767,0.0,50.0982,10.4116152767
 06/30  18:00:00,59.3459767836,3.92335089912,17.171282749,0.0,9.17985065927,26.9147,64.0223782859,0.0,50.0982,13.9241782859
 06/30  19:00:00,48.5576051723,3.92335089912,13.9428516384,0.0,9.17985065927,19.4245,48.5012264618,0.0,33.3988,15.1024264618
 06/30  20:00:00,45.8970831043,3.92335089912,10.2595671031,0.0,9.17985065927,19.4245,46.1501330153,0.0,33.3988,12.7513330153
 06/30  21:00:00,44.8384629647,3.92335089912,6.10274924062,0.0,9.17985065927,19.4245,38.9754841854,0.0,25.0491,13.9263841854
 06/30  22:00:00,42.3979849873,3.92335089912,3.68103853023,0.0,9.17985065927,19.4245,28.2797176884,0.0,16.6994,11.5803176884
 06/30  23:00:00,40.6404759218,3.92335089912,1.17447217071,0.0,9.17985065927,19.4245,14.6977054084,0.0,8.3497,6.3480054084
 06/30  24:00:00,22.7485575347,3.92335089912,0.00339855489324,0.0,4.58992532963,8.1892,8.69487186225,0.163743474158,3.33988,5.19124838809
 07/01  01:00:00,14.9824654599,0.0,0.0,0.0,1.52997510988,7.4902,3.93195521302,0.0,3.33988,0.592075213022
 07/01  02:00:00,14.997034901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  03:00:00,14.9949465129,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/01  04:00:00,15.1475029169,0.0,0.0,0.0,1.52997510988,7.4902,3.93196112196,0.0,3.33988,0.592081121956
 07/01  05:00:00,20.6952795637,3.92335089912,0.0,0.0,4.58992532963,8.1892,16.7937123947,8.42401239472,8.3497,0.02
 07/01  06:00:00,34.5574699181,3.92335089912,0.0315764531116,0.0,9.17985065927,19.4245,21.3102716314,0.573651098601,16.6994,4.03722053284
 07/01  07:00:00,42.4527517858,3.92335089912,0.413051155164,0.0,9.17985065927,26.9147,29.1037058565,0.0162053707142,25.0491,4.03840048582
 07/01  08:00:00,46.6387843037,3.92335089912,4.54577211725,0.0,9.17985065927,26.9147,37.4374029975,0.0,33.3988,4.03860299752
 07/01  09:00:00,40.7634574943,3.92335089912,6.12921882173,0.0,9.17985065927,19.4245,37.8007025761,0.0,25.0491,12.7516025761
 07/01  10:00:00,49.656517677,3.92335089912,7.51393217882,0.0,9.17985065927,26.9147,53.327778742,0.0,41.7485,11.579278742
 07/01  11:00:00,51.6108772661,3.92335089912,8.75215300463,0.0,9.17985065927,26.9147,54.4996810799,0.0,41.7485,12.7511810799
 07/01  12:00:00,50.8663819058,3.92335089912,8.65310425892,0.0,9.17985065927,26.9147,54.4996182558,0.0,41.7485,12.7511182558
 07/01  13:00:00,43.2248596696,3.92335089912,8.56214164685,0.0,9.17985065927,19.4245,44.3996809112,0.0,33.3988,11.0008809112
 07/01  14:00:00,42.8465026931,3.92335089912,8.1752150198,0.0,9.17985065927,19.4245,35.4606028878,0.0,25.0491,10.4115028878
 07/01  15:00:00,43.5220545801,3.92335089912,8.84607544155,0.0,9.17985065927,19.4245,43.8121521909,0.0,33.3988,10.4133521909
 07/01  16:00:00,53.0937258762,3.92335089912,10.9430780456,0.0,9.17985065927,26.9147,58.7669094398,0.0,50.0982,8.66870943983
 07/01  17:00:00,52.6663520248,3.92335089912,10.5718395814,0.0,9.17985065927,26.9147,60.5100390698,0.0,50.0982,10.4118390698
 07/01  18:00:00,55.012852417,3.92335089912,12.9226595081,0.0,9.17985065927,26.9147,64.0246451097,0.0,50.0982,13.9264451097
 07/01  19:00:00,47.1379853733,3.92335089912,12.3601260627,0.0,9.17985065927,19.4245,47.3248060722,0.0,33.3988,13.9260060722
 07/01  20:00:00,44.8129195078,3.92335089912,9.01359020336,0.0,9.17985065927,19.4245,46.1500676024,0.0,33.3988,12.7512676024
 07/01  21:00:00,45.5274892048,3.92335089912,6.66950813279,0.0,9.17985065927,19.4245,38.9727089904,0.0,25.0491,13.9236089904
 07/01  22:00:00,42.3029282329,3.92335089912,3.59567957329,0.0,9.17985065927,19.4245,26.5336456627,0.0,16.6994,9.83424566266
 07/01  23:00:00,40.2967447074,3.92335089912,0.829317458123,0.0,9.17985065927,19.4245,16.4340616484,0.0,8.3497,8.0843616484
 07/01  24:00:00,22.7548134317,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.67598335584,0.144651726883,3.33988,5.19145162896
 07/02  01:00:00,14.9920170796,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  02:00:00,15.0151615513,0.0,0.0,0.0,1.52997510988,7.4902,3.93195713953,0.0,3.33988,0.592077139529
 07/02  03:00:00,15.0272678098,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/02  04:00:00,15.1995013816,0.0,0.0,0.0,1.52997510988,7.4902,3.93196303487,0.0,3.33988,0.592083034869
 07/02  05:00:00,20.807813765,3.92335089912,0.0467835740177,0.0,4.58992532963,8.1892,8.95201139625,0.582311396254,8.3497,0.02
 07/02  06:00:00,34.6442623642,3.92335089912,0.0444505819637,0.0,9.17985065927,19.4245,20.7534618035,0.0165814482782,16.6994,4.0374803552
 07/02  07:00:00,45.3975772898,3.92335089912,3.31500084347,0.0,9.17985065927,26.9147,29.0870659536,0.0,25.0491,4.03796595363
 07/02  08:00:00,50.1737796621,3.92335089912,8.05739050324,0.0,9.17985065927,26.9147,37.4372574821,0.0,33.3988,4.03845748211
 07/02  09:00:00,42.2945386569,3.92335089912,7.64240552896,0.0,9.17985065927,19.4245,29.0872136883,0.0,25.0491,4.03811368834
 07/02  10:00:00,53.2465038708,3.92335089912,11.0860366233,0.0,9.17985065927,26.9147,54.4994269568,0.0,41.7485,12.7509269568
 07/02  11:00:00,56.8507989235,3.92335089912,13.9521556209,0.0,9.17985065927,26.9147,54.4994911149,0.0,41.7485,12.7509911149
 07/02  12:00:00,59.1181079001,3.92335089912,16.8478986693,0.0,9.17985065927,26.9147,51.5821529609,0.0,41.7485,9.83365296085
 07/02  13:00:00,50.5225243001,3.92335089912,15.8224354622,0.0,9.17985065927,19.4245,43.8102123102,0.0,33.3988,10.4114123102
 07/02  14:00:00,48.3908381786,3.92335089912,13.6887175574,0.0,9.17985065927,19.4245,32.5566132328,0.0,25.0491,7.50751323275
 07/02  15:00:00,47.7702669342,3.92335089912,13.0612264914,0.0,9.17985065927,19.4245,40.9068677355,0.0,33.3988,7.50806773545
 07/02  16:00:00,57.2482603086,3.92335089912,15.0466168218,0.0,9.17985065927,26.9147,58.18118352,0.0,50.0982,8.08298352001
 07/02  17:00:00,57.870888964,3.92335089912,15.6736874237,0.0,9.17985065927,26.9147,59.9324705294,0.0,50.0982,9.83427052936
 07/02  18:00:00,58.8200531352,3.92335089912,16.6515665046,0.0,9.17985065927,26.9147,62.8495119793,0.0,50.0982,12.7513119793
 07/02  19:00:00,49.822987169,3.92335089912,14.9975895217,0.0,9.17985065927,19.4245,46.1494264573,0.0,33.3988,12.7506264573
 07/02  20:00:00,48.7602137948,3.92335089912,12.9166071489,0.0,9.17985065927,19.4245,43.8100433859,0.0,33.3988,10.4112433859
 07/02  21:00:00,47.1416035879,3.92335089912,8.24608132628,0.0,9.17985065927,19.4245,37.6755094782,0.0,25.0491,12.6264094782
 07/02  22:00:00,44.498113462,3.92335089912,5.74914092157,0.0,9.17985065927,19.4245,26.6568648676,0.0,16.6994,9.95746486761
 07/02  23:00:00,44.7650111991,3.92335089912,5.24359449623,0.0,9.17985065927,19.4245,13.5409228201,0.0,8.3497,5.19122282014
 07/02  24:00:00,25.2076302942,3.92335089912,2.3825051135,0.0,4.58992532963,8.1892,9.72366548961,0.036696327906,3.33988,6.3470891617
 07/03  01:00:00,15.0713633594,0.0,0.0,0.0,1.52997510988,7.4902,3.93197636116,0.0,3.33988,0.592096361164
 07/03  02:00:00,15.0904891348,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  03:00:00,15.095335874,0.0,0.0,0.0,1.52997510988,7.4902,3.93193055064,0.0,3.33988,0.592050550642
 07/03  04:00:00,15.2463888339,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/03  05:00:00,20.8400380747,3.92335089912,0.0637495850021,0.0,4.58992532963,8.1892,9.25632995898,0.314547603162,8.3497,0.592082355821
 07/03  06:00:00,34.659602958,3.92335089912,0.05636777014,0.0,9.17985065927,19.4245,20.7364665743,0.0,16.6994,4.03706657428
 07/03  07:00:00,43.5554843757,3.92335089912,1.48826815339,0.0,9.17985065927,26.9147,40.1490978494,0.0,25.0491,15.0999978494
 07/03  08:00:00,47.5332378632,3.92335089912,5.44078118528,0.0,9.17985065927,26.9147,46.7405078666,0.0,33.3988,13.3417078666
 07/03  09:00:00,43.2299078341,3.92335089912,8.59149691214,0.0,9.17985065927,19.4245,36.6296032124,0.0,25.0491,11.5805032124
 07/03  10:00:00,53.9136921215,3.92335089912,11.7606496723,0.0,9.17985065927,26.9147,52.1600230603,0.0,41.7485,10.4115230603
 07/03  11:00:00,59.5792049461,3.92335089912,16.6940974909,0.0,9.17985065927,26.9147,52.7498883726,0.0,41.7485,11.0013883726
 07/03  12:00:00,62.8009791914,3.92335089912,20.5520396859,0.0,9.17985065927,26.9147,52.1587782344,0.0,41.7485,10.4102782344
 07/03  13:00:00,55.4730472717,3.92335089912,20.7758846396,0.0,9.17985065927,19.4245,42.0670230493,0.0,33.3988,8.66822304927
 07/03  14:00:00,53.6303864899,3.92335089912,18.9196027622,0.0,9.17985065927,19.4245,33.1332271426,0.0,25.0491,8.08412714261
 07/03  15:00:00,52.5091108174,3.92335089912,17.7905554982,0.0,9.17985065927,19.4245,40.9062169219,0.0,33.3988,7.50741692193
 07/03  16:00:00,62.5123388379,3.92335089912,20.3101358918,0.0,9.17985065927,26.9147,57.6053652066,0.0,50.0982,7.50716520656
 07/03  17:00:00,65.4241000397,3.92335089912,23.2234351511,0.0,9.17985065927,26.9147,60.5094684173,0.0,50.0982,10.4112684173
 07/03  18:00:00,66.4462204093,3.92335089912,24.2433229699,0.0,9.17985065927,26.9147,64.0225767324,0.0,50.0982,13.9243767324
 07/03  19:00:00,57.6995104045,3.92335089912,22.8224885469,0.0,9.17985065927,19.4245,48.5000103096,0.0,33.3988,15.1012103096
 07/03  20:00:00,56.9574451071,3.92335089912,21.0829864025,0.0,9.17985065927,19.4245,46.150487268,0.0,33.3988,12.751687268
 07/03  21:00:00,54.0491677579,3.92335089912,15.1258983083,0.0,9.17985065927,19.4245,38.3948130914,0.0,25.0491,13.3457130914
 07/03  22:00:00,49.7859402177,3.92335089912,11.0178681956,0.0,9.17985065927,19.4245,28.2792997301,0.0,16.6994,11.5798997301
 07/03  23:00:00,46.2233269769,3.92335089912,6.7024893153,0.0,9.17985065927,19.4245,14.6976087759,0.0,8.3497,6.34790877587
 07/03  24:00:00,24.3342833851,3.92335089912,1.50956591275,0.0,4.58992532963,8.1892,8.597501479,0.0667992942624,3.33988,5.19082218473
 07/04  01:00:00,15.0724630522,0.0,0.0,0.0,1.52997510988,7.4902,3.9319519229,0.0,3.33988,0.592071922896
 07/04  02:00:00,15.099954258,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  03:00:00,15.0837874541,0.0,0.0,0.0,1.52997510988,7.4902,3.93195784668,0.0,3.33988,0.592077846683
 07/04  04:00:00,15.2343358472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/04  05:00:00,20.8532440501,3.92335089912,0.0542443905521,0.0,4.58992532963,8.1892,9.25388237183,0.312098634923,8.3497,0.592083736907
 07/04  06:00:00,34.6917496706,3.92335089912,0.0608334706021,0.0,9.17985065927,19.4245,20.1632093311,0.0,16.6994,3.46380933112
 07/04  07:00:00,45.4050475834,3.92335089912,3.32675096329,0.0,9.17985065927,26.9147,29.0871069528,0.0,25.0491,4.03800695283
 07/04  08:00:00,48.2879079364,3.92335089912,6.19267650821,0.0,9.17985065927,26.9147,37.4370074708,0.0,33.3988,4.03820747079
 07/04  09:00:00,39.5732940158,3.92335089912,4.95457777633,0.0,9.17985065927,19.4245,29.0871187289,0.0,25.0491,4.03801872892
 07/04  10:00:00,47.2866778106,3.92335089912,5.19007528907,0.0,9.17985065927,26.9147,54.4974706631,0.0,41.7485,12.7489706631
 07/04  11:00:00,46.9851190571,3.92335089912,4.19337642459,0.0,9.17985065927,26.9147,54.4983417914,0.0,41.7485,12.7498417914
 07/04  12:00:00,48.7651729741,3.92335089912,6.61086757502,0.0,9.17985065927,26.9147,51.582204807,0.0,41.7485,9.83370480701
 07/04  13:00:00,43.0516745886,3.92335089912,8.4173703747,0.0,9.17985065927,19.4245,43.8109765924,0.0,33.3988,10.4121765924
 07/04  14:00:00,44.2669749234,3.92335089912,9.59656046062,0.0,9.17985065927,19.4245,32.557387248,0.0,25.0491,7.50828724804
 07/04  15:00:00,45.8926219449,3.92335089912,11.2056066237,0.0,9.17985065927,19.4245,40.9048307806,0.0,33.3988,7.50603078064
 07/04  16:00:00,56.3625626944,3.92335089912,14.1821699597,0.0,9.17985065927,26.9147,57.6042442572,0.0,50.0982,7.50604425715
 07/04  17:00:00,57.2966603422,3.92335089912,15.1164182051,0.0,9.17985065927,26.9147,60.5092694096,0.0,50.0982,10.4110694096
 07/04  18:00:00,57.8860990651,3.92335089912,15.7383612936,0.0,9.17985065927,26.9147,62.848392659,0.0,50.0982,12.750192659
 07/04  19:00:00,48.4238064824,3.92335089912,13.6288268902,0.0,9.17985065927,19.4245,45.5705055056,0.0,33.3988,12.1717055056
 07/04  20:00:00,46.7772909826,3.92335089912,10.972775481,0.0,9.17985065927,19.4245,43.810536664,0.0,33.3988,10.411736664
 07/04  21:00:00,45.2370642769,3.92335089912,6.36698805948,0.0,9.17985065927,19.4245,37.8002037753,0.0,25.0491,12.7511037753
 07/04  22:00:00,43.1389221102,3.92335089912,4.40051125697,0.0,9.17985065927,19.4245,26.532893723,0.0,16.6994,9.83349372301
 07/04  23:00:00,42.6809285516,3.92335089912,3.17960094682,0.0,9.17985065927,19.4245,13.5410257748,0.0,8.3497,5.19132577478
 07/04  24:00:00,22.8127649627,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.77244331775,0.0853504301293,3.33988,6.34721288762
 07/05  01:00:00,15.0548329307,0.0,0.0,0.0,1.52997510988,7.4902,3.93197246556,0.0,3.33988,0.592092465564
 07/05  02:00:00,15.0692769611,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  03:00:00,15.0722572096,0.0,0.0,0.0,1.52997510988,7.4902,3.93194145751,0.0,3.33988,0.592061457513
 07/05  04:00:00,15.2308080814,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/05  05:00:00,20.8198565248,3.92335089912,0.0462787746779,0.0,4.58992532963,8.1892,9.30546073519,0.36369336256,8.3497,0.592067372631
 07/05  06:00:00,34.657300628,3.92335089912,0.0483403551786,0.0,9.17985065927,19.4245,20.7526779131,0.0154409290838,16.6994,4.03783698399
 07/05  07:00:00,44.5694876564,3.92335089912,2.49357815577,0.0,9.17985065927,26.9147,39.5690229639,0.0,25.0491,14.5199229639
 07/05  08:00:00,47.7320222013,3.92335089912,5.64053946081,0.0,9.17985065927,26.9147,47.3232016665,0.0,33.3988,13.9244016665
 07/05  09:00:00,41.1670815921,3.92335089912,6.55046483315,0.0,9.17985065927,19.4245,36.627746471,0.0,25.0491,11.578646471
 07/05  10:00:00,50.2863045032,3.92335089912,8.16005463227,0.0,9.17985065927,26.9147,51.5818613295,0.0,41.7485,9.8333613295
 07/05  11:00:00,54.2996790987,3.92335089912,11.4429656659,0.0,9.17985065927,26.9147,53.3276600781,0.0,41.7485,11.5791600781
 07/05  12:00:00,56.5489078285,3.92335089912,14.3247064807,0.0,9.17985065927,26.9147,51.5830474184,0.0,41.7485,9.83454741838
 07/05  13:00:00,47.627204588,3.92335089912,12.9558814886,0.0,9.17985065927,19.4245,42.643899233,0.0,33.3988,9.24509923302
 07/05  14:00:00,45.2917248563,3.92335089912,10.6133467696,0.0,9.17985065927,19.4245,32.5550343068,0.0,25.0491,7.50593430683
 07/05  15:00:00,44.6531294866,3.92335089912,9.9676388077,0.0,9.17985065927,19.4245,40.9048364722,0.0,33.3988,7.50603647215
 07/05  16:00:00,54.4876780128,3.92335089912,12.3084866546,0.0,9.17985065927,26.9147,57.6052846071,0.0,50.0982,7.50708460708
 07/05  17:00:00,56.3004385688,3.92335089912,14.1304122042,0.0,9.17985065927,26.9147,60.5084088068,0.0,50.0982,10.4102088068
 07/05  18:00:00,59.1301354709,3.92335089912,16.9979259177,0.0,9.17985065927,26.9147,64.0197813452,0.0,50.0982,13.9215813452
 07/05  19:00:00,50.6565291467,3.92335089912,15.8553851044,0.0,9.17985065927,19.4245,48.498561121,0.0,33.3988,15.099761121
 07/05  20:00:00,49.5188731741,3.92335089912,13.6994450592,0.0,9.17985065927,19.4245,45.5694745941,0.0,33.3988,12.1706745941
 07/05  21:00:00,48.15411118,3.92335089912,9.26821715735,0.0,9.17985065927,19.4245,38.9715668523,0.0,25.0491,13.9224668523
 07/05  22:00:00,44.0393992033,3.92335089912,5.3058240666,0.0,9.17985065927,19.4245,28.277868101,0.0,16.6994,11.578468101
 07/05  23:00:00,41.5480916546,3.92335089912,2.05431060395,0.0,9.17985065927,19.4245,14.6969966792,0.0,8.3497,6.34729667923
 07/05  24:00:00,22.7833093013,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.70190908431,0.170701496132,3.33988,5.19132758818
 07/06  01:00:00,15.0262853577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  02:00:00,15.0529567311,0.0,0.0,0.0,1.52997510988,7.4902,3.93196329733,0.0,3.33988,0.592083297334
 07/06  03:00:00,15.055279156,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  04:00:00,15.228393126,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/06  05:00:00,20.8347221555,3.92335089912,0.0423173267418,0.0,4.58992532963,8.1892,9.26409134421,0.322302161311,8.3497,0.5920891829
 07/06  06:00:00,34.6576594283,3.92335089912,0.0428102888754,0.0,9.17985065927,19.4245,20.7365881407,0.0,16.6994,4.03718814069
 07/06  07:00:00,43.0142415768,3.92335089912,0.951328051931,0.0,9.17985065927,26.9147,40.1480925257,0.0,25.0491,15.0989925257
 07/06  08:00:00,44.6076944227,3.92335089912,2.53655629544,0.0,9.17985065927,26.9147,46.7419891371,0.0,33.3988,13.3431891371
 07/06  09:00:00,35.8402193164,3.92335089912,1.26150169621,0.0,9.17985065927,19.4245,36.6276240321,0.0,25.0491,11.5785240321
 07/06  10:00:00,43.8965583547,3.92335089912,1.82532892655,0.0,9.17985065927,26.9147,51.5810561928,0.0,41.7485,9.83255619278
 07/06  11:00:00,48.5472671739,3.92335089912,5.74426824483,0.0,9.17985065927,26.9147,53.3280800121,0.0,41.7485,11.5795800121
 07/06  12:00:00,52.6920210615,3.92335089912,10.5157596989,0.0,9.17985065927,26.9147,51.5827100036,0.0,41.7485,9.83421000358
 07/06  13:00:00,45.2454882629,3.92335089912,10.6072423529,0.0,9.17985065927,19.4245,42.6451559962,0.0,33.3988,9.24635599618
 07/06  14:00:00,44.2044663679,3.92335089912,9.55526617172,0.0,9.17985065927,19.4245,32.5561932446,0.0,25.0491,7.50709324464
 07/06  15:00:00,43.9734059785,3.92335089912,9.31597999308,0.0,9.17985065927,19.4245,40.9059939107,0.0,33.3988,7.50719391068
 07/06  16:00:00,54.2837562011,3.92335089912,12.128896397,0.0,9.17985065927,26.9147,57.6049700436,0.0,50.0982,7.50677004359
 07/06  17:00:00,57.1019165409,3.92335089912,14.9446333325,0.0,9.17985065927,26.9147,60.5094399091,0.0,50.0982,10.4112399091
 07/06  18:00:00,59.1929874603,3.92335089912,17.0401498408,0.0,9.17985065927,26.9147,63.4411366551,0.0,50.0982,13.3429366551
 07/06  19:00:00,49.814990933,3.92335089912,15.000758232,0.0,9.17985065927,19.4245,48.498123355,0.0,33.3988,15.099323355
 07/06  20:00:00,48.189786455,3.92335089912,12.387396777,0.0,9.17985065927,19.4245,46.1480320933,0.0,33.3988,12.7492320933
 07/06  21:00:00,44.836765883,3.92335089912,5.98210490055,0.0,9.17985065927,19.4245,38.9715894716,0.0,25.0491,13.9224894716
 07/06  22:00:00,42.0252910108,3.92335089912,3.3034254683,0.0,9.17985065927,19.4245,27.6998148746,0.0,16.6994,11.0004148746
 07/06  23:00:00,41.3529480011,3.92335089912,1.8607325375,0.0,9.17985065927,19.4245,14.6969412533,0.0,8.3497,6.34724125334
 07/06  24:00:00,22.8002132887,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.63409689466,0.103088111028,3.33988,5.19112878363
 07/07  01:00:00,15.0435788407,0.0,0.0,0.0,1.52997510988,7.4902,3.93196658194,0.0,3.33988,0.592086581937
 07/07  02:00:00,15.0631663946,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  03:00:00,15.0786468596,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/07  04:00:00,15.8828397588,0.0,0.0,0.0,1.52997510988,7.4902,3.93197246229,0.0,3.33988,0.592092462293
 07/07  05:00:00,21.4470737558,3.92335089912,0.0144381610108,0.0,4.58992532963,8.1892,8.60839460009,0.238694600089,8.3497,0.02
 07/07  06:00:00,34.9826341229,3.92335089912,0.0506606198399,0.0,9.17985065927,19.4245,20.7526523073,0.0161101782618,16.6994,4.03714212902
 07/07  07:00:00,45.3096304038,3.92335089912,3.22982437815,0.0,9.17985065927,26.9147,40.1471537762,0.0,25.0491,15.0980537762
 07/07  08:00:00,48.3738634835,3.92335089912,6.27741862158,0.0,9.17985065927,26.9147,47.3186036432,0.0,33.3988,13.9198036432
 07/07  09:00:00,41.3443529756,3.92335089912,6.72473218717,0.0,9.17985065927,19.4245,36.0490143728,0.0,25.0491,10.9999143728
 07/07  10:00:00,50.0141667882,3.92335089912,7.89679744127,0.0,9.17985065927,26.9147,52.1591815501,0.0,41.7485,10.4106815501
 07/07  11:00:00,55.141225068,3.92335089912,12.2934199086,0.0,9.17985065927,26.9147,52.7485250219,0.0,41.7485,11.0000250219
 07/07  12:00:00,57.7799314852,3.92335089912,15.5736144967,0.0,9.17985065927,26.9147,51.5814899404,0.0,41.7485,9.83298994043
 07/07  13:00:00,49.0519344767,3.92335089912,14.3975436752,0.0,9.17985065927,19.4245,42.6449685131,0.0,33.3988,9.24616851309
 07/07  14:00:00,45.5037868447,3.92335089912,10.843143014,0.0,9.17985065927,19.4245,32.5558932399,0.0,25.0491,7.50679323988
 07/07  15:00:00,42.1817335904,3.92335089912,7.52267967131,0.0,9.17985065927,19.4245,40.9059519245,0.0,33.3988,7.50715192448
 07/07  16:00:00,50.7271719886,3.92335089912,8.5797054619,0.0,9.17985065927,26.9147,57.6045787989,0.0,50.0982,7.50637879894
 07/07  17:00:00,51.2392681569,3.92335089912,9.10634040679,0.0,9.17985065927,26.9147,60.5091546731,0.0,50.0982,10.4109546731
 07/07  18:00:00,51.7427656223,3.92335089912,9.6448645523,0.0,9.17985065927,26.9147,63.4404660792,0.0,50.0982,13.3422660792
 07/07  19:00:00,42.3362405771,3.92335089912,7.79316313653,0.0,9.17985065927,19.4245,48.4979688043,0.0,33.3988,15.0991688043
 07/07  20:00:00,41.7472542654,3.92335089912,6.15930982159,0.0,9.17985065927,19.4245,46.147942088,0.0,33.3988,12.749142088
 07/07  21:00:00,40.9562669532,3.92335089912,2.26730881975,0.0,9.17985065927,19.4245,38.3932888973,0.0,25.0491,13.3441888973
 07/07  22:00:00,39.3554547425,3.92335089912,0.678747032179,0.0,9.17985065927,19.4245,28.2784595957,0.0,16.6994,11.5790595957
 07/07  23:00:00,39.4352398424,3.92335089912,0.00636905381443,0.0,9.17985065927,19.4245,14.7583996049,0.0612473384535,8.3497,6.34745226649
 07/07  24:00:00,22.7023088908,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.76179026624,0.23104009248,3.33988,5.19087017376
 07/08  01:00:00,14.9492792635,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  02:00:00,14.9814210805,0.0,0.0,0.0,1.52997510988,7.4902,3.93196044162,0.0,3.33988,0.592080441623
 07/08  03:00:00,14.9786307807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/08  04:00:00,15.1449882913,0.0,0.0,0.0,1.52997510988,7.4902,3.93196633172,0.0,3.33988,0.59208633172
 07/08  05:00:00,20.7143228596,3.92335089912,0.0,0.0,4.58992532963,8.1892,13.2183648069,4.84866480689,8.3497,0.02
 07/08  06:00:00,34.5581958724,3.92335089912,0.0189923346734,0.0,9.17985065927,19.4245,20.7366852224,0.0,16.6994,4.0372852224
 07/08  07:00:00,42.0272793771,3.92335089912,0.0166065907549,0.0,9.17985065927,26.9147,29.086287685,0.0,25.0491,4.03718768505
 07/08  08:00:00,42.0341863412,3.92335089912,0.011282863792,0.0,9.17985065927,26.9147,37.4358863093,0.0,33.3988,4.03708630934
 07/08  09:00:00,34.5354126016,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.2838863153,0.0655557751491,25.0491,12.1692305401
 07/08  10:00:00,42.6305933578,3.92335089912,0.585000612864,0.0,9.17985065927,26.9147,53.1551692382,0.0,41.7485,11.4066692382
 07/08  11:00:00,44.5466017764,3.92335089912,1.77174003935,0.0,9.17985065927,26.9147,54.0917724175,0.0,41.7485,12.3432724175
 07/08  12:00:00,45.7891037184,3.92335089912,3.65097015626,0.0,9.17985065927,26.9147,54.4980938909,0.0,41.7485,12.7495938909
 07/08  13:00:00,38.9913861504,3.92335089912,4.39236229101,0.0,9.17985065927,19.4245,44.3997856422,0.0,33.3988,11.0009856422
 07/08  14:00:00,38.4254959873,3.92335089912,3.82142103804,0.0,9.17985065927,19.4245,34.8819239692,0.0,25.0491,9.83282396916
 07/08  15:00:00,39.00523707,3.92335089912,4.39248138658,0.0,9.17985065927,19.4245,43.8091834095,0.0,33.3988,10.4103834095
 07/08  16:00:00,48.2767887249,3.92335089912,6.16757126991,0.0,9.17985065927,26.9147,58.7661354242,0.0,50.0982,8.66793542415
 07/08  17:00:00,48.9234573398,3.92335089912,6.86233435698,0.0,9.17985065927,26.9147,59.930286688,0.0,50.0982,9.83208668803
 07/08  18:00:00,51.5438601752,3.92335089912,9.49736438709,0.0,9.17985065927,26.9147,64.0205393689,0.0,50.0982,13.9223393689
 07/08  19:00:00,43.6802053964,3.92335089912,8.94941764388,0.0,9.17985065927,19.4245,47.199687487,0.0,33.3988,13.800887487
 07/08  20:00:00,41.0992327569,3.92335089912,5.34991352857,0.0,9.17985065927,19.4245,45.6888875347,0.0,33.3988,12.2900875347
 07/08  21:00:00,41.2259909992,3.92335089912,2.41042050685,0.0,9.17985065927,19.4245,38.970819944,0.0,25.0491,13.921719944
 07/08  22:00:00,39.7619022003,3.92335089912,1.07495049977,0.0,9.17985065927,19.4245,26.5320005058,0.0,16.6994,9.83260050576
 07/08  23:00:00,39.7351839471,3.92335089912,0.282552341302,0.0,9.17985065927,19.4245,15.8555704341,0.0,8.3497,7.50587043413
 07/08  24:00:00,22.7303225131,3.92335089912,0.0100546752314,0.0,4.58992532963,8.1892,8.75125705515,0.220187319653,3.33988,5.1911897355
 07/09  01:00:00,14.9528195326,0.0,0.0,0.0,1.52997510988,7.4902,3.93193846797,0.0,3.33988,0.592058467973
 07/09  02:00:00,14.9761715295,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  03:00:00,14.9889360225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/09  04:00:00,15.1608882569,0.0,0.0,0.0,1.52997510988,7.4902,3.931944393,0.0,3.33988,0.592064393
 07/09  05:00:00,20.7181415669,3.92335089912,0.0,0.0,4.58992532963,8.1892,14.9934134127,6.62371341265,8.3497,0.02
 07/09  06:00:00,34.5729934125,3.92335089912,0.0364850361534,0.0,9.17985065927,19.4245,22.443648625,1.70673724334,16.6994,4.03751138166
 07/09  07:00:00,42.0562781103,3.92335089912,0.0428150425748,0.0,9.17985065927,26.9147,29.1151710963,0.0286773770453,25.0491,4.03739371927
 07/09  08:00:00,42.0751776627,3.92335089912,0.0459958026405,0.0,9.17985065927,26.9147,37.4357291482,0.0,33.3988,4.03692914819
 07/09  09:00:00,34.5441303475,3.92335089912,0.00272381757434,0.0,9.17985065927,19.4245,29.1555633209,0.068686493361,25.0491,4.03777682757
 07/09  10:00:00,42.2573743363,3.92335089912,0.224407270758,0.0,9.17985065927,26.9147,53.9176135869,0.0,41.7485,12.1691135869
 07/09  11:00:00,43.9925872546,3.92335089912,1.22062114428,0.0,9.17985065927,26.9147,54.4979208842,0.0,41.7485,12.7494208842
 07/09  12:00:00,44.1525180841,3.92335089912,2.02901906711,0.0,9.17985065927,26.9147,51.5791622174,0.0,41.7485,9.83066221736
 07/09  13:00:00,37.544807253,3.92335089912,2.96322546449,0.0,9.17985065927,19.4245,43.2316210584,0.0,33.3988,9.83282105845
 07/09  14:00:00,37.5548505497,3.92335089912,2.96014956122,0.0,9.17985065927,19.4245,32.5555282597,0.0,25.0491,7.50642825974
 07/09  15:00:00,37.3063953151,3.92335089912,2.70910934028,0.0,9.17985065927,19.4245,40.9044019023,0.0,33.3988,7.50560190226
 07/09  16:00:00,46.0952091128,3.92335089912,4.01173932687,0.0,9.17985065927,26.9147,58.1814116248,0.0,50.0982,8.08321162477
 07/09  17:00:00,45.5239072321,3.92335089912,3.45354618415,0.0,9.17985065927,26.9147,59.9296582077,0.0,50.0982,9.83145820774
 07/09  18:00:00,46.3701892435,3.92335089912,4.35555496301,0.0,9.17985065927,26.9147,62.2658457688,0.0,50.0982,12.1676457688
 07/09  19:00:00,37.8575589115,3.92335089912,3.17278784005,0.0,9.17985065927,19.4245,46.1475543394,0.0,33.3988,12.7487543394
 07/09  20:00:00,37.9603777646,3.92335089912,2.23499834949,0.0,9.17985065927,19.4245,43.2314871657,0.0,33.3988,9.83268716572
 07/09  21:00:00,39.4153793276,3.92335089912,0.614309869567,0.0,9.17985065927,19.4245,37.7970259718,0.0,25.0491,12.7479259718
 07/09  22:00:00,38.6718548556,3.92335089912,0.0,0.0,9.17985065927,19.4245,26.54851703,0.0176662612532,16.6994,9.83145076875
 07/09  23:00:00,39.4276749067,3.92335089912,0.0,0.0,9.17985065927,19.4245,13.6174947688,0.0770654478904,8.3497,5.1907293209
 07/09  24:00:00,22.7035067345,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.3635699947,0.6769421825,3.33988,6.34674781217
 07/10  01:00:00,14.9551800549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  02:00:00,14.9851860165,0.0,0.0,0.0,1.52997510988,7.4902,3.93193109134,0.0,3.33988,0.59205109134
 07/10  03:00:00,14.9975830916,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/10  04:00:00,15.174459108,0.0,0.0,0.0,1.52997510988,7.4902,3.93193702812,0.0,3.33988,0.592057028115
 07/10  05:00:00,20.7373031327,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.77240373109,1.40270373109,8.3497,0.02
 07/10  06:00:00,34.5986803904,3.92335089912,0.0352163326077,0.0,9.17985065927,19.4245,20.7514660207,0.0145956493898,16.6994,4.03747037132
 07/10  07:00:00,42.134806095,3.92335089912,0.102114577501,0.0,9.17985065927,26.9147,39.5893087376,0.0220771175329,25.0491,14.51813162
 07/10  08:00:00,42.7536070273,3.92335089912,0.707069852443,0.0,9.17985065927,26.9147,47.3220920348,0.0,33.3988,13.9232920348
 07/10  09:00:00,34.5861988279,3.92335089912,0.0371690360162,0.0,9.17985065927,19.4245,36.0485344599,0.0,25.0491,10.9994344599
 07/10  10:00:00,42.0786705987,3.92335089912,0.0550569224549,0.0,9.17985065927,26.9147,52.1583573589,0.0,41.7485,10.4098573589
 07/10  11:00:00,43.3407190242,3.92335089912,0.603881112449,0.0,9.17985065927,26.9147,52.7492146701,0.0,41.7485,11.0007146701
 07/10  12:00:00,43.2202144515,3.92335089912,1.14523405505,0.0,9.17985065927,26.9147,51.5801645085,0.0,41.7485,9.83166450847
 07/10  13:00:00,34.7937072735,3.92335089912,0.269588940926,0.0,9.17985065927,19.4245,42.0656359402,0.0,33.3988,8.66683594024
 07/10  14:00:00,34.5256793256,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.5999393185,0.0449903541671,25.0491,7.5058489643
 07/10  15:00:00,34.5657439466,3.92335089912,0.0215922315762,0.0,9.17985065927,19.4245,41.4815443427,0.0,33.3988,8.08274434268
 07/10  16:00:00,43.2224783264,3.92335089912,1.17596528047,0.0,9.17985065927,26.9147,57.6044110481,0.0,50.0982,7.50621104809
 07/10  17:00:00,44.5659552915,3.92335089912,2.54119300857,0.0,9.17985065927,26.9147,59.9298181172,0.0,50.0982,9.8316181172
 07/10  18:00:00,46.5804723478,3.92335089912,4.59208315705,0.0,9.17985065927,26.9147,63.4367265861,0.0,50.0982,13.3385265861
 07/10  19:00:00,38.0713901366,3.92335089912,3.40521065933,0.0,9.17985065927,19.4245,48.4964588274,0.0,33.3988,15.0976588274
 07/10  20:00:00,37.5602262174,3.92335089912,1.86214384653,0.0,9.17985065927,19.4245,45.5689914763,0.0,33.3988,12.1701914763
 07/10  21:00:00,39.2644881432,3.92335089912,0.493599425227,0.0,9.17985065927,19.4245,38.9720164309,0.0,25.0491,13.9229164309
 07/10  22:00:00,38.6316553557,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.7919468407,0.0928659826942,16.6994,10.999680858
 07/10  23:00:00,39.3739037535,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.769412644,0.0730726079858,8.3497,6.34664003602
 07/10  24:00:00,22.6504263,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.4167416218,9.88701635079,3.33988,5.18984527099
 07/11  01:00:00,14.901766807,0.0,0.0,0.0,1.52997510988,7.4902,3.93193800306,0.0,3.33988,0.592058003061
 07/11  02:00:00,14.9263726247,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  03:00:00,14.9363488154,0.0,0.0,0.0,1.52997510988,7.4902,3.93194392883,0.0,3.33988,0.592063928827
 07/11  04:00:00,15.634366198,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/11  05:00:00,21.2029411225,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.7038447436,17.3341447436,8.3497,0.02
 07/11  06:00:00,34.7662529232,3.92335089912,0.0185073174079,0.0,9.17985065927,19.4245,30.0394590738,9.30269360787,16.6994,4.03736546598
 07/11  07:00:00,42.0104927074,3.92335089912,0.0266920714883,0.0,9.17985065927,26.9147,40.146543606,0.0,25.0491,15.097443606
 07/11  08:00:00,42.2759817134,3.92335089912,0.244399029212,0.0,9.17985065927,26.9147,46.7409875408,0.0,33.3988,13.3421875408
 07/11  09:00:00,34.6439171082,3.92335089912,0.0888631083458,0.0,9.17985065927,19.4245,36.048505965,0.0,25.0491,10.999405965
 07/11  10:00:00,42.7485996502,3.92335089912,0.705335358483,0.0,9.17985065927,26.9147,52.1580640236,0.0,41.7485,10.4095640236
 07/11  11:00:00,45.9571915964,3.92335089912,3.1579448978,0.0,9.17985065927,26.9147,52.7479942512,0.0,41.7485,10.9994942512
 07/11  12:00:00,50.2159921747,3.92335089912,8.04375347155,0.0,9.17985065927,26.9147,51.5807023539,0.0,41.7485,9.83220235392
 07/11  13:00:00,41.807645361,3.92335089912,7.18768274211,0.0,9.17985065927,19.4245,42.0667624522,0.0,33.3988,8.66796245225
 07/11  14:00:00,36.6470521071,3.92335089912,2.07020285371,0.0,9.17985065927,19.4245,32.5565155226,0.0,25.0491,7.50741552261
 07/11  15:00:00,34.5895276636,3.92335089912,0.0433149635239,0.0,9.17985065927,19.4245,41.4818410906,0.0,33.3988,8.08304109064
 07/11  16:00:00,43.979606511,3.92335089912,1.91710969706,0.0,9.17985065927,26.9147,57.6041895027,0.0,50.0982,7.50598950274
 07/11  17:00:00,46.3466974437,3.92335089912,4.29057519964,0.0,9.17985065927,26.9147,59.930775126,0.0,50.0982,9.83257512598
 07/11  18:00:00,47.0947490447,3.92335089912,5.09478033368,0.0,9.17985065927,26.9147,63.4378083964,0.0,50.0982,13.3396083964
 07/11  19:00:00,37.3755435533,3.92335089912,2.87934386193,0.0,9.17985065927,19.4245,48.4956453934,0.0,33.3988,15.0968453934
 07/11  20:00:00,36.7800214861,3.92335089912,1.24328748096,0.0,9.17985065927,19.4245,45.5678853269,0.0,33.3988,12.1690853269
 07/11  21:00:00,38.9219453396,3.92335089912,0.268784707968,0.0,9.17985065927,19.4245,38.9685477311,0.0,25.0491,13.9194477311
 07/11  22:00:00,38.6327325752,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.7982816525,0.10004113903,16.6994,10.9988405134
 07/11  23:00:00,39.3662285814,3.92335089912,0.0,0.0,9.17985065927,19.4245,16.1620129863,1.46480165864,8.3497,6.34751132762
 07/11  24:00:00,22.643207926,3.92335089912,0.0,0.0,4.58992532963,8.1892,20.7328018964,12.2020306325,3.33988,5.19089126387
 07/12  01:00:00,14.8993241492,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  02:00:00,14.931083657,0.0,0.0,0.0,1.52997510988,7.4902,3.93196526117,0.0,3.33988,0.592085261172
 07/12  03:00:00,14.9398128638,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/12  04:00:00,15.0980554606,0.0,0.0,0.0,1.52997510988,7.4902,3.93197114362,0.0,3.33988,0.592091143623
 07/12  05:00:00,20.6467202188,3.92335089912,0.0,0.0,4.58992532963,8.1892,27.7016827805,19.3319827805,8.3497,0.02
 07/12  06:00:00,34.5012581582,3.92335089912,0.0241515573188,0.0,9.17985065927,19.4245,32.919959396,12.183455042,16.6994,4.03710435397
 07/12  07:00:00,41.9951622428,3.92335089912,0.0195268489504,0.0,9.17985065927,26.9147,39.5715868451,0.00575590006688,25.0491,14.5167309451
 07/12  08:00:00,42.2389671773,3.92335089912,0.209828705055,0.0,9.17985065927,26.9147,47.3196711443,0.0,33.3988,13.9208711443
 07/12  09:00:00,35.1486779865,3.92335089912,0.578263078945,0.0,9.17985065927,19.4245,36.048916434,0.0,25.0491,10.999816434
 07/12  10:00:00,44.3687460466,3.92335089912,2.28782951365,0.0,9.17985065927,26.9147,51.5814106606,0.0,41.7485,9.83291066062
 07/12  11:00:00,48.0472982034,3.92335089912,5.2293088538,0.0,9.17985065927,26.9147,52.7459824819,0.0,41.7485,10.9974824819
 07/12  12:00:00,50.0218798219,3.92335089912,7.84038256724,0.0,9.17985065927,26.9147,52.158569863,0.0,41.7485,10.410069863
 07/12  13:00:00,41.9587194061,3.92335089912,7.32771056062,0.0,9.17985065927,19.4245,42.0662993909,0.0,33.3988,8.6674993909
 07/12  14:00:00,40.8758317414,3.92335089912,6.23762544788,0.0,9.17985065927,19.4245,32.5540734743,0.0,25.0491,7.50497347433
 07/12  15:00:00,39.8870644637,3.92335089912,5.25123845909,0.0,9.17985065927,19.4245,40.9040225729,0.0,33.3988,7.50522257287
 07/12  16:00:00,48.9703448316,3.92335089912,6.85436173378,0.0,9.17985065927,26.9147,57.6040608471,0.0,50.0982,7.5058608471
 07/12  17:00:00,50.1327407852,3.92335089912,8.07672496479,0.0,9.17985065927,26.9147,59.9298100227,0.0,50.0982,9.8316100227
 07/12  18:00:00,51.7379280816,3.92335089912,9.68779059873,0.0,9.17985065927,26.9147,63.4381195973,0.0,50.0982,13.3399195973
 07/12  19:00:00,42.9077822537,3.92335089912,8.17282853266,0.0,9.17985065927,19.4245,48.4939396881,0.0,33.3988,15.0951396881
 07/12  20:00:00,42.3249527009,3.92335089912,6.56401888462,0.0,9.17985065927,19.4245,45.5674870081,0.0,33.3988,12.1686870081
 07/12  21:00:00,43.060296122,3.92335089912,4.21789354235,0.0,9.17985065927,19.4245,38.9680527329,0.0,25.0491,13.9189527329
 07/12  22:00:00,40.2878464922,3.92335089912,1.59320776567,0.0,9.17985065927,19.4245,27.6989646914,0.0,16.6994,10.9995646914
 07/12  23:00:00,39.5168346195,3.92335089912,0.0845539388579,0.0,9.17985065927,19.4245,14.7453163738,0.0486550631138,8.3497,6.3469613107
 07/12  24:00:00,22.7163670022,3.92335089912,0.00575990492282,0.0,4.58992532963,8.1892,8.69500280223,0.163497553673,3.33988,5.19162524856
 07/13  01:00:00,14.9499398714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  02:00:00,14.965372049,0.0,0.0,0.0,1.52997510988,7.4902,3.93197155751,0.0,3.33988,0.592091557509
 07/13  03:00:00,14.9667504745,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/13  04:00:00,15.1271686604,0.0,0.0,0.0,1.52997510988,7.4902,3.93192571566,0.0,3.33988,0.592045715661
 07/13  05:00:00,20.6600888412,3.92335089912,0.0,0.0,4.58992532963,8.1892,24.310482835,15.940782835,8.3497,0.02
 07/13  06:00:00,34.5224027912,3.92335089912,0.0245830598026,0.0,9.17985065927,19.4245,27.0659784653,6.32892128029,16.6994,4.03765718506
 07/13  07:00:00,42.3008114079,3.92335089912,0.272960335608,0.0,9.17985065927,26.9147,39.574905767,0.00992283187039,25.0491,14.5158829351
 07/13  08:00:00,44.843999149,3.92335089912,2.76717266209,0.0,9.17985065927,26.9147,46.7401384526,0.0,33.3988,13.3413384526
 07/13  09:00:00,39.1774888086,3.92335089912,4.56528796887,0.0,9.17985065927,19.4245,36.6265321529,0.0,25.0491,11.5774321529
 07/13  10:00:00,48.0985197295,3.92335089912,5.98318771471,0.0,9.17985065927,26.9147,51.5810022199,0.0,41.7485,9.83250221994
 07/13  11:00:00,51.1965664853,3.92335089912,8.35466449855,0.0,9.17985065927,26.9147,52.7460708075,0.0,41.7485,10.9975708075
 07/13  12:00:00,53.5028717351,3.92335089912,11.2946280141,0.0,9.17985065927,26.9147,51.580183323,0.0,41.7485,9.83168332296
 07/13  13:00:00,45.1470392444,3.92335089912,10.4915301695,0.0,9.17985065927,19.4245,42.0658259203,0.0,33.3988,8.66702592028
 07/13  14:00:00,43.355936444,3.92335089912,8.6975603196,0.0,9.17985065927,19.4245,32.5545287893,0.0,25.0491,7.50542878932
 07/13  15:00:00,42.4999939092,3.92335089912,7.84168108689,0.0,9.17985065927,19.4245,40.9047153149,0.0,33.3988,7.50591531493
 07/13  16:00:00,51.7861575956,3.92335089912,9.63718733145,0.0,9.17985065927,26.9147,57.6037737391,0.0,50.0982,7.50557373915
 07/13  17:00:00,53.5668524722,3.92335089912,11.4360686619,0.0,9.17985065927,26.9147,60.5078822949,0.0,50.0982,10.4096822949
 07/13  18:00:00,55.5330759267,3.92335089912,13.4516014117,0.0,9.17985065927,26.9147,63.4383272661,0.0,50.0982,13.3401272661
 07/13  19:00:00,45.609577868,3.92335089912,10.8478557567,0.0,9.17985065927,19.4245,47.9151446328,0.0,33.3988,14.5163446328
 07/13  20:00:00,43.7844635559,3.92335089912,8.01287303254,0.0,9.17985065927,19.4245,46.1468820121,0.0,33.3988,12.7480820121
 07/13  21:00:00,42.3723339724,3.92335089912,3.53937790105,0.0,9.17985065927,19.4245,38.3897622498,0.0,25.0491,13.3406622498
 07/13  22:00:00,39.715318256,3.92335089912,1.02336306669,0.0,9.17985065927,19.4245,27.6972629338,0.0,16.6994,10.9978629338
 07/13  23:00:00,39.637361074,3.92335089912,0.178057299229,0.0,9.17985065927,19.4245,14.6967293826,0.0,8.3497,6.34702938258
 07/13  24:00:00,22.7439694354,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.6853721801,0.154357819835,3.33988,5.19113436027
 07/14  01:00:00,14.9823506144,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  02:00:00,15.0068668255,0.0,0.0,0.0,1.52997510988,7.4902,3.93195962774,0.0,3.33988,0.592079627744
 07/14  03:00:00,15.0225228432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/14  04:00:00,15.7940726733,0.0,0.0,0.0,1.52997510988,7.4902,3.93196551913,0.0,3.33988,0.592085519133
 07/14  05:00:00,22.4572061649,3.92335089912,0.0528564682275,0.0,4.58992532963,8.1892,8.84355067256,0.473850672556,8.3497,0.02
 07/14  06:00:00,34.9112993332,3.92335089912,0.052751209083,0.0,9.17985065927,19.4245,20.7363302125,0.0,16.6994,4.03693021254
 07/14  07:00:00,42.8191152884,3.92335089912,0.765182524702,0.0,9.17985065927,26.9147,39.5642640135,0.0,25.0491,14.5151640135
 07/14  08:00:00,45.0487775711,3.92335089912,2.97454775869,0.0,9.17985065927,26.9147,47.3185835679,0.0,33.3988,13.9197835679
 07/14  09:00:00,39.2229025209,3.92335089912,4.61359381511,0.0,9.17985065927,19.4245,36.047879012,0.0,25.0491,10.998779012
 07/14  10:00:00,49.0075248987,3.92335089912,6.88701964997,0.0,9.17985065927,26.9147,51.579261419,0.0,41.7485,9.83076141905
 07/14  11:00:00,52.1038821532,3.92335089912,9.26806783689,0.0,9.17985065927,26.9147,52.7471348583,0.0,41.7485,10.9986348583
 07/14  12:00:00,52.9069512434,3.92335089912,10.72169503,0.0,9.17985065927,26.9147,51.5807602732,0.0,41.7485,9.83226027317
 07/14  13:00:00,44.7289692424,3.92335089912,10.0986365595,0.0,9.17985065927,19.4245,42.0663268412,0.0,33.3988,8.66752684123
 07/14  14:00:00,43.6418779776,3.92335089912,9.00096164331,0.0,9.17985065927,19.4245,32.554685079,0.0,25.0491,7.50558507899
