Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/14  15:00:00,42.5002541821,3.92335089912,7.85636912711,0.0,9.17985065927,19.4245,40.9050247331,0.0,33.3988,7.50622473306
 07/14  16:00:00,52.1668141717,3.92335089912,10.0276883506,0.0,9.17985065927,26.9147,57.6043527026,0.0,50.0982,7.50615270256
 07/14  17:00:00,54.406143675,3.92335089912,12.2641322199,0.0,9.17985065927,26.9147,59.9301448857,0.0,50.0982,9.83194488574
 07/14  18:00:00,56.1416769198,3.92335089912,14.0424139137,0.0,9.17985065927,26.9147,64.0167731513,0.0,50.0982,13.9185731513
 07/14  19:00:00,46.6711234299,3.92335089912,12.0897199315,0.0,9.17985065927,19.4245,47.9131399166,0.0,33.3988,14.5143399166
 07/14  20:00:00,46.5247129992,3.92335089912,10.8918725871,0.0,9.17985065927,19.4245,45.5647188292,0.0,33.3988,12.1659188292
 07/14  21:00:00,46.7390629775,3.92335089912,7.9906505012,0.0,9.17985065927,19.4245,38.3881647705,0.0,25.0491,13.3390647705
 07/14  22:00:00,45.0174874177,3.92335089912,6.27264685499,0.0,9.17985065927,19.4245,28.276870868,0.0,16.6994,11.577470868
 07/14  23:00:00,43.6607502095,3.92335089912,4.15184990904,0.0,9.17985065927,19.4245,14.6964375059,0.0,8.3497,6.34673750587
 07/14  24:00:00,22.8075272176,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.07502125425,0.119536718585,3.33988,4.61560453566
 07/15  01:00:00,15.044984776,0.0,0.0,0.0,1.52997510988,7.4902,3.93197529963,0.0,3.33988,0.592095299626
 07/15  02:00:00,15.0676348028,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  03:00:00,15.0711751,0.0,0.0,0.0,1.52997510988,7.4902,3.93193689977,0.0,3.33988,0.592056899772
 07/15  04:00:00,15.2275277162,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/15  05:00:00,21.879128468,3.92335089912,0.0452328678415,0.0,4.58992532963,8.1892,9.2893332461,0.347570421563,8.3497,0.592062824535
 07/15  06:00:00,34.6355097587,3.92335089912,0.0445388313443,0.0,9.17985065927,19.4245,20.162618397,0.0,16.6994,3.46321839695
 07/15  07:00:00,42.8264576758,3.92335089912,0.770186519995,0.0,9.17985065927,26.9147,29.0870254885,0.0,25.0491,4.03792548848
 07/15  08:00:00,45.867241491,3.92335089912,3.78805849308,0.0,9.17985065927,26.9147,37.4369697184,0.0,33.3988,4.03816971837
 07/15  09:00:00,39.1500997957,3.92335089912,4.54323208681,0.0,9.17985065927,19.4245,37.2162419489,0.0,25.0491,12.1671419489
 07/15  10:00:00,47.8453468132,3.92335089912,5.73750627413,0.0,9.17985065927,26.9147,52.7470120951,0.0,41.7485,10.9985120951
 07/15  11:00:00,50.5063736505,3.92335089912,7.67242216534,0.0,9.17985065927,26.9147,53.9166580271,0.0,41.7485,12.1681580271
 07/15  12:00:00,50.6423965339,3.92335089912,8.45506445012,0.0,9.17985065927,26.9147,54.4950237199,0.0,41.7485,12.7465237199
 07/15  13:00:00,42.5410584544,3.92335089912,7.90872153847,0.0,9.17985065927,19.4245,44.3962708836,0.0,33.3988,10.9974708836
 07/15  14:00:00,41.4531894418,3.92335089912,6.8181774812,0.0,9.17985065927,19.4245,34.8793890719,0.0,25.0491,9.83028907189
 07/15  15:00:00,41.4649266903,3.92335089912,6.82613186816,0.0,9.17985065927,19.4245,43.2299547226,0.0,33.3988,9.83115472258
 07/15  16:00:00,49.5952449268,3.92335089912,7.47317820249,0.0,9.17985065927,26.9147,58.765915844,0.0,50.0982,8.667715844
 07/15  17:00:00,49.6893605716,3.92335089912,7.59064329728,0.0,9.17985065927,26.9147,59.9300409849,0.0,50.0982,9.83184098487
 07/15  18:00:00,51.9621230494,3.92335089912,9.90916090942,0.0,9.17985065927,26.9147,63.4392088432,0.0,50.0982,13.3410088432
 07/15  19:00:00,43.9988111435,3.92335089912,9.26792430595,0.0,9.17985065927,19.4245,47.3185739781,0.0,33.3988,13.9197739781
 07/15  20:00:00,41.2138766921,3.92335089912,5.46597812297,0.0,9.17985065927,19.4245,45.5649759393,0.0,33.3988,12.1661759393
 07/15  21:00:00,41.0094119838,3.92335089912,2.20053901601,0.0,9.17985065927,19.4245,38.3892580885,0.0,25.0491,13.3401580885
 07/15  22:00:00,39.4550916119,3.92335089912,0.781776957248,0.0,9.17985065927,19.4245,26.5306732417,0.0,16.6994,9.83127324165
 07/15  23:00:00,39.4232880755,3.92335089912,0.00588554819865,0.0,9.17985065927,19.4245,15.9223420138,0.066660223619,8.3497,7.50598179016
 07/15  24:00:00,22.6874994318,3.92335089912,0.00853692618725,0.0,4.58992532963,8.1892,12.2951791885,3.76483923896,3.33988,5.1904599495
 07/16  01:00:00,14.9281696403,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  02:00:00,14.959927996,0.0,0.0,0.0,1.52997510988,7.4902,3.93193058454,0.0,3.33988,0.592050584542
 07/16  03:00:00,14.962732018,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/16  04:00:00,15.107733806,0.0,0.0,0.0,1.52997510988,7.4902,3.93193652213,0.0,3.33988,0.592056522125
 07/16  05:00:00,21.7098313612,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.3488325635,19.9791325635,8.3497,0.02
 07/16  06:00:00,34.5077440808,3.92335089912,0.0232532538507,0.0,9.17985065927,19.4245,31.418789295,10.6822968418,16.6994,4.03709245317
 07/16  07:00:00,42.0348658751,3.92335089912,0.0260762105348,0.0,9.17985065927,26.9147,29.0949851416,0.00789716321874,25.0491,4.03798797841
 07/16  08:00:00,42.6456350623,3.92335089912,0.598736045568,0.0,9.17985065927,26.9147,36.8623883759,0.0,33.3988,3.46358837592
 07/16  09:00:00,34.6990382868,3.92335089912,0.12494749269,0.0,9.17985065927,19.4245,29.096358288,0.00962924459533,25.0491,4.03762904336
 07/16  10:00:00,44.1987357052,3.92335089912,2.12067861916,0.0,9.17985065927,26.9147,53.9163720428,0.0,41.7485,12.1678720428
 07/16  11:00:00,48.0849261859,3.92335089912,5.26778799206,0.0,9.17985065927,26.9147,53.9158981336,0.0,41.7485,12.1673981336
 07/16  12:00:00,50.3834900941,3.92335089912,8.20387377787,0.0,9.17985065927,26.9147,51.5789337485,0.0,41.7485,9.83043374849
 07/16  13:00:00,42.3225564776,3.92335089912,7.69688045972,0.0,9.17985065927,19.4245,43.2297213935,0.0,33.3988,9.8309213935
 07/16  14:00:00,42.2269920126,3.92335089912,7.58908924695,0.0,9.17985065927,19.4245,32.5551589652,0.0,25.0491,7.50605896518
 07/16  15:00:00,42.882000523,3.92335089912,8.22733942829,0.0,9.17985065927,19.4245,40.9051666027,0.0,33.3988,7.50636660266
 07/16  16:00:00,52.5008198443,3.92335089912,10.3554787445,0.0,9.17985065927,26.9147,57.6040246936,0.0,50.0982,7.50582469363
 07/16  17:00:00,53.9975478852,3.92335089912,11.8549862713,0.0,9.17985065927,26.9147,59.9291665366,0.0,50.0982,9.83096653663
 07/16  18:00:00,55.9878466829,3.92335089912,13.8569397651,0.0,9.17985065927,26.9147,62.2653553932,0.0,50.0982,12.1671553932
 07/16  19:00:00,47.1745633049,3.92335089912,12.3988699322,0.0,9.17985065927,19.4245,46.1453068893,0.0,33.3988,12.7465068893
 07/16  20:00:00,46.7241391238,3.92335089912,9.87077431986,0.0,9.17985065927,19.4245,43.2291141691,0.0,33.3988,9.83031416907
 07/16  21:00:00,43.9934503151,3.92335089912,5.13048727363,0.0,9.17985065927,19.4245,37.2166616373,0.0,25.0491,12.1675616373
 07/16  22:00:00,41.1501383094,3.92335089912,2.42168295087,0.0,9.17985065927,19.4245,26.5301156866,0.0,16.6994,9.83071568659
 07/16  23:00:00,40.3411909666,3.92335089912,0.8551761153,0.0,9.17985065927,19.4245,13.5405976523,0.0,8.3497,5.19089765231
 07/16  24:00:00,22.7714269659,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.23360002837,0.122068468131,3.33988,5.77165156024
 07/17  01:00:00,15.0035854494,0.0,0.0,0.0,1.52997510988,7.4902,3.93197076847,0.0,3.33988,0.592090768474
 07/17  02:00:00,15.0124501397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  03:00:00,15.017256696,0.0,0.0,0.0,1.52997510988,7.4902,3.93196929916,0.0,3.33988,0.592089299155
 07/17  04:00:00,15.1854317737,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/17  05:00:00,21.7819548801,3.92335089912,0.0,0.0,4.58992532963,8.1892,13.674599553,4.73280435952,8.3497,0.592095193508
 07/17  06:00:00,34.6072816644,3.92335089912,0.0505707809071,0.0,9.17985065927,19.4245,20.1626104729,0.0,16.6994,3.46321047289
 07/17  07:00:00,42.8956197552,3.92335089912,0.836979795637,0.0,9.17985065927,26.9147,40.1439476529,0.0,25.0491,15.0948476529
 07/17  08:00:00,47.1366485504,3.92335089912,5.0432417185,0.0,9.17985065927,26.9147,46.7386437497,0.0,33.3988,13.3398437497
 07/17  09:00:00,42.2850556787,3.92335089912,7.65132587176,0.0,9.17985065927,19.4245,36.0479911833,0.0,25.0491,10.9988911833
 07/17  10:00:00,53.2009132111,3.92335089912,11.0456561207,0.0,9.17985065927,26.9147,51.5805644868,0.0,41.7485,9.83206448676
 07/17  11:00:00,58.4836347678,3.92335089912,15.5975414098,0.0,9.17985065927,26.9147,52.7465556605,0.0,41.7485,10.9980556605
 07/17  12:00:00,61.6381731768,3.92335089912,19.3842987291,0.0,9.17985065927,26.9147,51.5799402134,0.0,41.7485,9.83144021336
 07/17  13:00:00,53.8538504868,3.92335089912,19.1589428478,0.0,9.17985065927,19.4245,42.0660475657,0.0,33.3988,8.66724756566
 07/17  14:00:00,50.9683173203,3.92335089912,16.2798467227,0.0,9.17985065927,19.4245,32.5542401242,0.0,25.0491,7.50514012424
 07/17  15:00:00,48.1819943484,3.92335089912,13.502674155,0.0,9.17985065927,19.4245,40.9043217041,0.0,33.3988,7.50552170406
 07/17  16:00:00,56.3849404985,3.92335089912,14.2272623816,0.0,9.17985065927,26.9147,57.6048620512,0.0,50.0982,7.50666205118
 07/17  17:00:00,56.6728426688,3.92335089912,14.5314517199,0.0,9.17985065927,26.9147,59.9301077651,0.0,50.0982,9.8319077651
 07/17  18:00:00,57.9234774053,3.92335089912,15.7933140122,0.0,9.17985065927,26.9147,63.4383425684,0.0,50.0982,13.3401425684
 07/17  19:00:00,47.6451953226,3.92335089912,12.8459008594,0.0,9.17985065927,19.4245,47.9124840947,0.0,33.3988,14.5136840947
 07/17  20:00:00,47.4433294893,3.92335089912,10.5956507962,0.0,9.17985065927,19.4245,45.5648629983,0.0,33.3988,12.1660629983
 07/17  21:00:00,45.0974840372,3.92335089912,6.23565049913,0.0,9.17985065927,19.4245,38.3858534742,0.0,25.0491,13.3367534742
 07/17  22:00:00,41.6374349163,3.92335089912,2.91758856887,0.0,9.17985065927,19.4245,27.696868845,0.0,16.6994,10.997468845
 07/17  23:00:00,39.9246912117,3.92335089912,0.45581299122,0.0,9.17985065927,19.4245,14.6964961533,0.0,8.3497,6.34679615331
 07/17  24:00:00,22.7459121555,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.76193054172,0.231728495843,3.33988,5.19032204587
 07/18  01:00:00,14.9848256192,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  02:00:00,15.0136497775,0.0,0.0,0.0,1.52997510988,7.4902,3.9319540219,0.0,3.33988,0.592074021899
 07/18  03:00:00,15.0200161143,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/18  04:00:00,15.7565091309,0.0,0.0,0.0,1.52997510988,7.4902,3.93195992102,0.0,3.33988,0.592079921017
 07/18  05:00:00,22.371715487,3.92335089912,0.0371377773483,0.0,4.58992532963,8.1892,15.6684582137,7.29875821374,8.3497,0.02
 07/18  06:00:00,34.8035955675,3.92335089912,0.0183106464726,0.0,9.17985065927,19.4245,23.2804742828,2.54392433527,16.6994,4.03714994755
 07/18  07:00:00,42.0378230368,3.92335089912,0.0359440988853,0.0,9.17985065927,26.9147,39.5762095014,0.0131846731338,25.0491,14.5139248283
 07/18  08:00:00,42.7719108614,3.92335089912,0.732160289759,0.0,9.17985065927,26.9147,46.7378105944,0.0,33.3988,13.3390105944
 07/18  09:00:00,35.860688012,3.92335089912,1.2837688011,0.0,9.17985065927,19.4245,36.04640565,0.0,25.0491,10.99730565
 07/18  10:00:00,45.2608538761,3.92335089912,3.17725425076,0.0,9.17985065927,26.9147,51.5798880858,0.0,41.7485,9.8313880858
 07/18  11:00:00,48.3569785091,3.92335089912,5.55429291147,0.0,9.17985065927,26.9147,52.7459574051,0.0,41.7485,10.9974574051
 07/18  12:00:00,49.6897673287,3.92335089912,7.52886488873,0.0,9.17985065927,26.9147,51.5790618586,0.0,41.7485,9.83056185861
 07/18  13:00:00,41.4666610009,3.92335089912,6.83693208314,0.0,9.17985065927,19.4245,42.0663448987,0.0,33.3988,8.66754489871
 07/18  14:00:00,40.449428956,3.92335089912,5.81293579953,0.0,9.17985065927,19.4245,32.5538853756,0.0,25.0491,7.50478537561
 07/18  15:00:00,39.964203497,3.92335089912,5.32604194272,0.0,9.17985065927,19.4245,40.9034221997,0.0,33.3988,7.50462219968
 07/18  16:00:00,49.2403614045,3.92335089912,7.165195095,0.0,9.17985065927,26.9147,57.603041386,0.0,50.0982,7.50484138605
 07/18  17:00:00,50.4150649914,3.92335089912,8.36220396991,0.0,9.17985065927,26.9147,59.9289512944,0.0,50.0982,9.83075129445
 07/18  18:00:00,51.1763783422,3.92335089912,9.12862820149,0.0,9.17985065927,26.9147,63.4381652193,0.0,50.0982,13.3399652193
 07/18  19:00:00,42.1231902374,3.92335089912,7.57386302339,0.0,9.17985065927,19.4245,47.9126466796,0.0,33.3988,14.5138466796
 07/18  20:00:00,42.7408317147,3.92335089912,6.09172249531,0.0,9.17985065927,19.4245,45.5663583723,0.0,33.3988,12.1675583723
 07/18  21:00:00,41.5566120697,3.92335089912,2.86501044012,0.0,9.17985065927,19.4245,38.3889706684,0.0,25.0491,13.3398706684
 07/18  22:00:00,39.5308670355,3.92335089912,0.859357492668,0.0,9.17985065927,19.4245,27.6972428542,0.0,16.6994,10.9978428542
 07/18  23:00:00,39.4836966219,3.92335089912,0.0569147837882,0.0,9.17985065927,19.4245,14.6967041306,0.0,8.3497,6.34700413059
 07/18  24:00:00,22.693921903,3.92335089912,0.00661370120722,0.0,4.58992532963,8.1892,9.91192294126,1.38179166437,3.33988,5.19025127689
 07/19  01:00:00,14.9141351797,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  02:00:00,14.9378617666,0.0,0.0,0.0,1.52997510988,7.4902,3.93196038756,0.0,3.33988,0.59208038756
 07/19  03:00:00,14.9444629346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/19  04:00:00,15.0850451711,0.0,0.0,0.0,1.52997510988,7.4902,3.93196627774,0.0,3.33988,0.592086277743
 07/19  05:00:00,21.6850687454,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.924651499,21.554951499,8.3497,0.02
 07/19  06:00:00,34.4894994986,3.92335089912,0.0220385336325,0.0,9.17985065927,19.4245,32.5635331398,11.8269020033,16.6994,4.03723113652
 07/19  07:00:00,42.0060327951,3.92335089912,0.0239841295388,0.0,9.17985065927,26.9147,39.567418326,0.00559380213339,25.0491,14.5127245238
 07/19  08:00:00,42.7195990381,3.92335089912,0.675913077702,0.0,9.17985065927,26.9147,46.7369254022,0.0,33.3988,13.3381254022
 07/19  09:00:00,36.3456468614,3.92335089912,1.76120722924,0.0,9.17985065927,19.4245,36.0476373662,0.0,25.0491,10.9985373662
 07/19  10:00:00,46.026231067,3.92335089912,3.93048016436,0.0,9.17985065927,26.9147,51.5799353598,0.0,41.7485,9.83143535977
 07/19  11:00:00,49.7382054976,3.92335089912,6.90527109886,0.0,9.17985065927,26.9147,52.7455357572,0.0,41.7485,10.9970357572
 07/19  12:00:00,51.9457308458,3.92335089912,9.74991486799,0.0,9.17985065927,26.9147,51.5797336222,0.0,41.7485,9.83123362222
 07/19  13:00:00,44.0387238565,3.92335089912,9.39408681757,0.0,9.17985065927,19.4245,42.0652869633,0.0,33.3988,8.66648696333
 07/19  14:00:00,43.0808858094,3.92335089912,8.42542900948,0.0,9.17985065927,19.4245,32.5555122626,0.0,25.0491,7.50641226263
 07/19  15:00:00,42.9162285276,3.92335089912,8.25319365993,0.0,9.17985065927,19.4245,40.903737882,0.0,33.3988,7.50493788195
 07/19  16:00:00,53.4336623742,3.92335089912,11.2770141723,0.0,9.17985065927,26.9147,57.0270272298,0.0,50.0982,6.9288272298
 07/19  17:00:00,56.1326677665,3.92335089912,14.0191467932,0.0,9.17985065927,26.9147,59.9297926239,0.0,50.0982,9.83159262395
 07/19  18:00:00,57.8813571577,3.92335089912,15.7909680797,0.0,9.17985065927,26.9147,63.4361994107,0.0,50.0982,13.3379994107
 07/19  19:00:00,47.5128844977,3.92335089912,12.7442333023,0.0,9.17985065927,19.4245,48.4912026636,0.0,33.3988,15.0924026636
 07/19  20:00:00,48.0947992047,3.92335089912,11.2302000585,0.0,9.17985065927,19.4245,45.5647833985,0.0,33.3988,12.1659833985
 07/19  21:00:00,47.3152878357,3.92335089912,8.43178145864,0.0,9.17985065927,19.4245,38.3875815126,0.0,25.0491,13.3384815126
 07/19  22:00:00,44.6489457668,3.92335089912,5.90695264117,0.0,9.17985065927,19.4245,27.6963404138,0.0,16.6994,10.9969404138
 07/19  23:00:00,41.9746275922,3.92335089912,2.47960149213,0.0,9.17985065927,19.4245,14.121118962,0.0,8.3497,5.77141896203
 07/19  24:00:00,22.7905029965,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.65834731539,0.128581288363,3.33988,5.18988602703
 07/20  01:00:00,15.030974352,0.0,0.0,0.0,1.52997510988,7.4902,3.93193905618,0.0,3.33988,0.592059056176
 07/20  02:00:00,15.0594830593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  03:00:00,15.0687709515,0.0,0.0,0.0,1.52997510988,7.4902,3.93194498027,0.0,3.33988,0.592064980266
 07/20  04:00:00,15.2389509279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/20  05:00:00,21.8664125085,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.63568152167,0.265981521669,8.3497,0.02
 07/20  06:00:00,34.6836320208,3.92335089912,0.0506676595943,0.0,9.17985065927,19.4245,20.7366464565,0.0,16.6994,4.03724645653
 07/20  07:00:00,43.7361140371,3.92335089912,1.66425651583,0.0,9.17985065927,26.9147,39.5621501105,0.0,25.0491,14.5130501105
 07/20  08:00:00,46.2724562629,3.92335089912,4.19205874073,0.0,9.17985065927,26.9147,46.7371901826,0.0,33.3988,13.3383901826
 07/20  09:00:00,38.1260574793,3.92335089912,3.52877757589,0.0,9.17985065927,19.4245,36.0464347805,0.0,25.0491,10.9973347805
 07/20  10:00:00,45.2190319527,3.92335089912,3.13469769442,0.0,9.17985065927,26.9147,51.5787767668,0.0,41.7485,9.83027676682
 07/20  11:00:00,47.2581563956,3.92335089912,4.4672666412,0.0,9.17985065927,26.9147,52.7448579223,0.0,41.7485,10.9963579223
 07/20  12:00:00,50.6752767321,3.92335089912,8.51239214602,0.0,9.17985065927,26.9147,51.5798452312,0.0,41.7485,9.83134523123
 07/20  13:00:00,44.3941982764,3.92335089912,9.75391413925,0.0,9.17985065927,19.4245,42.0663983955,0.0,33.3988,8.6675983955
 07/20  14:00:00,44.2557328052,3.92335089912,9.59460149623,0.0,9.17985065927,19.4245,32.5551571604,0.0,25.0491,7.50605716045
 07/20  15:00:00,44.2915506601,3.92335089912,9.61952876363,0.0,9.17985065927,19.4245,40.9038403951,0.0,33.3988,7.50504039515
 07/20  16:00:00,54.4099863526,3.92335089912,12.2406746636,0.0,9.17985065927,26.9147,57.0263797162,0.0,50.0982,6.92817971624
 07/20  17:00:00,56.735370635,3.92335089912,14.5679723091,0.0,9.17985065927,26.9147,59.9286004903,0.0,50.0982,9.83040049025
 07/20  18:00:00,57.8139986475,3.92335089912,15.6684798502,0.0,9.17985065927,26.9147,63.4362132385,0.0,50.0982,13.3380132385
 07/20  19:00:00,46.8622822711,3.92335089912,12.089000207,0.0,9.17985065927,19.4245,47.9131407378,0.0,33.3988,14.5143407378
 07/20  20:00:00,46.4368500564,3.92335089912,9.59679934456,0.0,9.17985065927,19.4245,45.5648471049,0.0,33.3988,12.1660471049
 07/20  21:00:00,43.671166597,3.92335089912,4.82322695482,0.0,9.17985065927,19.4245,38.3864887228,0.0,25.0491,13.3373887228
 07/20  22:00:00,40.2619457057,3.92335089912,1.55034613953,0.0,9.17985065927,19.4245,27.6961211025,0.0,16.6994,10.9967211025
 07/20  23:00:00,39.8560430039,3.92335089912,0.388533071841,0.0,9.17985065927,19.4245,14.696599982,0.0,8.3497,6.34689998198
 07/20  24:00:00,22.7730594506,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.6791129332,0.149349389672,3.33988,5.18988354352
 07/21  01:00:00,15.024960491,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  02:00:00,15.0278854935,0.0,0.0,0.0,1.52997510988,7.4902,3.93195479658,0.0,3.33988,0.592074796579
 07/21  03:00:00,15.010094725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/21  04:00:00,15.731903693,0.0,0.0,0.0,1.52997510988,7.4902,3.93196070618,0.0,3.33988,0.592080706176
 07/21  05:00:00,22.337865789,3.92335089912,0.0,0.0,4.58992532963,8.1892,14.6591294602,6.28942946022,8.3497,0.02
 07/21  06:00:00,34.817836911,3.92335089912,0.0199263996504,0.0,9.17985065927,19.4245,21.2706127643,0.534106716064,16.6994,4.03710604823
 07/21  07:00:00,42.1623681152,3.92335089912,0.141912129614,0.0,9.17985065927,26.9147,39.5733581743,0.0114557262822,25.0491,14.512802448
 07/21  08:00:00,42.9628945803,3.92335089912,0.91765570871,0.0,9.17985065927,26.9147,46.7367578314,0.0,33.3988,13.3379578314
 07/21  09:00:00,35.3238357667,3.92335089912,0.756941326833,0.0,9.17985065927,19.4245,36.0458473684,0.0,25.0491,10.9967473684
 07/21  10:00:00,43.6499910905,3.92335089912,1.5869694034,0.0,9.17985065927,26.9147,51.5786891229,0.0,41.7485,9.8301891229
 07/21  11:00:00,47.2167972083,3.92335089912,4.41482149593,0.0,9.17985065927,26.9147,52.745982363,0.0,41.7485,10.997482363
 07/21  12:00:00,49.6152029518,3.92335089912,7.45145064643,0.0,9.17985065927,26.9147,51.0005920982,0.0,41.7485,9.25209209824
 07/21  13:00:00,40.9531451617,3.92335089912,6.34273439009,0.0,9.17985065927,19.4245,42.0648211874,0.0,33.3988,8.66602118742
 07/21  14:00:00,39.740705824,3.92335089912,5.1255671677,0.0,9.17985065927,19.4245,32.5530678937,0.0,25.0491,7.50396789372
 07/21  15:00:00,38.8761140145,3.92335089912,4.26288642309,0.0,9.17985065927,19.4245,40.9033488963,0.0,33.3988,7.50454889634
 07/21  16:00:00,46.8840853537,3.92335089912,4.79408475092,0.0,9.17985065927,26.9147,57.6029339194,0.0,50.0982,7.50473391938
 07/21  17:00:00,47.5720466163,3.92335089912,5.55881874466,0.0,9.17985065927,26.9147,59.9280810412,0.0,50.0982,9.82988104116
 07/21  18:00:00,48.3312188296,3.92335089912,6.32347746188,0.0,9.17985065927,26.9147,63.4361071041,0.0,50.0982,13.3379071041
 07/21  19:00:00,39.3976895608,3.92335089912,4.88495167733,0.0,9.17985065927,19.4245,47.9116436759,0.0,33.3988,14.5128436759
 07/21  20:00:00,39.9425433817,3.92335089912,3.32690163962,0.0,9.17985065927,19.4245,45.5647336376,0.0,33.3988,12.1659336376
 07/21  21:00:00,39.5957722481,3.92335089912,0.930111496646,0.0,9.17985065927,19.4245,38.3868667403,0.0,25.0491,13.3377667403
 07/21  22:00:00,38.713652439,3.92335089912,0.0658636591927,0.0,9.17985065927,19.4245,27.7309997694,0.0344999858391,16.6994,10.9970997836
 07/21  23:00:00,39.3807383029,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.2605618966,0.140115637392,8.3497,5.7707462592
 07/21  24:00:00,22.6560952637,3.92335089912,0.00371116941009,0.0,4.58992532963,8.1892,17.1286166097,8.59875399391,3.33988,5.18998261575
 07/22  01:00:00,14.9062477599,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  02:00:00,14.9291890348,0.0,0.0,0.0,1.52997510988,7.4902,3.93196527624,0.0,3.33988,0.592085276243
 07/22  03:00:00,14.9317821751,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/22  04:00:00,15.0929453149,0.0,0.0,0.0,1.52997510988,7.4902,3.93197115867,0.0,3.33988,0.592091158669
 07/22  05:00:00,21.6963169585,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.8614198375,21.4917198375,8.3497,0.02
 07/22  06:00:00,34.4738809363,3.92335089912,0.0144333638029,0.0,9.17985065927,19.4245,35.9831368074,15.2466719772,16.6994,4.03706483027
 07/22  07:00:00,41.969895786,3.92335089912,0.0172024894064,0.0,9.17985065927,26.9147,29.0865555775,0.0,25.0491,4.03745557746
 07/22  08:00:00,42.0062556244,3.92335089912,0.00847412695496,0.0,9.17985065927,26.9147,36.8622047274,0.0,33.3988,3.46340472739
 07/22  09:00:00,34.5454991193,3.92335089912,0.00619724750424,0.0,9.17985065927,19.4245,37.2310244148,0.016032179658,25.0491,12.1658922352
 07/22  10:00:00,42.648865281,3.92335089912,0.609913875211,0.0,9.17985065927,26.9147,52.7449628142,0.0,41.7485,10.9964628142
 07/22  11:00:00,44.7850086183,3.92335089912,2.01471597727,0.0,9.17985065927,26.9147,53.9127440533,0.0,41.7485,12.1642440533
 07/22  12:00:00,44.95895782,3.92335089912,2.85324366708,0.0,9.17985065927,26.9147,53.9147583656,0.0,41.7485,12.1662583656
 07/22  13:00:00,36.8138236125,3.92335089912,2.23912262989,0.0,9.17985065927,19.4245,44.395937646,0.0,33.3988,10.997137646
 07/22  14:00:00,36.5654126448,3.92335089912,1.98298517826,0.0,9.17985065927,19.4245,34.8789792748,0.0,25.0491,9.82987927484
 07/22  15:00:00,36.6804065698,3.92335089912,2.09553148301,0.0,9.17985065927,19.4245,43.2288511659,0.0,33.3988,9.83005116594
 07/22  16:00:00,45.6063786894,3.92335089912,3.59558757027,0.0,9.17985065927,26.9147,58.1876608871,0.0,50.0982,8.08946088708
 07/22  17:00:00,45.0623075371,3.92335089912,3.07405699476,0.0,9.17985065927,26.9147,59.9283423274,0.0,50.0982,9.83014232744
 07/22  18:00:00,47.0776147518,3.92335089912,5.08311159935,0.0,9.17985065927,26.9147,63.436247767,0.0,50.0982,13.338047767
 07/22  19:00:00,39.0537978097,3.92335089912,4.38399406949,0.0,9.17985065927,19.4245,46.7364271622,0.0,33.3988,13.3376271622
 07/22  20:00:00,38.351733284,3.92335089912,1.60424492425,0.0,9.17985065927,19.4245,45.564686338,0.0,33.3988,12.165886338
 07/22  21:00:00,39.2925891592,3.92335089912,0.541330290692,0.0,9.17985065927,19.4245,38.3872808631,0.0,25.0491,13.3381808631
 07/22  22:00:00,38.6088779643,3.92335089912,0.0,0.0,9.17985065927,19.4245,26.593244079,0.0637193758419,16.6994,9.83012470315
 07/22  23:00:00,39.3421189896,3.92335089912,0.0,0.0,9.17985065927,19.4245,17.4168875917,1.56156590953,8.3497,7.50562168213
 07/22  24:00:00,22.6186332397,3.92335089912,0.0,0.0,4.58992532963,8.1892,23.71203999,15.7562657492,3.33988,4.61589424083
 07/23  01:00:00,14.8611622162,0.0,0.0,0.0,1.52997510988,7.4902,3.93196569164,0.0,3.33988,0.592085691637
 07/23  02:00:00,14.8852834112,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  03:00:00,14.902930206,0.0,0.0,0.0,1.52997510988,7.4902,3.93197159105,0.0,3.33988,0.592091591049
 07/23  04:00:00,15.0452784375,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/23  05:00:00,21.6514218764,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.0535981672,31.1118524396,8.3497,0.592045727592
 07/23  06:00:00,34.4489517665,3.92335089912,0.020081613146,0.0,9.17985065927,19.4245,42.4627298589,22.3002539784,16.6994,3.46307588047
 07/23  07:00:00,41.9455708489,3.92335089912,0.010434764657,0.0,9.17985065927,26.9147,31.2834628337,2.19678727504,25.0491,4.03757555867
 07/23  08:00:00,42.000112172,3.92335089912,0.00718943327054,0.0,9.17985065927,26.9147,37.4365947603,0.0,33.3988,4.03779476031
 07/23  09:00:00,34.5490620843,3.92335089912,0.00437322724151,0.0,9.17985065927,19.4245,28.530618116,0.0175928898994,25.0491,3.4639252261
 07/23  10:00:00,43.13822005,3.92335089912,1.08018747077,0.0,9.17985065927,26.9147,53.9149082102,0.0,41.7485,12.1664082102
 07/23  11:00:00,45.1399947408,3.92335089912,2.36729724185,0.0,9.17985065927,26.9147,53.9156307333,0.0,41.7485,12.1671307333
 07/23  12:00:00,46.068829002,3.92335089912,3.94409980927,0.0,9.17985065927,26.9147,51.5792087821,0.0,41.7485,9.83070878214
 07/23  13:00:00,38.6019964938,3.92335089912,3.99935481178,0.0,9.17985065927,19.4245,43.2290664399,0.0,33.3988,9.83026643986
 07/23  14:00:00,37.9478230105,3.92335089912,3.33992602117,0.0,9.17985065927,19.4245,31.9773260549,0.0,25.0491,6.92822605491
 07/23  15:00:00,37.9679452705,3.92335089912,3.3553820783,0.0,9.17985065927,19.4245,40.9034349341,0.0,33.3988,7.50463493412
 07/23  16:00:00,47.0317398575,3.92335089912,4.99318934879,0.0,9.17985065927,26.9147,57.6021780489,0.0,50.0982,7.50397804887
 07/23  17:00:00,47.8449244607,3.92335089912,5.81597022576,0.0,9.17985065927,26.9147,59.9282076032,0.0,50.0982,9.83000760318
 07/23  18:00:00,48.4322989901,3.92335089912,6.40731187973,0.0,9.17985065927,26.9147,62.2640156207,0.0,50.0982,12.1658156207
 07/23  19:00:00,40.2505247525,3.92335089912,5.54028750084,0.0,9.17985065927,19.4245,45.5645336658,0.0,33.3988,12.1657336658
 07/23  20:00:00,40.9879465076,3.92335089912,4.19399881485,0.0,9.17985065927,19.4245,42.6525394762,0.0,33.3988,9.25373947619
 07/23  21:00:00,40.2306929542,3.92335089912,1.42666594962,0.0,9.17985065927,19.4245,37.2144161461,0.0,25.0491,12.1653161461
 07/23  22:00:00,38.7333537803,3.92335089912,0.108479326212,0.0,9.17985065927,19.4245,26.9034769855,0.374563125625,16.6994,9.82951385986
 07/23  23:00:00,39.3963087279,3.92335089912,0.00852809398275,0.0,9.17985065927,19.4245,13.5398783958,0.0,8.3497,5.19017839584
 07/23  24:00:00,22.6471425168,3.92335089912,0.00667897421307,0.0,4.58992532963,8.1892,20.8017283231,11.1157147725,3.33988,6.3461335506
 07/24  01:00:00,14.8828801448,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  02:00:00,14.9027938989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  03:00:00,14.894531309,0.0,0.0,0.0,1.52997510988,7.4902,3.93197532273,0.0,3.33988,0.592095322735
 07/24  04:00:00,15.037868425,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/24  05:00:00,21.643487558,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.8374773684,30.8957019752,8.3497,0.592075393211
 07/24  06:00:00,34.4442738027,3.92335089912,0.0201058503381,0.0,9.17985065927,19.4245,41.9620141324,21.7993242962,16.6994,3.46328983622
 07/24  07:00:00,41.96284538,3.92335089912,0.0150448808971,0.0,9.17985065927,26.9147,41.7243008031,2.16348705159,25.0491,14.5117137515
 07/24  08:00:00,42.4447323959,3.92335089912,0.409745682082,0.0,9.17985065927,26.9147,46.736621021,0.0,33.3988,13.337821021
 07/24  09:00:00,35.7092221325,3.92335089912,1.12923191836,0.0,9.17985065927,19.4245,36.0461449799,0.0,25.0491,10.9970449799
 07/24  10:00:00,45.0988716813,3.92335089912,3.01085759035,0.0,9.17985065927,26.9147,51.5783555765,0.0,41.7485,9.82985557645
 07/24  11:00:00,48.3932648978,3.92335089912,5.57425451775,0.0,9.17985065927,26.9147,52.7444160949,0.0,41.7485,10.9959160949
 07/24  12:00:00,49.9605171937,3.92335089912,7.78836120882,0.0,9.17985065927,26.9147,51.0015679412,0.0,41.7485,9.25306794124
 07/24  13:00:00,41.0550864989,3.92335089912,6.44154072851,0.0,9.17985065927,19.4245,42.0647086608,0.0,33.3988,8.66590866082
 07/24  14:00:00,39.91767903,3.92335089912,5.29801065663,0.0,9.17985065927,19.4245,32.5546110631,0.0,25.0491,7.50551106312
 07/24  15:00:00,39.5883992483,3.92335089912,4.96225170832,0.0,9.17985065927,19.4245,40.9037271976,0.0,33.3988,7.50492719759
 07/24  16:00:00,48.638225587,3.92335089912,6.54404133657,0.0,9.17985065927,26.9147,57.6037157695,0.0,50.0982,7.50551576952
 07/24  17:00:00,49.8803014949,3.92335089912,7.83386859095,0.0,9.17985065927,26.9147,59.3493520827,0.0,50.0982,9.25115208266
 07/24  18:00:00,51.2236616797,3.92335089912,9.18338497268,0.0,9.17985065927,26.9147,63.4359922729,0.0,50.0982,13.3377922729
 07/24  19:00:00,41.7596186706,3.92335089912,7.04499965035,0.0,9.17985065927,19.4245,47.911117864,0.0,33.3988,14.512317864
 07/24  20:00:00,41.6083791825,3.92335089912,4.81424903691,0.0,9.17985065927,19.4245,45.564474355,0.0,33.3988,12.165674355
 07/24  21:00:00,40.947216088,3.92335089912,2.13052722973,0.0,9.17985065927,19.4245,38.3872281262,0.0,25.0491,13.3381281262
 07/24  22:00:00,39.7459678933,3.92335089912,1.05613625556,0.0,9.17985065927,19.4245,27.6952951488,0.0,16.6994,10.9958951488
 07/24  23:00:00,39.7701337597,3.92335089912,0.320739878792,0.0,9.17985065927,19.4245,14.1205553545,0.0,8.3497,5.77085535451
 07/24  24:00:00,22.7291980594,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.68648030586,0.157133915225,3.33988,5.18946639064
 07/25  01:00:00,14.9717777626,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  02:00:00,14.9960557541,0.0,0.0,0.0,1.52997510988,7.4902,3.9319754673,0.0,3.33988,0.592095467301
 07/25  03:00:00,15.0056890437,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/25  04:00:00,15.7769414401,0.0,0.0,0.0,1.52997510988,7.4902,3.93192962531,0.0,3.33988,0.592049625306
 07/25  05:00:00,22.425286838,3.92335089912,0.0460815661184,0.0,4.58992532963,8.1892,8.99255081363,0.622850813625,8.3497,0.02
 07/25  06:00:00,34.8677336367,3.92335089912,0.0406506075577,0.0,9.17985065927,19.4245,20.7359520481,0.0,16.6994,4.0365520481
 07/25  07:00:00,42.5196940764,3.92335089912,0.47953791113,0.0,9.17985065927,26.9147,39.5612671572,0.0,25.0491,14.5121671572
 07/25  08:00:00,44.3216809742,3.92335089912,2.25143781305,0.0,9.17985065927,26.9147,46.7362543125,0.0,33.3988,13.3374543125
 07/25  09:00:00,39.17607972,3.92335089912,4.56322267507,0.0,9.17985065927,19.4245,35.4674099907,0.0,25.0491,10.4183099907
 07/25  10:00:00,50.0610593497,3.92335089912,7.92312076033,0.0,9.17985065927,26.9147,51.5787018697,0.0,41.7485,9.83020186972
 07/25  11:00:00,55.3957786862,3.92335089912,12.5172580805,0.0,9.17985065927,26.9147,52.7449110158,0.0,41.7485,10.9964110158
 07/25  12:00:00,60.077924794,3.92335089912,17.8205107372,0.0,9.17985065927,26.9147,51.5789638574,0.0,41.7485,9.83046385743
 07/25  13:00:00,51.880223126,3.92335089912,17.1830579423,0.0,9.17985065927,19.4245,42.0647953143,0.0,33.3988,8.66599531431
 07/25  14:00:00,50.1614232819,3.92335089912,15.459267391,0.0,9.17985065927,19.4245,31.9767594871,0.0,25.0491,6.92765948712
 07/25  15:00:00,49.289347649,3.92335089912,14.583561193,0.0,9.17985065927,19.4245,40.9039831751,0.0,33.3988,7.50518317511
 07/25  16:00:00,59.1991525167,3.92335089912,16.9985895972,0.0,9.17985065927,26.9147,57.6022826621,0.0,50.0982,7.5040826621
 07/25  17:00:00,61.3085767632,3.92335089912,19.1152339078,0.0,9.17985065927,26.9147,59.9278194496,0.0,50.0982,9.8296194496
 07/25  18:00:00,62.7461181241,3.92335089912,20.6083086828,0.0,9.17985065927,26.9147,62.856139812,0.0,50.0982,12.757939812
 07/25  19:00:00,52.3810748287,3.92335089912,17.7531715763,0.0,9.17985065927,19.4245,47.9088683173,0.0,33.3988,14.5100683173
 07/25  20:00:00,52.2768199088,3.92335089912,15.5439219181,0.0,9.17985065927,19.4245,45.5643044563,0.0,33.3988,12.1655044563
 07/25  21:00:00,51.1242654648,3.92335089912,12.3345502285,0.0,9.17985065927,19.4245,38.3864221124,0.0,25.0491,13.3373221124
 07/25  22:00:00,48.945815639,3.92335089912,10.1605399305,0.0,9.17985065927,19.4245,27.694763803,0.0,16.6994,10.995363803
 07/25  23:00:00,47.0327728043,3.92335089912,7.48688707798,0.0,9.17985065927,19.4245,14.1206517111,0.0,8.3497,5.77095171113
 07/25  24:00:00,26.9641695881,3.92335089912,4.11932480419,0.0,4.58992532963,8.1892,8.56678871844,0.0372726824503,3.33988,5.18963603599
 07/26  01:00:00,15.0898954836,0.0,0.0,0.0,1.52997510988,7.4902,3.93192691919,0.0,3.33988,0.592046919195
 07/26  02:00:00,15.104719447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  03:00:00,15.106927812,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/26  04:00:00,15.2855826271,0.0,0.0,0.0,1.52997510988,7.4902,3.93193286262,0.0,3.33988,0.592052862621
 07/26  05:00:00,22.1199582029,3.92335089912,0.204274767987,0.0,4.58992532963,8.1892,8.48163562949,0.111935629487,8.3497,0.02
 07/26  06:00:00,36.3791100895,3.92335089912,1.69425198003,0.0,9.17985065927,19.4245,20.7362356812,0.0,16.6994,4.03683568118
 07/26  07:00:00,47.6726614039,3.92335089912,5.56932786833,0.0,9.17985065927,26.9147,39.5593026096,0.0,25.0491,14.5102026096
 07/26  08:00:00,49.0153895805,3.92335089912,6.90680831564,0.0,9.17985065927,26.9147,46.7353267885,0.0,33.3988,13.3365267885
 07/26  09:00:00,42.9401682417,3.92335089912,8.29923799409,0.0,9.17985065927,19.4245,35.4672900693,0.0,25.0491,10.4181900693
 07/26  10:00:00,52.30160739,3.92335089912,10.1587317198,0.0,9.17985065927,26.9147,51.5769359971,0.0,41.7485,9.82843599708
 07/26  11:00:00,56.5313059377,3.92335089912,13.666563907,0.0,9.17985065927,26.9147,52.7440093448,0.0,41.7485,10.9955093448
 07/26  12:00:00,60.8431238703,3.92335089912,18.6035362618,0.0,9.17985065927,26.9147,51.578565546,0.0,41.7485,9.83006554602
 07/26  13:00:00,53.9875219478,3.92335089912,19.2948867327,0.0,9.17985065927,19.4245,41.4888659208,0.0,33.3988,8.09006592078
 07/26  14:00:00,53.8327872101,3.92335089912,19.1251179356,0.0,9.17985065927,19.4245,32.5548168537,0.0,25.0491,7.5057168537
 07/26  15:00:00,55.0466670564,3.92335089912,20.3275872282,0.0,9.17985065927,19.4245,40.9036064742,0.0,33.3988,7.50480647419
 07/26  16:00:00,65.6286403387,3.92335089912,23.4163641426,0.0,9.17985065927,26.9147,57.306675757,0.0,50.0982,7.20847575698
 07/26  17:00:00,66.534227241,3.92335089912,24.3316716207,0.0,9.17985065927,26.9147,59.6474728103,0.0,50.0982,9.54927281034
 07/26  18:00:00,66.8663457486,3.92335089912,24.6639752727,0.0,9.17985065927,26.9147,63.4343856333,0.0,50.0982,13.3361856333
 07/26  19:00:00,59.1844708591,3.92335089912,24.2850422314,0.0,9.17985065927,19.4245,47.9091694549,0.0,33.3988,14.5103694549
 07/26  20:00:00,59.0887359439,3.92335089912,22.1521861783,0.0,9.17985065927,19.4245,45.5642730236,0.0,33.3988,12.1654730236
 07/26  21:00:00,55.6216041887,3.92335089912,16.6872324486,0.0,9.17985065927,19.4245,37.8062799554,0.0,25.0491,12.7571799554
 07/26  22:00:00,50.1145611046,3.92335089912,11.3338954875,0.0,9.17985065927,19.4245,27.6948820912,0.0,16.6994,10.9954820912
 07/26  23:00:00,46.3565905541,3.92335089912,6.83172887353,0.0,9.17985065927,19.4245,14.695574103,0.0,8.3497,6.34587410304
 07/26  24:00:00,24.42872415,3.92335089912,1.6038943281,0.0,4.58992532963,8.1892,8.5679058918,0.0376375255329,3.33988,5.19038836626
 07/27  01:00:00,15.0631718915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  02:00:00,15.0796427555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  03:00:00,15.0828263408,0.0,0.0,0.0,1.52997510988,7.4902,3.93196884535,0.0,3.33988,0.592088845353
 07/27  04:00:00,15.2460925055,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/27  05:00:00,21.8927444198,3.92335089912,0.0240285420673,0.0,4.58992532963,8.1892,9.21011201013,0.268317289563,8.3497,0.592094720562
 07/27  06:00:00,34.7121738887,3.92335089912,0.0649469938242,0.0,9.17985065927,19.4245,20.162665914,0.0,16.6994,3.46326591404
 07/27  07:00:00,46.1314345301,3.92335089912,4.04461852846,0.0,9.17985065927,26.9147,39.5601870404,0.0,25.0491,14.5110870404
 07/27  08:00:00,48.6747568552,3.92335089912,6.57113992935,0.0,9.17985065927,26.9147,46.7357798936,0.0,33.3988,13.3369798936
 07/27  09:00:00,41.4622337682,3.92335089912,6.8361687591,0.0,9.17985065927,19.4245,36.0446889812,0.0,25.0491,10.9955889812
 07/27  10:00:00,51.2695536197,3.92335089912,9.1306554203,0.0,9.17985065927,26.9147,51.0013922592,0.0,41.7485,9.25289225916
 07/27  11:00:00,55.4729561045,3.92335089912,12.6013895745,0.0,9.17985065927,26.9147,52.7451362633,0.0,41.7485,10.9966362633
 07/27  12:00:00,57.9671254612,3.92335089912,15.731274203,0.0,9.17985065927,26.9147,51.5778068876,0.0,41.7485,9.82930688761
 07/27  13:00:00,48.1086804823,3.92335089912,13.4341371403,0.0,9.17985065927,19.4245,42.0648085717,0.0,33.3988,8.66600857172
 07/27  14:00:00,45.2595337565,3.92335089912,10.5814315232,0.0,9.17985065927,19.4245,31.9772733916,0.0,25.0491,6.9281733916
 07/27  15:00:00,44.3668608842,3.92335089912,9.6865930729,0.0,9.17985065927,19.4245,40.9036547099,0.0,33.3988,7.50485470993
 07/27  16:00:00,54.039938366,3.92335089912,11.8688681538,0.0,9.17985065927,26.9147,57.6034775586,0.0,50.0982,7.50527755856
 07/27  17:00:00,55.5985584907,3.92335089912,13.4315959769,0.0,9.17985065927,26.9147,59.927104795,0.0,50.0982,9.82890479498
 07/27  18:00:00,55.7034921743,3.92335089912,13.5935640266,0.0,9.17985065927,26.9147,62.8547215958,0.0,50.0982,12.7565215958
 07/27  19:00:00,44.9558893122,3.92335089912,10.1904077151,0.0,9.17985065927,19.4245,47.9086483037,0.0,33.3988,14.5098483037
 07/27  20:00:00,45.5764591242,3.92335089912,8.72481464081,0.0,9.17985065927,19.4245,45.5639979346,0.0,33.3988,12.1651979346
 07/27  21:00:00,44.3847553431,3.92335089912,5.53010244606,0.0,9.17985065927,19.4245,38.3844751653,0.0,25.0491,13.3353751653
 07/27  22:00:00,41.4607731813,3.92335089912,2.75145087694,0.0,9.17985065927,19.4245,27.1167743707,0.0,16.6994,10.4173743707
 07/27  23:00:00,40.2451630358,3.92335089912,0.770399669262,0.0,9.17985065927,19.4245,14.6957886759,0.0,8.3497,6.34608867589
 07/27  24:00:00,22.7696408386,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.68951661993,0.158467355428,3.33988,5.1911692645
 07/28  01:00:00,15.0138563306,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  02:00:00,15.0340401365,0.0,0.0,0.0,1.52997510988,7.4902,3.93194411214,0.0,3.33988,0.592064112144
 07/28  03:00:00,15.0428380625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  04:00:00,15.8176026929,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/28  05:00:00,22.4454928738,3.92335089912,0.0303334039393,0.0,4.58992532963,8.1892,9.17135239511,0.229556538587,8.3497,0.592095856521
 07/28  06:00:00,34.8974815866,3.92335089912,0.0387536365856,0.0,9.17985065927,19.4245,20.1621588044,0.0,16.6994,3.46275880443
 07/28  07:00:00,43.5085821665,3.92335089912,1.44543186933,0.0,9.17985065927,26.9147,39.5598882079,0.0,25.0491,14.5107882079
 07/28  08:00:00,47.0462687664,3.92335089912,4.95158248714,0.0,9.17985065927,26.9147,46.7353278313,0.0,33.3988,13.3365278313
 07/28  09:00:00,40.5928696406,3.92335089912,5.96566185364,0.0,9.17985065927,19.4245,36.045382437,0.0,25.0491,10.996282437
 07/28  10:00:00,49.3025232641,3.92335089912,7.17233796597,0.0,9.17985065927,26.9147,51.0013208675,0.0,41.7485,9.25282086746
 07/28  11:00:00,52.5675967633,3.92335089912,9.71088333053,0.0,9.17985065927,26.9147,52.7459569178,0.0,41.7485,10.9974569178
 07/28  12:00:00,54.484570998,3.92335089912,12.2652884304,0.0,9.17985065927,26.9147,51.5789174137,0.0,41.7485,9.8304174137
 07/28  13:00:00,46.7208829266,3.92335089912,12.0527950868,0.0,9.17985065927,19.4245,42.0642293376,0.0,33.3988,8.66542933756
 07/28  14:00:00,44.4016366632,3.92335089912,9.73297495772,0.0,9.17985065927,19.4245,31.9767174464,0.0,25.0491,6.92761744638
 07/28  15:00:00,43.1109873925,3.92335089912,8.44591564873,0.0,9.17985065927,19.4245,40.9030868955,0.0,33.3988,7.50428689551
 07/28  16:00:00,52.2091721674,3.92335089912,10.0535393866,0.0,9.17985065927,26.9147,57.6033459232,0.0,50.0982,7.50514592318
 07/28  17:00:00,54.5452921321,3.92335089912,12.4107134965,0.0,9.17985065927,26.9147,59.3487567572,0.0,50.0982,9.25055675718
 07/28  18:00:00,56.3896373783,3.92335089912,14.3022298276,0.0,9.17985065927,26.9147,63.4348839284,0.0,50.0982,13.3366839284
 07/28  19:00:00,46.2122865573,3.92335089912,11.6313153133,0.0,9.17985065927,19.4245,47.9097100246,0.0,33.3988,14.5109100246
 07/28  20:00:00,44.6665818376,3.92335089912,8.00191082877,0.0,9.17985065927,19.4245,45.5638526901,0.0,33.3988,12.1650526901
 07/28  21:00:00,42.0949392853,3.92335089912,3.39077585458,0.0,9.17985065927,19.4245,37.806025341,0.0,25.0491,12.756925341
 07/28  22:00:00,39.9589769316,3.92335089912,1.26047329091,0.0,9.17985065927,19.4245,27.6952010865,0.0,16.6994,10.9958010865
 07/28  23:00:00,39.7284214842,3.92335089912,0.27678693838,0.0,9.17985065927,19.4245,14.6958089811,0.0,8.3497,6.34610898107
 07/28  24:00:00,22.7346261755,3.92335089912,0.00581032719991,0.0,4.58992532963,8.1892,8.13992453035,0.184668354671,3.33988,4.61537617568
 07/29  01:00:00,14.9731851643,0.0,0.0,0.0,1.52997510988,7.4902,3.93196252557,0.0,3.33988,0.592082525571
 07/29  02:00:00,14.9884353782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  03:00:00,14.9918878772,0.0,0.0,0.0,1.52997510988,7.4902,3.93196841236,0.0,3.33988,0.592088412361
 07/29  04:00:00,15.1557819634,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/29  05:00:00,21.7650026181,3.92335089912,0.0,0.0,4.58992532963,8.1892,16.2349573634,7.86525736344,8.3497,0.02
 07/29  06:00:00,34.5624217216,3.92335089912,0.0341454118811,0.0,9.17985065927,19.4245,22.472848033,1.73630011883,16.6994,4.03714791422
 07/29  07:00:00,42.3865076192,3.92335089912,0.349230366728,0.0,9.17985065927,26.9147,29.1032539781,0.0163882154937,25.0491,4.03776576264
 07/29  08:00:00,46.5339573366,3.92335089912,4.44479915179,0.0,9.17985065927,26.9147,36.8624552543,0.0,33.3988,3.46365525434
 07/29  09:00:00,40.7042717191,3.92335089912,6.07627602816,0.0,9.17985065927,19.4245,37.214550499,0.0,25.0491,12.165450499
 07/29  10:00:00,50.5139459508,3.92335089912,8.37242249166,0.0,9.17985065927,26.9147,52.7442343559,0.0,41.7485,10.9957343559
 07/29  11:00:00,53.8708361453,3.92335089912,10.9992696146,0.0,9.17985065927,26.9147,53.3350540217,0.0,41.7485,11.5865540217
 07/29  12:00:00,54.4610320434,3.92335089912,12.2243388009,0.0,9.17985065927,26.9147,53.9124265589,0.0,41.7485,12.163926559
 07/29  13:00:00,46.9522448246,3.92335089912,12.2686498774,0.0,9.17985065927,19.4245,44.3947341136,0.0,33.3988,10.9959341136
 07/29  14:00:00,45.8839629007,3.92335089912,11.1949618939,0.0,9.17985065927,19.4245,34.3010900249,0.0,25.0491,9.25199002495
 07/29  15:00:00,45.5237785623,3.92335089912,10.8309581041,0.0,9.17985065927,19.4245,43.2276190116,0.0,33.3988,9.82881901157
 07/29  16:00:00,54.0917305125,3.92335089912,11.9155174345,0.0,9.17985065927,26.9147,58.7638829933,0.0,50.0982,8.66568299326
 07/29  17:00:00,54.4382395836,3.92335089912,12.2748869956,0.0,9.17985065927,26.9147,59.9283138693,0.0,50.0982,9.83011386933
 07/29  18:00:00,56.0052645375,3.92335089912,13.9141873682,0.0,9.17985065927,26.9147,62.8544777846,0.0,50.0982,12.7562777846
 07/29  19:00:00,46.8308690397,3.92335089912,12.0716824078,0.0,9.17985065927,19.4245,46.7347088392,0.0,33.3988,13.3359088392
 07/29  20:00:00,44.3777191888,3.92335089912,7.54687154877,0.0,9.17985065927,19.4245,45.562397005,0.0,33.3988,12.163597005
 07/29  21:00:00,43.4372274057,3.92335089912,4.60363487237,0.0,9.17985065927,19.4245,37.8056265233,0.0,25.0491,12.7565265233
 07/29  22:00:00,40.8699487459,3.92335089912,2.17155027272,0.0,9.17985065927,19.4245,26.5276931423,0.0,16.6994,9.8282931423
 07/29  23:00:00,40.1357456899,3.92335089912,0.673537808414,0.0,9.17985065927,19.4245,15.8540283448,0.0,8.3497,7.50432834485
 07/29  24:00:00,22.7460784081,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.09516308146,0.139653444578,3.33988,4.61562963688
 07/30  01:00:00,14.9892312757,0.0,0.0,0.0,1.52997510988,7.4902,3.93197228155,0.0,3.33988,0.592092281549
 07/30  02:00:00,15.0214198653,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  03:00:00,15.0409662993,0.0,0.0,0.0,1.52997510988,7.4902,3.9319523521,0.0,3.33988,0.592072352104
 07/30  04:00:00,15.2134375262,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/30  05:00:00,22.9314775816,3.92335089912,0.0462669680344,0.0,4.58992532963,8.1892,9.29970922369,0.357930971406,8.3497,0.592078252281
 07/30  06:00:00,34.6385840668,3.92335089912,0.045731306463,0.0,9.17985065927,19.4245,20.1623617572,0.0,16.6994,3.46296175723
 07/30  07:00:00,43.3910570606,3.92335089912,1.32837501377,0.0,9.17985065927,26.9147,29.0865361951,0.0,25.0491,4.03743619508
 07/30  08:00:00,46.55636899,3.92335089912,4.47304176499,0.0,9.17985065927,26.9147,36.8623765634,0.0,33.3988,3.46357656336
 07/30  09:00:00,38.4068840691,3.92335089912,3.79409575042,0.0,9.17985065927,19.4245,29.0867257891,0.0,25.0491,4.03762578913
 07/30  10:00:00,48.8937720055,3.92335089912,6.77283560595,0.0,9.17985065927,26.9147,53.9125255797,0.0,41.7485,12.1640255797
 07/30  11:00:00,51.9822842002,3.92335089912,9.12640997144,0.0,9.17985065927,26.9147,53.3343214278,0.0,41.7485,11.5858214278
 07/30  12:00:00,55.4816303012,3.92335089912,13.2515469849,0.0,9.17985065927,26.9147,51.577136955,0.0,41.7485,9.82863695499
 07/30  13:00:00,47.1109918676,3.92335089912,12.4359441298,0.0,9.17985065927,19.4245,43.2290797334,0.0,33.3988,9.83027973343
 07/30  14:00:00,44.5402441895,3.92335089912,9.86193775788,0.0,9.17985065927,19.4245,31.976262811,0.0,25.0491,6.92716281096
 07/30  15:00:00,43.9804414113,3.92335089912,9.30042461245,0.0,9.17985065927,19.4245,40.9024132447,0.0,33.3988,7.50361324469
 07/30  16:00:00,53.0739282014,3.92335089912,10.8983831023,0.0,9.17985065927,26.9147,57.027335046,0.0,50.0982,6.92913504605
 07/30  17:00:00,53.0525040017,3.92335089912,10.8890446845,0.0,9.17985065927,26.9147,59.9267308081,0.0,50.0982,9.82853080805
 07/30  18:00:00,53.751710984,3.92335089912,11.6635523735,0.0,9.17985065927,26.9147,62.2604156322,0.0,50.0982,12.1622156322
 07/30  19:00:00,44.5865427312,3.92335089912,9.82909151627,0.0,9.17985065927,19.4245,45.5641659452,0.0,33.3988,12.1653659452
 07/30  20:00:00,43.6693880089,3.92335089912,6.84104930689,0.0,9.17985065927,19.4245,42.6512714966,0.0,33.3988,9.25247149663
 07/30  21:00:00,40.5482477076,3.92335089912,1.72975919543,0.0,9.17985065927,19.4245,37.2137482984,0.0,25.0491,12.1646482984
 07/30  22:00:00,39.0393448517,3.92335089912,0.360365896656,0.0,9.17985065927,19.4245,26.5300052621,0.0,16.6994,9.83060526214
 07/30  23:00:00,39.4401056706,3.92335089912,0.0,0.0,9.17985065927,19.4245,12.98933972,0.0251080301549,8.3497,4.61453168985
