Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/30  24:00:00,22.7171157358,3.92335089912,0.00639882173099,0.0,4.58992532963,8.1892,9.89176733235,0.205502000262,3.33988,6.34638533209
 07/31  01:00:00,14.9563404153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  02:00:00,14.9869913897,0.0,0.0,0.0,1.52997510988,7.4902,3.93195143187,0.0,3.33988,0.592071431868
 07/31  03:00:00,14.9937161241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 07/31  04:00:00,15.1656009876,0.0,0.0,0.0,1.52997510988,7.4902,3.93195733627,0.0,3.33988,0.592077336275
 07/31  05:00:00,22.8365503734,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.6885598751,2.31885987513,8.3497,0.02
 07/31  06:00:00,34.5979306165,3.92335089912,0.0453098644966,0.0,9.17985065927,19.4245,20.7361047078,0.0,16.6994,4.03670470778
 07/31  07:00:00,42.8796221706,3.92335089912,0.827057340294,0.0,9.17985065927,26.9147,38.9792225686,0.0,25.0491,13.9301225686
 07/31  08:00:00,43.4280171306,3.92335089912,1.36998567339,0.0,9.17985065927,26.9147,46.7345169606,0.0,33.3988,13.3357169606
 07/31  09:00:00,35.2175835852,3.92335089912,0.652746805502,0.0,9.17985065927,19.4245,36.0442392254,0.0,25.0491,10.9951392254
 07/31  10:00:00,44.4021684788,3.92335089912,2.32563660572,0.0,9.17985065927,26.9147,50.9984695348,0.0,41.7485,9.24996953478
 07/31  11:00:00,50.4132396811,3.92335089912,7.58217161264,0.0,9.17985065927,26.9147,52.7436140906,0.0,41.7485,10.9951140906
 07/31  12:00:00,53.8487057594,3.92335089912,11.6371801142,0.0,9.17985065927,26.9147,51.5785557666,0.0,41.7485,9.83005576659
 07/31  13:00:00,46.8592190612,3.92335089912,12.1902222199,0.0,9.17985065927,19.4245,41.4881873373,0.0,33.3988,8.08938733731
 07/31  14:00:00,45.8971298783,3.92335089912,11.2273586975,0.0,9.17985065927,19.4245,32.5536438432,0.0,25.0491,7.5045438432
 07/31  15:00:00,45.5656165349,3.92335089912,10.8933460146,0.0,9.17985065927,19.4245,40.326723042,0.0,33.3988,6.92792304204
 07/31  16:00:00,53.297563064,3.92335089912,11.155216699,0.0,9.17985065927,26.9147,57.6038390819,0.0,50.0982,7.50563908186
 07/31  17:00:00,52.9655118522,3.92335089912,10.8379151995,0.0,9.17985065927,26.9147,59.9275446259,0.0,50.0982,9.82934462591
 07/31  18:00:00,55.2815591311,3.92335089912,13.1732769822,0.0,9.17985065927,26.9147,62.8530343069,0.0,50.0982,12.7548343069
 07/31  19:00:00,46.3699844652,3.92335089912,11.6149524079,0.0,9.17985065927,19.4245,47.9064578993,0.0,33.3988,14.5076578993
 07/31  20:00:00,46.2307857787,3.92335089912,9.39240658248,0.0,9.17985065927,19.4245,45.5634395729,0.0,33.3988,12.1646395729
 07/31  21:00:00,42.8042625774,3.92335089912,3.96173277912,0.0,9.17985065927,19.4245,37.8056091849,0.0,25.0491,12.7565091849
 07/31  22:00:00,39.8505112205,3.92335089912,1.14609342145,0.0,9.17985065927,19.4245,27.6943578493,0.0,16.6994,10.9949578493
 07/31  23:00:00,39.6685189913,3.92335089912,0.20711365586,0.0,9.17985065927,19.4245,14.6953853449,0.0,8.3497,6.3456853449
 07/31  24:00:00,22.7423635053,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.19569563683,0.240790839676,3.33988,4.61502479716
 08/01  01:00:00,14.9877346561,0.0,0.0,0.0,1.52997510988,7.4902,3.93192551667,0.0,3.33988,0.592045516668
 08/01  02:00:00,15.0105817782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  03:00:00,15.0164570836,0.0,0.0,0.0,1.52997510988,7.4902,3.93193146233,0.0,3.33988,0.59205146233
 08/01  04:00:00,15.7656446215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/01  05:00:00,23.4203780618,3.92335089912,0.0,0.0,4.58992532963,8.1892,12.0681353712,3.69843537122,8.3497,0.02
 08/01  06:00:00,34.8310052981,3.92335089912,0.0228067145277,0.0,9.17985065927,19.4245,20.7362046375,0.0,16.6994,4.03680463749
 08/01  07:00:00,42.4763279542,3.92335089912,0.437043688092,0.0,9.17985065927,26.9147,39.5743433688,0.0155015290012,25.0491,14.5097418398
 08/01  08:00:00,47.4651600001,3.92335089912,5.36983744188,0.0,9.17985065927,26.9147,46.1559236262,0.0,33.3988,12.7571236262
 08/01  09:00:00,43.086381747,3.92335089912,8.44929242381,0.0,9.17985065927,19.4245,36.0440821448,0.0,25.0491,10.9949821448
 08/01  10:00:00,52.7567951447,3.92335089912,10.6066331174,0.0,9.17985065927,26.9147,51.0014616746,0.0,41.7485,9.25296167458
 08/01  11:00:00,56.417033367,3.92335089912,13.5319259118,0.0,9.17985065927,26.9147,52.7438923165,0.0,41.7485,10.9953923165
 08/01  12:00:00,58.6769352465,3.92335089912,16.4199097632,0.0,9.17985065927,26.9147,51.5775817819,0.0,41.7485,9.82908178192
 08/01  13:00:00,49.6603296534,3.92335089912,14.9640673127,0.0,9.17985065927,19.4245,41.4872112304,0.0,33.3988,8.0884112304
 08/01  14:00:00,47.5391970805,3.92335089912,12.8431404688,0.0,9.17985065927,19.4245,32.5523150737,0.0,25.0491,7.50321507372
 08/01  15:00:00,46.9465025057,3.92335089912,12.2450226314,0.0,9.17985065927,19.4245,40.9037459198,0.0,33.3988,7.50494591979
 08/01  16:00:00,56.3988478092,3.92335089912,14.2089611163,0.0,9.17985065927,26.9147,57.0262042926,0.0,50.0982,6.92800429264
 08/01  17:00:00,58.442776064,3.92335089912,16.2559076192,0.0,9.17985065927,26.9147,59.9269656204,0.0,50.0982,9.82876562042
 08/01  18:00:00,60.3032199588,3.92335089912,18.1474702975,0.0,9.17985065927,26.9147,62.8544615214,0.0,50.0982,12.7562615214
 08/01  19:00:00,49.6167554619,3.92335089912,15.0171051375,0.0,9.17985065927,19.4245,47.9087981041,0.0,33.3988,14.5099981041
 08/01  20:00:00,47.3572740142,3.92335089912,10.6793706951,0.0,9.17985065927,19.4245,45.5617622817,0.0,33.3988,12.1629622817
 08/01  21:00:00,43.7253374291,3.92335089912,5.00536291536,0.0,9.17985065927,19.4245,37.8058789822,0.0,25.0491,12.7567789822
 08/01  22:00:00,40.5421463922,3.92335089912,1.83230405788,0.0,9.17985065927,19.4245,27.6944847582,0.0,16.6994,10.9950847582
 08/01  23:00:00,39.7680265052,3.92335089912,0.308524621235,0.0,9.17985065927,19.4245,14.6955767776,0.0,8.3497,6.34587677764
 08/01  24:00:00,22.742858323,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.18031936474,0.225415479398,3.33988,4.61502388534
 08/02  01:00:00,14.9802318084,0.0,0.0,0.0,1.52997510988,7.4902,3.93192569742,0.0,3.33988,0.592045697416
 08/02  02:00:00,14.9978746353,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  03:00:00,15.0198883257,0.0,0.0,0.0,1.52997510988,7.4902,3.93193164279,0.0,3.33988,0.59205164279
 08/02  04:00:00,15.1936871432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/02  05:00:00,22.8453884457,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.967932608,2.59823260796,8.3497,0.02
 08/02  06:00:00,34.5800001068,3.92335089912,0.0329133895348,0.0,9.17985065927,19.4245,20.7361808878,0.0,16.6994,4.0367808878
 08/02  07:00:00,42.5971256003,3.92335089912,0.552674689926,0.0,9.17985065927,26.9147,39.5589657714,0.0,25.0491,14.5098657714
 08/02  08:00:00,46.6995679852,3.92335089912,4.61023179727,0.0,9.17985065927,26.9147,46.1558750807,0.0,33.3988,12.7570750807
 08/02  09:00:00,41.3452320224,3.92335089912,6.71675955741,0.0,9.17985065927,19.4245,36.0446686426,0.0,25.0491,10.9955686426
 08/02  10:00:00,51.2605544856,3.92335089912,9.11851868774,0.0,9.17985065927,26.9147,51.0002773717,0.0,41.7485,9.25177737169
 08/02  11:00:00,56.0743604277,3.92335089912,13.195839822,0.0,9.17985065927,26.9147,52.7430325773,0.0,41.7485,10.9945325773
 08/02  12:00:00,57.9989649423,3.92335089912,15.7538353216,0.0,9.17985065927,26.9147,51.5785773948,0.0,41.7485,9.83007739483
 08/02  13:00:00,49.8760386114,3.92335089912,15.185183445,0.0,9.17985065927,19.4245,41.4872578447,0.0,33.3988,8.08845784471
 08/02  14:00:00,48.3053046617,3.92335089912,13.6087423033,0.0,9.17985065927,19.4245,32.5527386572,0.0,25.0491,7.50363865721
 08/02  15:00:00,47.8070417772,3.92335089912,13.1051249208,0.0,9.17985065927,19.4245,40.326569237,0.0,33.3988,6.92776923701
 08/02  16:00:00,58.3719610328,3.92335089912,16.1763546438,0.0,9.17985065927,26.9147,57.6014089359,0.0,50.0982,7.50320893585
 08/02  17:00:00,61.0797810078,3.92335089912,18.8842156509,0.0,9.17985065927,26.9147,59.9276762307,0.0,50.0982,9.82947623075
 08/02  18:00:00,62.7819550217,3.92335089912,20.6187729439,0.0,9.17985065927,26.9147,62.8540325234,0.0,50.0982,12.7558325234
 08/02  19:00:00,52.6897968733,3.92335089912,17.8689170526,0.0,9.17985065927,19.4245,47.9082638093,0.0,33.3988,14.5094638093
 08/02  20:00:00,53.6604901347,3.92335089912,15.6988696186,0.0,9.17985065927,19.4245,44.9843271392,0.0,33.3988,11.5855271392
 08/02  21:00:00,50.738057472,3.92335089912,11.8280072178,0.0,9.17985065927,19.4245,38.3845638049,0.0,25.0491,13.3354638049
 08/02  22:00:00,48.3242016259,3.92335089912,9.55614484836,0.0,9.17985065927,19.4245,27.6947765358,0.0,16.6994,10.9953765358
 08/02  23:00:00,47.7131428053,3.92335089912,8.17051776144,0.0,9.17985065927,19.4245,14.1196833965,0.0,8.3497,5.76998339649
 08/02  24:00:00,27.5832707763,3.92335089912,4.73320371368,0.0,4.58992532963,8.1892,8.56698111111,0.0375234762116,3.33988,5.18957763489
 08/03  01:00:00,15.0970633956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  02:00:00,15.1183444988,0.0,0.0,0.0,1.52997510988,7.4902,3.93196629546,0.0,3.33988,0.592086295457
 08/03  03:00:00,15.1269899394,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/03  04:00:00,15.3110809356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197217627,0.0,3.33988,0.592092176267
 08/03  05:00:00,26.3560409401,3.92335089912,3.34417642288,0.0,4.58992532963,8.1892,8.49537630749,0.125676307495,8.3497,0.02
 08/03  06:00:00,39.9784790441,3.92335089912,5.26799539189,0.0,9.17985065927,19.4245,20.7359611219,0.0,16.6994,4.03656112191
 08/03  07:00:00,53.1561854022,3.92335089912,11.029652317,0.0,9.17985065927,26.9147,38.9763013569,0.0,25.0491,13.9272013569
 08/03  08:00:00,55.9137279972,3.92335089912,13.7702460452,0.0,9.17985065927,26.9147,46.734472059,0.0,33.3988,13.335672059
 08/03  09:00:00,49.9412767756,3.92335089912,15.2654718241,0.0,9.17985065927,19.4245,35.4663928914,0.0,25.0491,10.4172928914
 08/03  10:00:00,59.4397762133,3.92335089912,17.2560388188,0.0,9.17985065927,26.9147,51.5768246035,0.0,41.7485,9.82832460352
 08/03  11:00:00,65.1592250789,3.92335089912,22.2456508653,0.0,9.17985065927,26.9147,52.7430066323,0.0,41.7485,10.9945066323
 08/03  12:00:00,65.6374396327,3.92335089912,23.3669011106,0.0,9.17985065927,26.9147,50.9982255833,0.0,41.7485,9.24972558331
 08/03  13:00:00,54.8769260874,3.92335089912,20.1978075846,0.0,9.17985065927,19.4245,42.0645058618,0.0,33.3988,8.66570586184
 08/03  14:00:00,54.1555230497,3.92335089912,19.468451779,0.0,9.17985065927,19.4245,31.9767530278,0.0,25.0491,6.92765302784
 08/03  15:00:00,53.7194146935,3.92335089912,19.0061185307,0.0,9.17985065927,19.4245,40.9025652466,0.0,33.3988,7.50376524663
 08/03  16:00:00,63.8758226557,3.92335089912,21.659110199,0.0,9.17985065927,26.9147,57.0269913357,0.0,50.0982,6.92879133567
 08/03  17:00:00,66.3524338674,3.92335089912,24.1333438452,0.0,9.17985065927,26.9147,59.9264319258,0.0,50.0982,9.82823192578
 08/03  18:00:00,66.6966789075,3.92335089912,24.4877638919,0.0,9.17985065927,26.9147,63.4329190941,0.0,50.0982,13.3347190941
 08/03  19:00:00,57.1132351451,3.92335089912,22.2196105456,0.0,9.17985065927,19.4245,47.3267417216,0.0,33.3988,13.9279417216
 08/03  20:00:00,57.1658992709,3.92335089912,19.1897547162,0.0,9.17985065927,19.4245,45.5626248724,0.0,33.3988,12.1638248724
 08/03  21:00:00,53.66554909,3.92335089912,14.7516143533,0.0,9.17985065927,19.4245,37.8042326736,0.0,25.0491,12.7551326736
 08/03  22:00:00,50.3778620822,3.92335089912,11.6051406909,0.0,9.17985065927,19.4245,27.6945298134,0.0,16.6994,10.9951298134
 08/03  23:00:00,49.0750671856,3.92335089912,9.53429162473,0.0,9.17985065927,19.4245,14.6950156877,0.0,8.3497,6.34531568768
 08/03  24:00:00,28.1449032224,3.92335089912,5.29490516305,0.0,4.58992532963,8.1892,7.99202551368,0.0378126100654,3.33988,4.61433290362
 08/04  01:00:00,15.1037579448,0.0,0.0,0.0,1.52997510988,7.4902,3.93196051466,0.0,3.33988,0.592080514657
 08/04  02:00:00,15.1179652998,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  03:00:00,15.1137784782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/04  04:00:00,15.9447885368,0.0,0.0,0.0,1.52997510988,7.4902,3.93196640222,0.0,3.33988,0.592086402224
 08/04  05:00:00,25.8224094452,3.92335089912,2.16668609528,0.0,4.58992532963,8.1892,8.49144914162,0.121749141617,8.3497,0.02
 08/04  06:00:00,39.9840006392,3.92335089912,4.9702668376,0.0,9.17985065927,19.4245,20.7362275708,0.0,16.6994,4.03682757077
 08/04  07:00:00,54.8543709895,3.92335089912,12.7299647521,0.0,9.17985065927,26.9147,38.9786277813,0.0,25.0491,13.9295277813
 08/04  08:00:00,58.3706169129,3.92335089912,16.2264975548,0.0,9.17985065927,26.9147,46.7342077943,0.0,33.3988,13.3354077943
 08/04  09:00:00,51.4914415151,3.92335089912,16.8193724317,0.0,9.17985065927,19.4245,36.042919317,0.0,25.0491,10.993819317
 08/04  10:00:00,60.4449957868,3.92335089912,18.267646375,0.0,9.17985065927,26.9147,51.0003789905,0.0,41.7485,9.25187899047
 08/04  11:00:00,66.5493566761,3.92335089912,23.6299294689,0.0,9.17985065927,26.9147,52.7430653331,0.0,41.7485,10.9945653331
 08/04  12:00:00,67.6888159138,3.92335089912,25.3890808846,0.0,9.17985065927,26.9147,51.0000800055,0.0,41.7485,9.25158000547
 08/04  13:00:00,60.4851571158,3.92335089912,25.7426370525,0.0,9.17985065927,19.4245,42.0643014749,0.0,33.3988,8.66550147489
 08/04  14:00:00,59.9764097533,3.92335089912,25.2181563898,0.0,9.17985065927,19.4245,31.9781799394,0.0,25.0491,6.92907993942
 08/04  15:00:00,59.5839190925,3.92335089912,24.8140424779,0.0,9.17985065927,19.4245,40.9025230585,0.0,33.3988,7.50372305849
 08/04  16:00:00,69.0395588158,3.92335089912,26.776770385,0.0,9.17985065927,26.9147,57.6028549316,0.0,50.0982,7.5046549316
 08/04  17:00:00,67.4602714205,3.92335089912,25.2334635939,0.0,9.17985065927,26.9147,59.3508801237,0.0,50.0982,9.25268012373
 08/04  18:00:00,58.4262634051,3.92335089912,16.2991360936,0.0,9.17985065927,26.9147,63.4335332593,0.0,50.0982,13.3353332593
 08/04  19:00:00,41.7707398029,3.92335089912,7.19463934968,0.0,9.17985065927,19.4245,47.3279002373,0.0,33.3988,13.9291002373
 08/04  20:00:00,43.0209913592,3.92335089912,5.27736161152,0.0,9.17985065927,19.4245,45.5629705643,0.0,33.3988,12.1641705643
 08/04  21:00:00,40.4635848007,3.92335089912,1.76660177758,0.0,9.17985065927,19.4245,37.8032154971,0.0,25.0491,12.7541154971
 08/04  22:00:00,39.6361307485,3.92335089912,0.943677051521,0.0,9.17985065927,19.4245,27.6946161612,0.0,16.6994,10.9952161612
 08/04  23:00:00,39.5401457994,3.92335089912,0.0893504009062,0.0,9.17985065927,19.4245,14.6954721008,0.0,8.3497,6.34577210079
 08/04  24:00:00,22.7268659889,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.20415430114,0.249433136395,3.33988,4.61484116475
 08/05  01:00:00,14.9694687273,0.0,0.0,0.0,1.52997510988,7.4902,3.93195622224,0.0,3.33988,0.59207622224
 08/05  02:00:00,14.9956798822,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  03:00:00,15.0114292223,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/05  04:00:00,15.1814221144,0.0,0.0,0.0,1.52997510988,7.4902,3.93196213917,0.0,3.33988,0.592082139174
 08/05  05:00:00,22.8677485151,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.75649633512,1.38679633512,8.3497,0.02
 08/05  06:00:00,34.6501186901,3.92335089912,0.051369467861,0.0,9.17985065927,19.4245,20.7541800103,0.017791210022,16.6994,4.03698880025
 08/05  07:00:00,44.573889384,3.92335089912,2.49764616539,0.0,9.17985065927,26.9147,28.51236801,0.0,25.0491,3.46326800996
 08/05  08:00:00,47.9780084799,3.92335089912,5.87956844069,0.0,9.17985065927,26.9147,37.4358583544,0.0,33.3988,4.03705835437
 08/05  09:00:00,40.7800076078,3.92335089912,6.15199113679,0.0,9.17985065927,19.4245,37.0135576292,0.0,25.0491,11.9644576292
 08/05  10:00:00,48.5859707374,3.92335089912,6.4654433039,0.0,9.17985065927,26.9147,52.3641642211,0.0,41.7485,10.6156642211
 08/05  11:00:00,51.3694738365,3.92335089912,8.52166867646,0.0,9.17985065927,26.9147,53.9127884229,0.0,41.7485,12.1642884229
 08/05  12:00:00,52.1692879479,3.92335089912,9.95925080716,0.0,9.17985065927,26.9147,53.3325116755,0.0,41.7485,11.5840116755
 08/05  13:00:00,43.9563198977,3.92335089912,9.29671498099,0.0,9.17985065927,19.4245,44.3943461966,0.0,33.3988,10.9955461966
 08/05  14:00:00,43.1083912808,3.92335089912,8.43910044979,0.0,9.17985065927,19.4245,34.2996649431,0.0,25.0491,9.25056494307
 08/05  15:00:00,43.4067802701,3.92335089912,8.73472491864,0.0,9.17985065927,19.4245,43.2270684604,0.0,33.3988,9.82826846036
 08/05  16:00:00,52.3338922658,3.92335089912,10.1758378739,0.0,9.17985065927,26.9147,58.1866033433,0.0,50.0982,8.08840334326
 08/05  17:00:00,51.8692905432,3.92335089912,9.74888468268,0.0,9.17985065927,26.9147,59.9254629956,0.0,50.0982,9.82726299563
 08/05  18:00:00,52.5584594798,3.92335089912,10.4924318609,0.0,9.17985065927,26.9147,63.4333447006,0.0,50.0982,13.3351447006
 08/05  19:00:00,43.3132678689,3.92335089912,8.57815464577,0.0,9.17985065927,19.4245,46.1539210196,0.0,33.3988,12.7551210196
 08/05  20:00:00,42.3897353016,3.92335089912,4.53610880958,0.0,9.17985065927,19.4245,45.5639866286,0.0,33.3988,12.1651866286
 08/05  21:00:00,40.2887766221,3.92335089912,1.49879026388,0.0,9.17985065927,19.4245,37.8048463001,0.0,25.0491,12.7557463001
 08/05  22:00:00,39.5447485,3.92335089912,0.875453804208,0.0,9.17985065927,19.4245,26.528480183,0.0,16.6994,9.82908018302
 08/05  23:00:00,39.7958303573,3.92335089912,0.355730180178,0.0,9.17985065927,19.4245,15.2776843032,0.0,8.3497,6.92798430323
 08/05  24:00:00,22.7062689609,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.68294392448,0.153502946666,3.33988,5.18956097782
 08/06  01:00:00,14.9481835835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  02:00:00,14.9835458548,0.0,0.0,0.0,1.52997510988,7.4902,3.93196502098,0.0,3.33988,0.592085020979
 08/06  03:00:00,14.9925490131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/06  04:00:00,15.1566142709,0.0,0.0,0.0,1.52997510988,7.4902,3.93197090381,0.0,3.33988,0.59209090381
 08/06  05:00:00,22.8050644247,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.3524953778,9.98279537782,8.3497,0.02
 08/06  06:00:00,34.5145106334,3.92335089912,0.0285560394895,0.0,9.17985065927,19.4245,29.7607374119,9.02497936028,16.6994,4.0363580516
 08/06  07:00:00,41.9625360393,3.92335089912,0.0228687061453,0.0,9.17985065927,26.9147,28.5123866098,0.0,25.0491,3.46328660984
 08/06  08:00:00,41.9394748214,3.92335089912,0.0,0.0,9.17985065927,26.9147,38.5888385918,1.15362132683,33.3988,4.03641726499
 08/06  09:00:00,34.4452205064,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.1362933209,9.62434407014,25.0491,3.46284925079
 08/06  10:00:00,41.9525185875,3.92335089912,0.0237431789027,0.0,9.17985065927,26.9147,62.0973366762,8.18571713248,41.7485,12.1631195437
 08/06  11:00:00,42.6869639572,3.92335089912,0.0059269163739,0.0,9.17985065927,26.9147,54.0880740293,0.754308354774,41.7485,11.5852656745
 08/06  12:00:00,42.5071258174,3.92335089912,0.465724207877,0.0,9.17985065927,26.9147,51.5777584516,0.0,41.7485,9.82925845164
 08/06  13:00:00,34.9128908285,3.92335089912,0.377042684097,0.0,9.17985065927,19.4245,42.6506445306,0.0,33.3988,9.25184453063
 08/06  14:00:00,34.8738280843,3.92335089912,0.319350894945,0.0,9.17985065927,19.4245,32.5523773776,0.0,25.0491,7.50327737763
 08/06  15:00:00,35.0711973406,3.92335089912,0.517892342154,0.0,9.17985065927,19.4245,40.3271377012,0.0,33.3988,6.9283377012
 08/06  16:00:00,43.2458633902,3.92335089912,1.29069570617,0.0,9.17985065927,26.9147,57.6023871184,0.0,50.0982,7.50418711836
 08/06  17:00:00,43.75766015,3.92335089912,1.79385816541,0.0,9.17985065927,26.9147,59.9274384576,0.0,50.0982,9.82923845762
 08/06  18:00:00,43.9254538553,3.92335089912,1.97531639122,0.0,9.17985065927,26.9147,61.6837938395,0.0,50.0982,11.5855938395
 08/06  19:00:00,35.6859201486,3.92335089912,1.07173245304,0.0,9.17985065927,19.4245,45.5626443006,0.0,33.3988,12.1638443006
 08/06  20:00:00,38.0388749726,3.92335089912,0.297416127067,0.0,9.17985065927,19.4245,42.6576731513,0.00870795714174,33.3988,9.25016519413
 08/06  21:00:00,38.6678522322,3.92335089912,0.001498080131,0.0,9.17985065927,19.4245,44.2180381749,7.00556021936,25.0491,12.1633779555
 08/06  22:00:00,38.5306167965,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.8721388612,16.9214462192,16.6994,9.251292642
 08/06  23:00:00,39.2739938708,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.5568481699,22.0171529807,8.3497,5.18999518927
 08/06  24:00:00,22.5595751587,3.92335089912,0.0,0.0,4.58992532963,8.1892,41.4080147396,32.2979322788,3.33988,5.77020246075
 08/07  01:00:00,14.8196056185,0.0,0.0,0.0,1.52997510988,7.4902,3.93195979704,0.0,3.33988,0.592079797043
 08/07  02:00:00,14.8517403354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  03:00:00,14.8620464054,0.0,0.0,0.0,1.52997510988,7.4902,3.93193984564,0.0,3.33988,0.592059845643
 08/07  04:00:00,15.0073809615,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/07  05:00:00,22.6764727936,3.92335089912,0.0,0.0,4.58992532963,8.1892,46.3617829864,37.4200172197,8.3497,0.592065766687
 08/07  06:00:00,34.3991684327,3.92335089912,0.015464997563,0.0,9.17985065927,19.4245,53.3224590186,33.1599978081,16.6994,3.46306121043
 08/07  07:00:00,41.8929832891,3.92335089912,0.0128591237462,0.0,9.17985065927,26.9147,55.5443245955,15.9865601409,25.0491,14.5086644545
 08/07  08:00:00,41.9536655374,3.92335089912,0.00173926827195,0.0,9.17985065927,26.9147,48.3783340846,2.22311651001,33.3988,12.7564175746
 08/07  09:00:00,34.5258158891,3.92335089912,0.00300506219862,0.0,9.17985065927,19.4245,36.0481720415,0.00400059035889,25.0491,10.9950714511
 08/07  10:00:00,42.3281265686,3.92335089912,0.304107349841,0.0,9.17985065927,26.9147,51.0008091806,0.0,41.7485,9.25230918059
 08/07  11:00:00,44.102443872,3.92335089912,1.36213731966,0.0,9.17985065927,26.9147,52.7428230723,0.0,41.7485,10.9943230723
 08/07  12:00:00,45.8135235455,3.92335089912,3.72214649275,0.0,9.17985065927,26.9147,50.998542942,0.0,41.7485,9.250042942
 08/07  13:00:00,38.1515494894,3.92335089912,3.576796017,0.0,9.17985065927,19.4245,42.063919234,0.0,33.3988,8.66511923399
 08/07  14:00:00,37.5404925922,3.92335089912,2.94590432553,0.0,9.17985065927,19.4245,31.9764968198,0.0,25.0491,6.9273968198
 08/07  15:00:00,37.7844411442,3.92335089912,3.18657250883,0.0,9.17985065927,19.4245,40.9022757099,0.0,33.3988,7.50347570988
 08/07  16:00:00,46.9842792097,3.92335089912,4.96809211735,0.0,9.17985065927,26.9147,57.0268218561,0.0,50.0982,6.92862185609
 08/07  17:00:00,48.3668637632,3.92335089912,6.34600223225,0.0,9.17985065927,26.9147,59.9256455851,0.0,50.0982,9.82744558506
 08/07  18:00:00,49.096558931,3.92335089912,7.08085248836,0.0,9.17985065927,26.9147,62.8535724472,0.0,50.0982,12.7553724472
 08/07  19:00:00,39.7298729043,3.92335089912,5.04192657114,0.0,9.17985065927,19.4245,47.9072845294,0.0,33.3988,14.5084845294
 08/07  20:00:00,40.5147120444,3.92335089912,2.69927607534,0.0,9.17985065927,19.4245,44.9839940633,0.0,33.3988,11.5851940633
 08/07  21:00:00,39.3597126611,3.92335089912,0.600929753183,0.0,9.17985065927,19.4245,38.384438027,0.0,25.0491,13.335338027
 08/07  22:00:00,38.6169406229,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.1765849788,0.05972567994,16.6994,10.4174592989
 08/07  23:00:00,39.3468720741,3.92335089912,0.0,0.0,9.17985065927,19.4245,16.2980432592,1.60266964715,8.3497,6.34567361207
 08/07  24:00:00,22.6153868888,3.92335089912,0.0,0.0,4.58992532963,8.1892,24.3747247993,16.4190106661,3.33988,4.61583413318
 08/08  01:00:00,14.8619827811,0.0,0.0,0.0,1.52997510988,7.4902,3.93197388346,0.0,3.33988,0.592093883458
 08/08  02:00:00,14.8920682722,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  03:00:00,14.9079672255,0.0,0.0,0.0,1.52997510988,7.4902,3.93195766356,0.0,3.33988,0.592077663555
 08/08  04:00:00,15.5837556593,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/08  05:00:00,23.2497930267,3.92335089912,0.0,0.0,4.58992532963,8.1892,33.7489114154,24.8071278591,8.3497,0.592083556293
 08/08  06:00:00,34.6993442404,3.92335089912,0.0136230749813,0.0,9.17985065927,19.4245,36.6553125019,16.4931586124,16.6994,3.46275388954
 08/08  07:00:00,41.9552497589,3.92335089912,0.023172329527,0.0,9.17985065927,26.9147,41.7807916871,2.22155215952,25.0491,14.5101395276
 08/08  08:00:00,42.0090967938,3.92335089912,0.0180310696855,0.0,9.17985065927,26.9147,46.1548219677,0.0,33.3988,12.7560219677
 08/08  09:00:00,34.8552500701,3.92335089912,0.294119560637,0.0,9.17985065927,19.4245,36.0440329809,0.0,25.0491,10.9949329809
 08/08  10:00:00,44.5276274015,3.92335089912,2.44309121411,0.0,9.17985065927,26.9147,51.001019135,0.0,41.7485,9.25251913504
 08/08  11:00:00,48.3276512701,3.92335089912,5.51200991067,0.0,9.17985065927,26.9147,52.743010817,0.0,41.7485,10.994510817
 08/08  12:00:00,49.9557064256,3.92335089912,7.78618149921,0.0,9.17985065927,26.9147,50.9990940783,0.0,41.7485,9.25059407832
 08/08  13:00:00,42.0449605648,3.92335089912,7.41439068616,0.0,9.17985065927,19.4245,42.0644037011,0.0,33.3988,8.66560370111
 08/08  14:00:00,40.4873795675,3.92335089912,5.8537548396,0.0,9.17985065927,19.4245,31.9764930621,0.0,25.0491,6.92739306208
 08/08  15:00:00,40.2394122368,3.92335089912,5.59742998957,0.0,9.17985065927,19.4245,40.9029071811,0.0,33.3988,7.50410718111
 08/08  16:00:00,49.3997188543,3.92335089912,7.29577247333,0.0,9.17985065927,26.9147,57.0261843737,0.0,50.0982,6.92798437369
 08/08  17:00:00,50.6888839722,3.92335089912,8.63022874055,0.0,9.17985065927,26.9147,59.9263427277,0.0,50.0982,9.82814272773
 08/08  18:00:00,51.5513648545,3.92335089912,9.49615584265,0.0,9.17985065927,26.9147,62.8534039412,0.0,50.0982,12.7552039412
 08/08  19:00:00,41.8708066046,3.92335089912,7.32425016254,0.0,9.17985065927,19.4245,47.9074926347,0.0,33.3988,14.5086926347
 08/08  20:00:00,41.7821065338,3.92335089912,4.10207505721,0.0,9.17985065927,19.4245,44.9832452822,0.0,33.3988,11.5844452822
 08/08  21:00:00,39.5612515041,3.92335089912,0.904623557468,0.0,9.17985065927,19.4245,38.3833092195,0.0,25.0491,13.3342092195
 08/08  22:00:00,38.7017081282,3.92335089912,0.0603038510945,0.0,9.17985065927,19.4245,27.1435775562,0.0272965015678,16.6994,10.4168810547
 08/08  23:00:00,39.3602173187,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.6365331611,0.941436342978,8.3497,6.34539681808
 08/08  24:00:00,22.626467681,3.92335089912,0.0,0.0,4.58992532963,8.1892,22.1930671583,14.2376852469,3.33988,4.61550191146
 08/09  01:00:00,14.8770027172,0.0,0.0,0.0,1.52997510988,7.4902,3.93196315797,0.0,3.33988,0.592083157972
 08/09  02:00:00,14.9196098815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  03:00:00,14.9354082973,0.0,0.0,0.0,1.52997510988,7.4902,3.93196906386,0.0,3.33988,0.592089063861
 08/09  04:00:00,15.0928177377,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/09  05:00:00,22.7540072361,3.92335089912,0.0,0.0,4.58992532963,8.1892,27.1697142149,18.2279192764,8.3497,0.592094938505
 08/09  06:00:00,34.481107646,3.92335089912,0.0146535774164,0.0,9.17985065927,19.4245,31.7276266498,11.5649713149,16.6994,3.46325533484
 08/09  07:00:00,42.0372041798,3.92335089912,0.0501701623383,0.0,9.17985065927,26.9147,39.5642529278,0.00631400986742,25.0491,14.508838918
 08/09  08:00:00,43.5141807587,3.92335089912,1.45070436441,0.0,9.17985065927,26.9147,46.1551825321,0.0,33.3988,12.7563825321
 08/09  09:00:00,38.1491604548,3.92335089912,3.53765477169,0.0,9.17985065927,19.4245,36.0437733635,0.0,25.0491,10.9946733635
 08/09  10:00:00,47.9247556683,3.92335089912,5.79469632091,0.0,9.17985065927,26.9147,51.0008281038,0.0,41.7485,9.25232810381
 08/09  11:00:00,51.3334915161,3.92335089912,8.46749927361,0.0,9.17985065927,26.9147,52.7433453017,0.0,41.7485,10.9948453017
 08/09  12:00:00,52.958821596,3.92335089912,10.7462786708,0.0,9.17985065927,26.9147,50.9983624515,0.0,41.7485,9.24986245147
 08/09  13:00:00,44.4539633311,3.92335089912,9.78303909299,0.0,9.17985065927,19.4245,42.0627591015,0.0,33.3988,8.66395910147
 08/09  14:00:00,42.6887522008,3.92335089912,8.02364134827,0.0,9.17985065927,19.4245,31.977248602,0.0,25.0491,6.92814860196
 08/09  15:00:00,42.42748206,3.92335089912,7.75644038245,0.0,9.17985065927,19.4245,40.9042155276,0.0,33.3988,7.50541552757
 08/09  16:00:00,51.8103306391,3.92335089912,9.70296765003,0.0,9.17985065927,26.9147,57.0261946506,0.0,50.0982,6.92799465063
 08/09  17:00:00,52.8796939062,3.92335089912,10.7947483323,0.0,9.17985065927,26.9147,59.9272530326,0.0,50.0982,9.82905303255
 08/09  18:00:00,53.6575213807,3.92335089912,11.5774890823,0.0,9.17985065927,26.9147,62.8526025907,0.0,50.0982,12.7544025907
 08/09  19:00:00,43.552533519,3.92335089912,8.8012269537,0.0,9.17985065927,19.4245,47.9091595769,0.0,33.3988,14.5103595769
 08/09  20:00:00,44.1807916837,3.92335089912,6.30100938383,0.0,9.17985065927,19.4245,44.9829463162,0.0,33.3988,11.5841463162
 08/09  21:00:00,40.8533330557,3.92335089912,2.04821031328,0.0,9.17985065927,19.4245,38.3253287409,0.0,25.0491,13.2762287409
 08/09  22:00:00,38.9782918225,3.92335089912,0.321269832046,0.0,9.17985065927,19.4245,27.1737678298,0.0,16.6994,10.4743678298
 08/09  23:00:00,39.3928440934,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.8251706721,0.129945980295,8.3497,6.34552469184
 08/09  24:00:00,22.6627114035,3.92335089912,0.00511067058214,0.0,4.58992532963,8.1892,14.5070701597,6.55253893217,3.33988,4.6146512275
 08/10  01:00:00,14.8999194542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  02:00:00,14.9319825462,0.0,0.0,0.0,1.52997510988,7.4902,3.93197478194,0.0,3.33988,0.592094781943
 08/10  03:00:00,14.9423642633,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/10  04:00:00,15.088520822,0.0,0.0,0.0,1.52997510988,7.4902,3.93192893643,0.0,3.33988,0.592048936434
 08/10  05:00:00,22.7463231156,3.92335089912,0.0,0.0,4.58992532963,8.1892,29.3213461686,20.9516461686,8.3497,0.02
 08/10  06:00:00,34.475130891,3.92335089912,0.0147019509264,0.0,9.17985065927,19.4245,34.34964562,13.6136187944,16.6994,4.03662682565
 08/10  07:00:00,41.9934742944,3.92335089912,0.0264014461772,0.0,9.17985065927,26.9147,39.1495386595,0.172564819061,25.0491,13.9278738404
 08/10  08:00:00,42.6852344017,3.92335089912,0.642332306416,0.0,9.17985065927,26.9147,46.7329347283,0.0,33.3988,13.3341347283
 08/10  09:00:00,37.6685220192,3.92335089912,3.06633275789,0.0,9.17985065927,19.4245,35.4666945655,0.0,25.0491,10.4175945655
 08/10  10:00:00,48.0158074505,3.92335089912,5.89210488949,0.0,9.17985065927,26.9147,51.5769356202,0.0,41.7485,9.82843562016
 08/10  11:00:00,52.0595243982,3.92335089912,9.18995446871,0.0,9.17985065927,26.9147,52.1655073317,0.0,41.7485,10.4170073317
 08/10  12:00:00,54.7036137074,3.92335089912,12.4560639708,0.0,9.17985065927,26.9147,51.5772807275,0.0,41.7485,9.82878072754
 08/10  13:00:00,46.2629290387,3.92335089912,11.5749891218,0.0,9.17985065927,19.4245,41.4864707138,0.0,33.3988,8.08767071375
 08/10  14:00:00,43.8579012429,3.92335089912,9.1757614027,0.0,9.17985065927,19.4245,32.5534600246,0.0,25.0491,7.50436002455
 08/10  15:00:00,43.8690956487,3.92335089912,9.17654527409,0.0,9.17985065927,19.4245,40.3255555602,0.0,33.3988,6.92675556018
 08/10  16:00:00,53.5335352523,3.92335089912,11.368754868,0.0,9.17985065927,26.9147,57.6020661827,0.0,50.0982,7.5038661827
 08/10  17:00:00,54.509194532,3.92335089912,12.3932641386,0.0,9.17985065927,26.9147,59.3498378864,0.0,50.0982,9.25163788638
 08/10  18:00:00,54.5153721862,3.92335089912,12.4317084515,0.0,9.17985065927,26.9147,63.432078343,0.0,50.0982,13.333878343
 08/10  19:00:00,43.1920535457,3.92335089912,8.45193911231,0.0,9.17985065927,19.4245,47.3271537216,0.0,33.3988,13.9283537216
 08/10  20:00:00,43.6071293944,3.92335089912,5.74084429242,0.0,9.17985065927,19.4245,45.5626355924,0.0,33.3988,12.1638355924
 08/10  21:00:00,40.6931954307,3.92335089912,1.88771245932,0.0,9.17985065927,19.4245,37.8042280563,0.0,25.0491,12.7551280563
 08/10  22:00:00,39.2935495103,3.92335089912,0.626723570435,0.0,9.17985065927,19.4245,27.6928566881,0.0,16.6994,10.9934566881
 08/10  23:00:00,39.5902703796,3.92335089912,0.140205047029,0.0,9.17985065927,19.4245,14.1199678238,0.0,8.3497,5.77026782381
 08/10  24:00:00,22.7254881957,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.64692088399,0.116481433853,3.33988,5.19055945013
 08/11  01:00:00,14.9589637921,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  02:00:00,14.9764149618,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  03:00:00,14.9695689292,0.0,0.0,0.0,1.52997510988,7.4902,3.931976074,0.0,3.33988,0.592096073996
 08/11  04:00:00,15.6640431799,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/11  05:00:00,23.3289380369,3.92335089912,0.0,0.0,4.58992532963,8.1892,23.0725863423,14.1308102013,8.3497,0.592076141018
 08/11  06:00:00,34.7743400749,3.92335089912,0.0300385171482,0.0,9.17985065927,19.4245,27.8128773326,7.65039914897,16.6994,3.46307818361
 08/11  07:00:00,42.0174593526,3.92335089912,0.0436009204568,0.0,9.17985065927,26.9147,39.5576049653,0.0,25.0491,14.5085049653
 08/11  08:00:00,42.9173892679,3.92335089912,0.870862551333,0.0,9.17985065927,26.9147,46.1537572561,0.0,33.3988,12.7549572561
 08/11  09:00:00,38.3223970422,3.92335089912,3.71274165884,0.0,9.17985065927,19.4245,36.0446423809,0.0,25.0491,10.9955423809
 08/11  10:00:00,49.01513251,3.92335089912,6.87812213914,0.0,9.17985065927,26.9147,51.0006601778,0.0,41.7485,9.25216017783
 08/11  11:00:00,53.8945016104,3.92335089912,11.0033412485,0.0,9.17985065927,26.9147,52.7426910829,0.0,41.7485,10.9941910829
 08/11  12:00:00,56.3790157037,3.92335089912,14.1118642846,0.0,9.17985065927,26.9147,50.9988527765,0.0,41.7485,9.25035277652
 08/11  13:00:00,46.0135242002,3.92335089912,11.3297484688,0.0,9.17985065927,19.4245,42.0634736815,0.0,33.3988,8.66467368147
 08/11  14:00:00,44.3290790315,3.92335089912,9.6434319558,0.0,9.17985065927,19.4245,31.9765210549,0.0,25.0491,6.92742105487
 08/11  15:00:00,43.1300025509,3.92335089912,8.44972615266,0.0,9.17985065927,19.4245,40.9030462028,0.0,33.3988,7.5042462028
 08/11  16:00:00,51.0296933957,3.92335089912,8.88891363919,0.0,9.17985065927,26.9147,57.025860353,0.0,50.0982,6.92766035301
 08/11  17:00:00,51.0063811065,3.92335089912,8.94637135874,0.0,9.17985065927,26.9147,59.9272075916,0.0,50.0982,9.82900759163
 08/11  18:00:00,53.0435743754,3.92335089912,10.9789035717,0.0,9.17985065927,26.9147,62.8534040922,0.0,50.0982,12.7552040922
 08/11  19:00:00,42.8358103831,3.92335089912,8.28568666302,0.0,9.17985065927,19.4245,47.3285354695,0.0,33.3988,13.9297354695
 08/11  20:00:00,42.7783221937,3.92335089912,5.08603395612,0.0,9.17985065927,19.4245,45.5596256101,0.0,33.3988,12.1608256101
 08/11  21:00:00,40.5324924449,3.92335089912,1.84211383493,0.0,9.17985065927,19.4245,37.8028306339,0.0,25.0491,12.7537306339
 08/11  22:00:00,39.2653839664,3.92335089912,0.592374719496,0.0,9.17985065927,19.4245,27.6930988497,0.0,16.6994,10.9936988497
 08/11  23:00:00,39.4182768352,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.1888752149,0.0684972757676,8.3497,5.77067793917
 08/11  24:00:00,22.6947372238,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.75815827806,0.228582860111,3.33988,5.18969541795
 08/12  01:00:00,14.9476957199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  02:00:00,14.9750607883,0.0,0.0,0.0,1.52997510988,7.4902,3.93194274618,0.0,3.33988,0.592062746175
 08/12  03:00:00,14.9810533297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/12  04:00:00,15.1516825648,0.0,0.0,0.0,1.52997510988,7.4902,3.93194866439,0.0,3.33988,0.592068664392
 08/12  05:00:00,22.8225658439,3.92335089912,0.0,0.0,4.58992532963,8.1892,15.7459188906,7.37621889058,8.3497,0.02
 08/12  06:00:00,34.5461956753,3.92335089912,0.0322632848901,0.0,9.17985065927,19.4245,25.2332295304,4.49735409683,16.6994,4.03647543359
 08/12  07:00:00,42.0341926083,3.92335089912,0.0344619123171,0.0,9.17985065927,26.9147,28.5258019957,0.0131837988566,25.0491,3.4635181968
 08/12  08:00:00,43.1010876569,3.92335089912,1.04660881909,0.0,9.17985065927,26.9147,37.4359619675,0.0,33.3988,4.03716196752
 08/12  09:00:00,37.2235219493,3.92335089912,2.62748185256,0.0,9.17985065927,19.4245,36.6330261261,0.0,25.0491,11.5839261261
 08/12  10:00:00,47.8540683,3.92335089912,5.7356786529,0.0,9.17985065927,26.9147,52.7429625755,0.0,41.7485,10.9944625755
 08/12  11:00:00,52.71082912,3.92335089912,9.8342962557,0.0,9.17985065927,26.9147,53.3335192145,0.0,41.7485,11.5850192145
 08/12  12:00:00,53.5334517078,3.92335089912,11.2929449364,0.0,9.17985065927,26.9147,53.3324707908,0.0,41.7485,11.5839707908
 08/12  13:00:00,44.9445839306,3.92335089912,10.2712312639,0.0,9.17985065927,19.4245,44.3936041077,0.0,33.3988,10.9948041077
 08/12  14:00:00,42.6022536758,3.92335089912,7.94386112953,0.0,9.17985065927,19.4245,34.3001563482,0.0,25.0491,9.25105634817
 08/12  15:00:00,39.8014514523,3.92335089912,5.18050612973,0.0,9.17985065927,19.4245,43.2265431993,0.0,33.3988,9.82774319926
 08/12  16:00:00,46.7324374057,3.92335089912,4.64773564711,0.0,9.17985065927,26.9147,58.1856689115,0.0,50.0982,8.08746891151
 08/12  17:00:00,47.2409243077,3.92335089912,5.20252740889,0.0,9.17985065927,26.9147,59.9257442709,0.0,50.0982,9.82754427094
 08/12  18:00:00,48.2701243323,3.92335089912,6.25780758295,0.0,9.17985065927,26.9147,62.8527280393,0.0,50.0982,12.7545280393
 08/12  19:00:00,39.8438620389,3.92335089912,5.16249936922,0.0,9.17985065927,19.4245,46.732410642,0.0,33.3988,13.333610642
 08/12  20:00:00,40.4525418374,3.92335089912,2.61182480274,0.0,9.17985065927,19.4245,44.9827365143,0.0,33.3988,11.5839365143
 08/12  21:00:00,40.3258441956,3.92335089912,1.51736407714,0.0,9.17985065927,19.4245,38.3825771547,0.0,25.0491,13.3334771547
 08/12  22:00:00,39.7285789944,3.92335089912,1.0424400443,0.0,9.17985065927,19.4245,25.9483450994,0.0,16.6994,9.24894509938
 08/12  23:00:00,39.7373824303,3.92335089912,0.285157264986,0.0,9.17985065927,19.4245,15.8546336373,0.0,8.3497,7.50493363735
 08/12  24:00:00,22.7319339349,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.10298245258,0.148218705523,3.33988,4.61488374706
 08/13  01:00:00,14.9745854022,0.0,0.0,0.0,1.52997510988,7.4902,3.93193861544,0.0,3.33988,0.592058615442
 08/13  02:00:00,15.0028971335,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  03:00:00,15.014847707,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/13  04:00:00,15.1948425484,0.0,0.0,0.0,1.52997510988,7.4902,3.93194454023,0.0,3.33988,0.592064540234
 08/13  05:00:00,22.9097589619,3.92335089912,0.0424634424122,0.0,4.58992532963,8.1892,8.79254083985,0.422840839848,8.3497,0.02
 08/13  06:00:00,35.6568158249,3.92335089912,0.0415500768025,0.0,9.17985065927,19.4245,20.7358043429,0.0,16.6994,4.03640434286
 08/13  07:00:00,42.0560149626,3.92335089912,0.0330509727853,0.0,9.17985065927,26.9147,28.5121552023,0.0,25.0491,3.46305520234
 08/13  08:00:00,42.297494309,3.92335089912,0.263693259826,0.0,9.17985065927,26.9147,37.4357552814,0.0,33.3988,4.03695528141
 08/13  09:00:00,34.5530073603,3.92335089912,0.0,0.0,9.17985065927,19.4245,28.5493130535,0.037034961279,25.0491,3.46317809222
 08/13  10:00:00,43.0495358452,3.92335089912,0.995081471192,0.0,9.17985065927,26.9147,53.912049668,0.0,41.7485,12.163549668
 08/13  11:00:00,44.6898436496,3.92335089912,1.90901611381,0.0,9.17985065927,26.9147,53.3326985668,0.0,41.7485,11.5841985668
 08/13  12:00:00,48.580426184,3.92335089912,6.41810753731,0.0,9.17985065927,26.9147,51.5776166795,0.0,41.7485,9.82911667955
 08/13  13:00:00,43.0739394853,3.92335089912,8.43398295812,0.0,9.17985065927,19.4245,42.6490700457,0.0,33.3988,9.25027004567
 08/13  14:00:00,43.1838686073,3.92335089912,8.52356001492,0.0,9.17985065927,19.4245,32.5529221602,0.0,25.0491,7.50382216022
 08/13  15:00:00,43.3873276567,3.92335089912,8.72147404151,0.0,9.17985065927,19.4245,40.3255629156,0.0,33.3988,6.92676291563
 08/13  16:00:00,52.8760723182,3.92335089912,10.7239345935,0.0,9.17985065927,26.9147,57.6023362761,0.0,50.0982,7.50413627605
 08/13  17:00:00,53.6209174572,3.92335089912,11.476208964,0.0,9.17985065927,26.9147,59.3487848666,0.0,50.0982,9.25058486659
 08/13  18:00:00,54.8323151061,3.92335089912,12.7341035158,0.0,9.17985065927,26.9147,62.2610888399,0.0,50.0982,12.1628888399
 08/13  19:00:00,44.3334004691,3.92335089912,9.57880868709,0.0,9.17985065927,19.4245,44.9804840413,0.0,33.3988,11.5816840413
 08/13  20:00:00,44.6945580534,3.92335089912,5.76253086296,0.0,9.17985065927,19.4245,42.6512263469,0.0,33.3988,9.25242634695
 08/13  21:00:00,40.0941367577,3.92335089912,1.27591831528,0.0,9.17985065927,19.4245,37.2124701025,0.0,25.0491,12.1633701025
 08/13  22:00:00,39.2515397166,3.92335089912,0.556531225239,0.0,9.17985065927,19.4245,25.9509398326,0.0,16.6994,9.2515398326
 08/13  23:00:00,39.6091265726,3.92335089912,0.145469186737,0.0,9.17985065927,19.4245,13.5386636649,0.0,8.3497,5.18896366488
 08/13  24:00:00,22.7273685917,3.92335089912,0.00769585964366,0.0,4.58992532963,8.1892,9.79063099129,0.680508213485,3.33988,5.7702427778
 08/14  01:00:00,14.9517279296,0.0,0.0,0.0,1.52997510988,7.4902,3.93197595942,0.0,3.33988,0.592095959422
 08/14  02:00:00,14.9820258793,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  03:00:00,14.9939903733,0.0,0.0,0.0,1.52997510988,7.4902,3.93193756272,0.0,3.33988,0.592057562722
 08/14  04:00:00,15.1635290788,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/14  05:00:00,22.8285712692,3.92335089912,0.0,0.0,4.58992532963,8.1892,15.0189322939,6.07716880652,8.3497,0.592063487411
 08/14  06:00:00,35.6235413985,3.92335089912,0.0354918430819,0.0,9.17985065927,19.4245,21.056934185,0.894499095795,16.6994,3.46303508924
 08/14  07:00:00,42.053240023,3.92335089912,0.0474597744173,0.0,9.17985065927,26.9147,39.5790104785,0.019655368447,25.0491,14.51025511
 08/14  08:00:00,42.6806536072,3.92335089912,0.638293360946,0.0,9.17985065927,26.9147,46.1534377951,0.0,33.3988,12.754637795
 08/14  09:00:00,35.1645909104,3.92335089912,0.597421083562,0.0,9.17985065927,19.4245,35.4655662941,0.0,25.0491,10.4164662941
 08/14  10:00:00,43.9989157961,3.92335089912,1.92679998208,0.0,9.17985065927,26.9147,51.5753050283,0.0,41.7485,9.82680502834
 08/14  11:00:00,48.1160032559,3.92335089912,5.31198124979,0.0,9.17985065927,26.9147,52.1651265385,0.0,41.7485,10.4166265385
 08/14  12:00:00,51.3819301405,3.92335089912,9.20611342436,0.0,9.17985065927,26.9147,51.5759655211,0.0,41.7485,9.82746552108
 08/14  13:00:00,43.7688446498,3.92335089912,9.13622302221,0.0,9.17985065927,19.4245,41.4869394068,0.0,33.3988,8.08813940678
 08/14  14:00:00,43.2415877858,3.92335089912,8.59132420012,0.0,9.17985065927,19.4245,32.5517564741,0.0,25.0491,7.50265647414
 08/14  15:00:00,42.8246648602,3.92335089912,8.16571898266,0.0,9.17985065927,19.4245,40.3258180593,0.0,33.3988,6.9270180593
 08/14  16:00:00,50.9850980348,3.92335089912,8.8503331329,0.0,9.17985065927,26.9147,57.6024411375,0.0,50.0982,7.50424113746
 08/14  17:00:00,51.4592437083,3.92335089912,9.33974254673,0.0,9.17985065927,26.9147,59.3487880179,0.0,50.0982,9.25058801789
 08/14  18:00:00,52.0848321331,3.92335089912,10.0422692726,0.0,9.17985065927,26.9147,63.4323568683,0.0,50.0982,13.3341568683
 08/14  19:00:00,41.8964128545,3.92335089912,7.18870261017,0.0,9.17985065927,19.4245,47.3278641904,0.0,33.3988,13.9290641904
 08/14  20:00:00,43.977783436,3.92335089912,5.06411584112,0.0,9.17985065927,19.4245,44.9831387036,0.0,33.3988,11.5843387036
 08/14  21:00:00,40.1637395855,3.92335089912,1.35392128963,0.0,9.17985065927,19.4245,38.3830556135,0.0,25.0491,13.3339556135
 08/14  22:00:00,38.9415888846,3.92335089912,0.271965623113,0.0,9.17985065927,19.4245,27.1160822786,0.0,16.6994,10.4166822786
 08/14  23:00:00,39.3947028732,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.8343425613,0.138833234913,8.3497,6.34580932634
 08/14  24:00:00,22.6724348578,3.92335089912,0.0,0.0,4.58992532963,8.1892,12.7738773026,4.81883976935,3.33988,4.61515753329
 08/15  01:00:00,14.9390566823,0.0,0.0,0.0,1.52997510988,7.4902,3.93195916434,0.0,3.33988,0.592079164336
 08/15  02:00:00,14.9742672956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  03:00:00,14.9872553922,0.0,0.0,0.0,1.52997510988,7.4902,3.93193921182,0.0,3.33988,0.592059211824
 08/15  04:00:00,15.7253280094,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/15  05:00:00,23.3798703813,3.92335089912,0.0,0.0,4.58992532963,8.1892,17.5593421598,8.61757702596,8.3497,0.592065133876
 08/15  06:00:00,35.8459953352,3.92335089912,0.0318720110651,0.0,9.17985065927,19.4245,27.8895746119,7.72707759425,16.6994,3.46309701769
 08/15  07:00:00,42.0187638082,3.92335089912,0.0473425387538,0.0,9.17985065927,26.9147,38.9787067723,0.0,25.0491,13.9296067723
 08/15  08:00:00,42.1610129775,3.92335089912,0.139732976865,0.0,9.17985065927,26.9147,46.732652063,0.0,33.3988,13.333852063
 08/15  09:00:00,34.7211034632,3.92335089912,0.165176146087,0.0,9.17985065927,19.4245,35.4648183822,0.0,25.0491,10.4157183822
 08/15  10:00:00,43.3818643473,3.92335089912,1.31734023421,0.0,9.17985065927,26.9147,51.5770923998,0.0,41.7485,9.82859239982
 08/15  11:00:00,45.6544263936,3.92335089912,2.87172324193,0.0,9.17985065927,26.9147,52.1646819207,0.0,41.7485,10.4161819207
 08/15  12:00:00,48.0993432024,3.92335089912,5.95930657128,0.0,9.17985065927,26.9147,51.5767098148,0.0,41.7485,9.82820981482
 08/15  13:00:00,39.6540157373,3.92335089912,5.05604549638,0.0,9.17985065927,19.4245,41.4879418153,0.0,33.3988,8.08914181535
 08/15  14:00:00,38.2389858959,3.92335089912,3.64004809631,0.0,9.17985065927,19.4245,32.5543597958,0.0,25.0491,7.50525979584
 08/15  15:00:00,37.2811819127,3.92335089912,2.68429593241,0.0,9.17985065927,19.4245,40.3259630476,0.0,33.3988,6.92716304757
 08/15  16:00:00,46.5984895894,3.92335089912,4.540499899,0.0,9.17985065927,26.9147,57.6028984777,0.0,50.0982,7.50469847771
 08/15  17:00:00,48.1813300594,3.92335089912,6.15823146458,0.0,9.17985065927,26.9147,59.3470768636,0.0,50.0982,9.24887686357
 08/15  18:00:00,49.3218903614,3.92335089912,7.30176684388,0.0,9.17985065927,26.9147,62.8523524799,0.0,50.0982,12.7541524799
 08/15  19:00:00,39.0382276251,3.92335089912,4.53131650513,0.0,9.17985065927,19.4245,47.906345186,0.0,33.3988,14.507545186
 08/15  20:00:00,40.3033335525,3.92335089912,1.59387369029,0.0,9.17985065927,19.4245,44.982514332,0.0,33.3988,11.583714332
 08/15  21:00:00,38.9551117395,3.92335089912,0.310027439172,0.0,9.17985065927,19.4245,38.38251153,0.0,25.0491,13.33341153
 08/15  22:00:00,38.6115272991,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.6159493994,0.499750400853,16.6994,10.4167989985
 08/15  23:00:00,39.3394530221,3.92335089912,0.0,0.0,9.17985065927,19.4245,22.0624763148,7.36697600124,8.3497,6.34580031353
 08/15  24:00:00,22.624738836,3.92335089912,0.0,0.0,4.58992532963,8.1892,24.9463670575,16.9917821248,3.33988,4.61470493261
 08/16  01:00:00,14.8800522373,0.0,0.0,0.0,1.52997510988,7.4902,3.93193790154,0.0,3.33988,0.592057901543
 08/16  02:00:00,14.9046959631,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  03:00:00,14.9096657351,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/16  04:00:00,15.0549119778,0.0,0.0,0.0,1.52997510988,7.4902,3.93194382747,0.0,3.33988,0.59206382747
 08/16  05:00:00,22.7186528077,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.0533290047,28.6836290047,8.3497,0.02
 08/16  06:00:00,35.4840867836,3.92335089912,0.0139039068458,0.0,9.17985065927,19.4245,47.7907080217,27.0546353358,16.6994,4.03667268593
 08/16  07:00:00,41.9222380988,3.92335089912,0.014203697118,0.0,9.17985065927,26.9147,49.8954273578,10.9180164978,25.0491,13.9283108601
 08/16  08:00:00,42.0048653531,3.92335089912,0.0101841193523,0.0,9.17985065927,26.9147,46.9081258519,0.175757089678,33.3988,13.3335687623
 08/16  09:00:00,34.6252065688,3.92335089912,0.0708316648589,0.0,9.17985065927,19.4245,35.4702379211,0.00406228985388,25.0491,10.4170756313
