Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  10:00:00,43.5356172632,3.92335089912,1.46524142758,0.0,9.17985065927,26.9147,51.0002338629,0.0,41.7485,9.25173386294
 08/16  11:00:00,47.1260101952,3.92335089912,4.31483071507,0.0,9.17985065927,26.9147,52.7431719558,0.0,41.7485,10.9946719558
 08/16  12:00:00,48.6309075646,3.92335089912,6.4741380541,0.0,9.17985065927,26.9147,50.9998563659,0.0,41.7485,9.25135636587
 08/16  13:00:00,40.2777476574,3.92335089912,5.66350117931,0.0,9.17985065927,19.4245,42.0640334242,0.0,33.3988,8.6652334242
 08/16  14:00:00,39.3436471862,3.92335089912,4.72323294052,0.0,9.17985065927,19.4245,31.977047258,0.0,25.0491,6.92794725804
 08/16  15:00:00,39.1722541597,3.92335089912,4.54499342026,0.0,9.17985065927,19.4245,40.9030496803,0.0,33.3988,7.50424968031
 08/16  16:00:00,48.2368909707,3.92335089912,6.18408237881,0.0,9.17985065927,26.9147,57.0264164367,0.0,50.0982,6.92821643666
 08/16  17:00:00,49.5938570721,3.92335089912,7.55118572478,0.0,9.17985065927,26.9147,59.926684514,0.0,50.0982,9.82848451402
 08/16  18:00:00,50.0134646493,3.92335089912,7.97959318036,0.0,9.17985065927,26.9147,62.8536716963,0.0,50.0982,12.7554716963
 08/16  19:00:00,40.1823352156,3.92335089912,5.48809446992,0.0,9.17985065927,19.4245,47.9073107307,0.0,33.3988,14.5085107307
 08/16  20:00:00,41.4178011675,3.92335089912,2.54075355307,0.0,9.17985065927,19.4245,44.9824258743,0.0,33.3988,11.5836258743
 08/16  21:00:00,39.2571413669,3.92335089912,0.496581659154,0.0,9.17985065927,19.4245,37.8039399723,0.0,25.0491,12.7548399723
 08/16  22:00:00,38.6219683811,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.7573338912,0.063309801764,16.6994,10.9946240894
 08/16  23:00:00,39.3437095422,3.92335089912,0.0,0.0,9.17985065927,19.4245,17.2315933202,3.11142710255,8.3497,5.77046621763
 08/16  24:00:00,22.6201976169,3.92335089912,0.0,0.0,4.58992532963,8.1892,24.2218031151,15.6925254915,3.33988,5.18939762361
 08/17  01:00:00,14.873099891,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  02:00:00,14.8988704934,0.0,0.0,0.0,1.52997510988,7.4902,3.93195344663,0.0,3.33988,0.592073446627
 08/17  03:00:00,14.9042342264,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/17  04:00:00,15.0498157794,0.0,0.0,0.0,1.52997510988,7.4902,3.93195934783,0.0,3.33988,0.592079347833
 08/17  05:00:00,22.7130057607,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.7739546172,28.4042546172,8.3497,0.02
 08/17  06:00:00,35.5061166285,3.92335089912,0.0261902625712,0.0,9.17985065927,19.4245,43.3802685613,22.6448159321,16.6994,4.03605262922
 08/17  07:00:00,41.9561829286,3.92335089912,0.0207987435634,0.0,9.17985065927,26.9147,42.816451706,3.84194847194,25.0491,13.925403234
 08/17  08:00:00,42.2321007486,3.92335089912,0.209231196951,0.0,9.17985065927,26.9147,46.1541656905,0.0,33.3988,12.7553656905
 08/17  09:00:00,35.6383598282,3.92335089912,1.05861568847,0.0,9.17985065927,19.4245,36.0441621378,0.0,25.0491,10.9950621378
 08/17  10:00:00,45.6002395667,3.92335089912,3.50115357684,0.0,9.17985065927,26.9147,51.0009562258,0.0,41.7485,9.2524562258
 08/17  11:00:00,48.9072289508,3.92335089912,6.08621603898,0.0,9.17985065927,26.9147,52.7425725607,0.0,41.7485,10.9940725607
 08/17  12:00:00,50.3186990895,3.92335089912,8.1440352452,0.0,9.17985065927,26.9147,50.9977525635,0.0,41.7485,9.24925256353
 08/17  13:00:00,42.2439988593,3.92335089912,7.60145536147,0.0,9.17985065927,19.4245,42.0634975513,0.0,33.3988,8.66469755133
 08/17  14:00:00,41.6140499047,3.92335089912,6.96153097913,0.0,9.17985065927,19.4245,31.975227756,0.0,25.0491,6.92612775597
 08/17  15:00:00,41.468905249,3.92335089912,6.80954373411,0.0,9.17985065927,19.4245,40.9034264971,0.0,33.3988,7.50462649714
 08/17  16:00:00,50.2292253688,3.92335089912,8.13274081056,0.0,9.17985065927,26.9147,57.0251275263,0.0,50.0982,6.92692752626
 08/17  17:00:00,50.9690315133,3.92335089912,8.90064437226,0.0,9.17985065927,26.9147,59.3492457388,0.0,50.0982,9.25104573876
 08/17  18:00:00,51.3838754422,3.92335089912,9.33049369941,0.0,9.17985065927,26.9147,63.4318254145,0.0,50.0982,13.3336254145
 08/17  19:00:00,40.2272465219,3.92335089912,5.53023892726,0.0,9.17985065927,19.4245,47.3262871115,0.0,33.3988,13.9274871115
 08/17  20:00:00,40.6985042737,3.92335089912,1.8359142631,0.0,9.17985065927,19.4245,45.5608623069,0.0,33.3988,12.1620623069
 08/17  21:00:00,39.1965192518,3.92335089912,0.437503149415,0.0,9.17985065927,19.4245,37.8039351598,0.0,25.0491,12.7548351598
 08/17  22:00:00,38.619172458,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.2130635844,0.0984223102522,16.6994,10.4152412742
 08/17  23:00:00,39.3505624958,3.92335089912,0.0,0.0,9.17985065927,19.4245,17.0771159271,2.3815854424,8.3497,6.3458304847
 08/17  24:00:00,22.6291186996,3.92335089912,0.0,0.0,4.58992532963,8.1892,21.4517781816,13.4961859642,3.33988,4.61571221748
 08/18  01:00:00,14.875342265,0.0,0.0,0.0,1.52997510988,7.4902,3.93197153842,0.0,3.33988,0.592091538419
 08/18  02:00:00,14.902206877,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  03:00:00,14.9110010068,0.0,0.0,0.0,1.52997510988,7.4902,3.93195531552,0.0,3.33988,0.592075315521
 08/18  04:00:00,15.5935092872,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/18  05:00:00,23.2651766153,3.92335089912,0.0,0.0,4.58992532963,8.1892,32.7539483462,23.8121671342,8.3497,0.592081211987
 08/18  06:00:00,35.7625078532,3.92335089912,0.0145263953656,0.0,9.17985065927,19.4245,37.9784621869,17.8164083405,16.6994,3.46265384641
 08/18  07:00:00,41.964080225,3.92335089912,0.0186538410599,0.0,9.17985065927,26.9147,41.4733318643,1.9158360559,25.0491,14.5083958084
 08/18  08:00:00,42.2823091868,3.92335089912,0.259019886618,0.0,9.17985065927,26.9147,46.1526876919,0.0,33.3988,12.7538876919
 08/18  09:00:00,35.8433815291,3.92335089912,1.26233920851,0.0,9.17985065927,19.4245,35.465693223,0.0,25.0491,10.416593223
 08/18  10:00:00,46.2101258455,3.92335089912,4.10911181079,0.0,9.17985065927,26.9147,51.57709077,0.0,41.7485,9.82859077001
 08/18  11:00:00,50.2170983613,3.92335089912,7.37604150478,0.0,9.17985065927,26.9147,52.1649708215,0.0,41.7485,10.4164708215
 08/18  12:00:00,52.5126625716,3.92335089912,10.3030226991,0.0,9.17985065927,26.9147,51.5775572913,0.0,41.7485,9.8290572913
 08/18  13:00:00,44.0375664323,3.92335089912,9.38276547541,0.0,9.17985065927,19.4245,41.4855861102,0.0,33.3988,8.08678611019
 08/18  14:00:00,42.2698763191,3.92335089912,7.61765892524,0.0,9.17985065927,19.4245,32.5530767041,0.0,25.0491,7.50397670414
 08/18  15:00:00,41.5126667391,3.92335089912,6.85837277013,0.0,9.17985065927,19.4245,40.3256172746,0.0,33.3988,6.92681727461
 08/18  16:00:00,50.4463098068,3.92335089912,8.31703482823,0.0,9.17985065927,26.9147,57.601909189,0.0,50.0982,7.50370918904
 08/18  17:00:00,51.5972360206,3.92335089912,9.52382846187,0.0,9.17985065927,26.9147,59.34761417,0.0,50.0982,9.24941416999
 08/18  18:00:00,52.5920758107,3.92335089912,10.5297559329,0.0,9.17985065927,26.9147,62.8530579021,0.0,50.0982,12.7548579021
 08/18  19:00:00,41.3924447962,3.92335089912,6.8557736721,0.0,9.17985065927,19.4245,47.9064297323,0.0,33.3988,14.5076297323
 08/18  20:00:00,42.0872449048,3.92335089912,3.35746466364,0.0,9.17985065927,19.4245,44.9831009932,0.0,33.3988,11.5843009932
 08/18  21:00:00,39.3746764819,3.92335089912,0.721165654449,0.0,9.17985065927,19.4245,38.3826055411,0.0,25.0491,13.3335055411
 08/18  22:00:00,38.639355663,3.92335089912,0.00411648470662,0.0,9.17985065927,19.4245,27.165511124,0.0502802914423,16.6994,10.4158308325
 08/18  23:00:00,39.391754514,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.7938128758,0.098550971209,8.3497,6.34556190456
 08/18  24:00:00,22.674087518,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.1018362103,2.14738686304,3.33988,4.61456934726
 08/19  01:00:00,14.9398539002,0.0,0.0,0.0,1.52997510988,7.4902,3.93192531559,0.0,3.33988,0.592045315589
 08/19  02:00:00,14.9782664176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  03:00:00,14.9877395885,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/19  04:00:00,15.151503344,0.0,0.0,0.0,1.52997510988,7.4902,3.93193126157,0.0,3.33988,0.592051261572
 08/19  05:00:00,22.8155708451,3.92335089912,0.0,0.0,4.58992532963,8.1892,16.502462058,8.13276205805,8.3497,0.02
 08/19  06:00:00,35.6091892851,3.92335089912,0.032226653889,0.0,9.17985065927,19.4245,23.0754746989,2.33988717359,16.6994,4.03618752534
 08/19  07:00:00,42.0504321503,3.92335089912,0.0441827416872,0.0,9.17985065927,26.9147,28.5423267,0.0300992539754,25.0491,3.46312744598
 08/19  08:00:00,42.7633798678,3.92335089912,0.712653354296,0.0,9.17985065927,26.9147,37.4356978074,0.0,33.3988,4.03689780739
 08/19  09:00:00,36.6507017444,3.92335089912,2.0584861534,0.0,9.17985065927,19.4245,36.6337699112,0.0,25.0491,11.5846699112
 08/19  10:00:00,46.0384878256,3.92335089912,3.93978476483,0.0,9.17985065927,26.9147,52.7429096566,0.0,41.7485,10.9944096566
 08/19  11:00:00,47.377356341,3.92335089912,4.58373745843,0.0,9.17985065927,26.9147,53.3307428555,0.0,41.7485,11.5822428555
 08/19  12:00:00,47.4168344091,3.92335089912,5.26608187174,0.0,9.17985065927,26.9147,53.3335260717,0.0,41.7485,11.5850260717
 08/19  13:00:00,37.9168940491,3.92335089912,3.33468270881,0.0,9.17985065927,19.4245,44.3940381033,0.0,33.3988,10.9952381033
 08/19  14:00:00,35.7661029669,3.92335089912,1.19619855176,0.0,9.17985065927,19.4245,34.2999840494,0.0,25.0491,9.25088404939
 08/19  15:00:00,35.7817802741,3.92335089912,1.20935805009,0.0,9.17985065927,19.4245,43.2263549139,0.0,33.3988,9.82755491387
 08/19  16:00:00,44.3093269868,3.92335089912,2.24413236129,0.0,9.17985065927,26.9147,58.1860021383,0.0,50.0982,8.08780213831
 08/19  17:00:00,45.4393223339,3.92335089912,3.36912765096,0.0,9.17985065927,26.9147,59.9272223627,0.0,50.0982,9.82902236271
 08/19  18:00:00,48.9613608898,3.92335089912,6.9384282579,0.0,9.17985065927,26.9147,62.8518578649,0.0,50.0982,12.7536578649
 08/19  19:00:00,41.207124075,3.92335089912,6.51114231158,0.0,9.17985065927,19.4245,46.153422836,0.0,33.3988,12.754622836
 08/19  20:00:00,42.7330959325,3.92335089912,3.81946518251,0.0,9.17985065927,19.4245,45.5615689372,0.0,33.3988,12.1627689372
 08/19  21:00:00,41.6333851707,3.92335089912,2.80699294288,0.0,9.17985065927,19.4245,37.8037121783,0.0,25.0491,12.7546121783
 08/19  22:00:00,40.1848825837,3.92335089912,1.48108634814,0.0,9.17985065927,19.4245,26.5266756158,0.0,16.6994,9.8272756158
 08/19  23:00:00,39.6237064384,3.92335089912,0.174292693629,0.0,9.17985065927,19.4245,15.2981753266,0.0206202219017,8.3497,6.92785510474
 08/19  24:00:00,22.7281306581,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.66247888706,0.132397071247,3.33988,5.19020181582
 08/20  01:00:00,14.9802801238,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  02:00:00,15.0049288854,0.0,0.0,0.0,1.52997510988,7.4902,3.93197401981,0.0,3.33988,0.59209401981
 08/20  03:00:00,15.0100414991,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/20  04:00:00,15.1654246476,0.0,0.0,0.0,1.52997510988,7.4902,3.93192817039,0.0,3.33988,0.592048170393
 08/20  05:00:00,22.8197687776,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.6375448543,10.2678448543,8.3497,0.02
 08/20  06:00:00,35.5947128955,3.92335089912,0.032133921885,0.0,9.17985065927,19.4245,27.7988851941,7.63723373237,16.6994,3.46225146174
 08/20  07:00:00,42.0264493817,3.92335089912,0.0335747158551,0.0,9.17985065927,26.9147,29.0958457094,0.00999012548686,25.0491,4.03675558389
 08/20  08:00:00,42.4547292308,3.92335089912,0.414540796918,0.0,9.17985065927,26.9147,36.862088803,0.0,33.3988,3.46328880299
 08/20  09:00:00,34.9101225759,3.92335089912,0.331293605869,0.0,9.17985065927,19.4245,29.0864899249,0.0,25.0491,4.0373899249
 08/20  10:00:00,46.7006545343,3.92335089912,4.60040111179,0.0,9.17985065927,26.9147,53.3331702523,0.0,41.7485,11.5846702523
 08/20  11:00:00,49.3120928112,3.92335089912,6.48407623028,0.0,9.17985065927,26.9147,53.9109247563,0.0,41.7485,12.1624247563
 08/20  12:00:00,50.9958041946,3.92335089912,8.80073113515,0.0,9.17985065927,26.9147,50.9995411331,0.0,41.7485,9.25104113306
 08/20  13:00:00,42.7177958655,3.92335089912,8.07575430848,0.0,9.17985065927,19.4245,43.2273113908,0.0,33.3988,9.82851139084
 08/20  14:00:00,41.2069671958,3.92335089912,6.56589509703,0.0,9.17985065927,19.4245,31.9757403832,0.0,25.0491,6.92664038325
 08/20  15:00:00,41.0279212953,3.92335089912,6.38194545596,0.0,9.17985065927,19.4245,40.9030217907,0.0,33.3988,7.50422179074
 08/20  16:00:00,50.6164033245,3.92335089912,8.47175934733,0.0,9.17985065927,26.9147,57.0249545955,0.0,50.0982,6.92675459554
 08/20  17:00:00,50.5468862775,3.92335089912,8.4515865372,0.0,9.17985065927,26.9147,59.9268439124,0.0,50.0982,9.82864391236
 08/20  18:00:00,50.8946420153,3.92335089912,8.83762175453,0.0,9.17985065927,26.9147,61.6825332867,0.0,50.0982,11.5843332867
 08/20  19:00:00,41.3385738152,3.92335089912,6.61404765976,0.0,9.17985065927,19.4245,44.983698393,0.0,33.3988,11.584898393
 08/20  20:00:00,43.2289078665,3.92335089912,4.31393554821,0.0,9.17985065927,19.4245,43.2259006003,0.0,33.3988,9.82710060029
 08/20  21:00:00,39.6898851009,3.92335089912,0.893928361928,0.0,9.17985065927,19.4245,36.6327865695,0.0,25.0491,11.5836865695
 08/20  22:00:00,38.681488081,3.92335089912,0.0232412016453,0.0,9.17985065927,19.4245,26.5699505711,0.0423699031211,16.6994,9.82818066797
 08/20  23:00:00,39.4190546042,3.92335089912,0.0,0.0,9.17985065927,19.4245,12.9872766394,0.0229463043814,8.3497,4.61463033498
 08/20  24:00:00,22.6832905677,3.92335089912,0.0,0.0,4.58992532963,8.1892,13.3729122266,3.68737897454,3.33988,6.3456532521
 08/21  01:00:00,14.9353627043,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  02:00:00,14.9772615555,0.0,0.0,0.0,1.52997510988,7.4902,3.93195626345,0.0,3.33988,0.592076263453
 08/21  03:00:00,14.9850606704,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  04:00:00,15.1481072942,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/21  05:00:00,22.8246429536,3.92335089912,0.0,0.0,4.58992532963,8.1892,14.939499282,5.99770421715,8.3497,0.592095064863
 08/21  06:00:00,35.6219418033,3.92335089912,0.0358134791462,0.0,9.17985065927,19.4245,22.0387211884,1.87717643243,16.6994,3.46214475595
 08/21  07:00:00,42.1122656495,3.92335089912,0.0958927506962,0.0,9.17985065927,26.9147,39.5747124704,0.0198688444337,25.0491,14.505743626
 08/21  08:00:00,43.3580860375,3.92335089912,1.29699655152,0.0,9.17985065927,26.9147,46.1531256894,0.0,33.3988,12.7543256894
 08/21  09:00:00,37.8073168768,3.92335089912,3.20595359697,0.0,9.17985065927,19.4245,36.0426998634,0.0,25.0491,10.9935998634
 08/21  10:00:00,48.048345801,3.92335089912,5.93074100825,0.0,9.17985065927,26.9147,50.9998476466,0.0,41.7485,9.25134764658
 08/21  11:00:00,53.0840132605,3.92335089912,10.2152768826,0.0,9.17985065927,26.9147,52.1651863109,0.0,41.7485,10.4166863109
 08/21  12:00:00,56.4103098848,3.92335089912,14.1785807724,0.0,9.17985065927,26.9147,51.5765425408,0.0,41.7485,9.8280425408
 08/21  13:00:00,48.9770476974,3.92335089912,14.2865228239,0.0,9.17985065927,19.4245,41.4873693878,0.0,33.3988,8.08856938785
 08/21  14:00:00,48.7111261466,3.92335089912,14.0025740718,0.0,9.17985065927,19.4245,32.5528825259,0.0,25.0491,7.50378252591
 08/21  15:00:00,47.128101676,3.92335089912,12.4256858091,0.0,9.17985065927,19.4245,40.3275178134,0.0,33.3988,6.92871781342
 08/21  16:00:00,56.7947567245,3.92335089912,14.6026346368,0.0,9.17985065927,26.9147,57.6021265887,0.0,50.0982,7.50392658865
 08/21  17:00:00,59.026751421,3.92335089912,16.8409023072,0.0,9.17985065927,26.9147,59.3496171157,0.0,50.0982,9.25141711575
 08/21  18:00:00,60.6162048072,3.92335089912,18.4981444357,0.0,9.17985065927,26.9147,63.4314668929,0.0,50.0982,13.3332668929
 08/21  19:00:00,50.6378726533,3.92335089912,15.835088131,0.0,9.17985065927,19.4245,47.3276447715,0.0,33.3988,13.9288447715
 08/21  20:00:00,52.6498197832,3.92335089912,13.6472209735,0.0,9.17985065927,19.4245,44.9827864047,0.0,33.3988,11.5839864047
 08/21  21:00:00,49.5073231908,3.92335089912,10.6079454754,0.0,9.17985065927,19.4245,38.3838399633,0.0,25.0491,13.3347399633
 08/21  22:00:00,47.2563074385,3.92335089912,8.49847231038,0.0,9.17985065927,19.4245,27.1156362002,0.0,16.6994,10.4162362002
 08/21  23:00:00,45.7861154189,3.92335089912,6.26153663739,0.0,9.17985065927,19.4245,14.6948542015,0.0,8.3497,6.34515420151
 08/21  24:00:00,24.3772468536,3.92335089912,1.55014376102,0.0,4.58992532963,8.1892,8.02971908174,0.0749731691829,3.33988,4.61486591256
 08/22  01:00:00,15.0281470088,0.0,0.0,0.0,1.52997510988,7.4902,3.9319738671,0.0,3.33988,0.592093867103
 08/22  02:00:00,15.0156518945,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  03:00:00,15.0197876933,0.0,0.0,0.0,1.52997510988,7.4902,3.93192803732,0.0,3.33988,0.592048037323
 08/22  04:00:00,15.767518976,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/22  05:00:00,23.4357181299,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.6119752638,1.67022128781,8.3497,0.592053975966
 08/22  06:00:00,35.9357333491,3.92335089912,0.0433515264386,0.0,9.17985065927,19.4245,20.1622349967,0.0,16.6994,3.46283499673
 08/22  07:00:00,42.6830723838,3.92335089912,0.635346666947,0.0,9.17985065927,26.9147,38.977996515,0.0,25.0491,13.928896515
 08/22  08:00:00,46.559927581,3.92335089912,4.47403289642,0.0,9.17985065927,26.9147,46.7325723427,0.0,33.3988,13.3337723427
 08/22  09:00:00,42.4233248633,3.92335089912,7.79620327244,0.0,9.17985065927,19.4245,35.4656799858,0.0,25.0491,10.4165799858
 08/22  10:00:00,53.1287633936,3.92335089912,10.9850900643,0.0,9.17985065927,26.9147,51.5757799541,0.0,41.7485,9.82727995409
 08/22  11:00:00,58.5826607922,3.92335089912,15.7041401866,0.0,9.17985065927,26.9147,52.1654339155,0.0,41.7485,10.4169339155
 08/22  12:00:00,62.8641743338,3.92335089912,20.6089670289,0.0,9.17985065927,26.9147,51.5777757206,0.0,41.7485,9.82927572057
 08/22  13:00:00,53.737620017,3.92335089912,19.0347340525,0.0,9.17985065927,19.4245,41.4872315385,0.0,33.3988,8.08843153846
 08/22  14:00:00,51.6857800971,3.92335089912,16.9708408668,0.0,9.17985065927,19.4245,32.4881244557,0.0,25.0491,7.43902445571
 08/22  15:00:00,50.0537021344,3.92335089912,15.333404263,0.0,9.17985065927,19.4245,40.3903324696,0.0,33.3988,6.99153246963
 08/22  16:00:00,58.7224850751,3.92335089912,16.5124038175,0.0,9.17985065927,26.9147,57.0268209335,0.0,50.0982,6.92862093353
 08/22  17:00:00,59.7339133468,3.92335089912,17.5383832702,0.0,9.17985065927,26.9147,59.9260935462,0.0,50.0982,9.82789354624
 08/22  18:00:00,60.5444292312,3.92335089912,18.366807496,0.0,9.17985065927,26.9147,62.8516757203,0.0,50.0982,12.7534757203
 08/22  19:00:00,49.4621339456,3.92335089912,14.8486664726,0.0,9.17985065927,19.4245,47.9064883826,0.0,33.3988,14.5076883826
 08/22  20:00:00,51.3200911576,3.92335089912,12.5058125638,0.0,9.17985065927,19.4245,44.9821102091,0.0,33.3988,11.5833102091
 08/22  21:00:00,46.9639341312,3.92335089912,8.21749704443,0.0,9.17985065927,19.4245,37.8036707894,0.0,25.0491,12.7545707894
 08/22  22:00:00,43.9401417562,3.92335089912,5.20653008297,0.0,9.17985065927,19.4245,27.6937889129,0.0,16.6994,10.9943889129
 08/22  23:00:00,42.2719960843,3.92335089912,2.77296009221,0.0,9.17985065927,19.4245,14.1195780474,0.0,8.3497,5.76987804736
 08/22  24:00:00,22.7912140149,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.70567623998,0.176794778487,3.33988,5.18900146149
 08/23  01:00:00,15.0211178105,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  02:00:00,15.0427480163,0.0,0.0,0.0,1.52997510988,7.4902,3.93196217209,0.0,3.33988,0.592082172092
 08/23  03:00:00,15.056922015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/23  04:00:00,15.2317126122,0.0,0.0,0.0,1.52997510988,7.4902,3.93196805944,0.0,3.33988,0.592088059443
 08/23  05:00:00,22.9624652004,3.92335089912,0.0590705088532,0.0,4.58992532963,8.1892,8.70429754915,0.334597549148,8.3497,0.02
 08/23  06:00:00,35.689329827,3.92335089912,0.035774038521,0.0,9.17985065927,19.4245,20.7359734178,0.0,16.6994,4.03657341783
 08/23  07:00:00,42.525007066,3.92335089912,0.480392553255,0.0,9.17985065927,26.9147,38.9749922468,0.0,25.0491,13.9258922468
 08/23  08:00:00,43.3695555044,3.92335089912,1.3154856018,0.0,9.17985065927,26.9147,46.1524767982,0.0,33.3988,12.7536767982
 08/23  09:00:00,35.4958255482,3.92335089912,0.924231114921,0.0,9.17985065927,19.4245,36.0430001909,0.0,25.0491,10.9939001909
 08/23  10:00:00,43.9307144237,3.92335089912,1.86060053104,0.0,9.17985065927,26.9147,50.9993806057,0.0,41.7485,9.25088060573
 08/23  11:00:00,48.53052743,3.92335089912,5.72752850109,0.0,9.17985065927,26.9147,52.742797955,0.0,41.7485,10.994297955
 08/23  12:00:00,52.1765641875,3.92335089912,10.0104034113,0.0,9.17985065927,26.9147,50.99940009,0.0,41.7485,9.25090008995
 08/23  13:00:00,44.0286502299,3.92335089912,9.41030005089,0.0,9.17985065927,19.4245,42.0635073469,0.0,33.3988,8.66470734693
 08/23  14:00:00,41.9613177228,3.92335089912,7.33993543468,0.0,9.17985065927,19.4245,31.9760933885,0.0,25.0491,6.92699338851
 08/23  15:00:00,40.7484166006,3.92335089912,6.12688815157,0.0,9.17985065927,19.4245,40.9029817671,0.0,33.3988,7.50418176705
 08/23  16:00:00,50.1937844613,3.92335089912,8.07770188892,0.0,9.17985065927,26.9147,57.0253535657,0.0,50.0982,6.92715356574
 08/23  17:00:00,50.2848435075,3.92335089912,8.18569167163,0.0,9.17985065927,26.9147,59.926103064,0.0,50.0982,9.82790306396
 08/23  18:00:00,50.1847989904,3.92335089912,8.11408099681,0.0,9.17985065927,26.9147,62.853241113,0.0,50.0982,12.755041113
 08/23  19:00:00,41.391713256,3.92335089912,5.64055081916,0.0,9.17985065927,19.4245,47.3281112006,0.0,33.3988,13.9293112006
 08/23  20:00:00,43.3030592163,3.92335089912,4.3951136301,0.0,9.17985065927,19.4245,45.5616008637,0.0,33.3988,12.1628008637
 08/23  21:00:00,40.2489608721,3.92335089912,1.43594924225,0.0,9.17985065927,19.4245,37.8021245197,0.0,25.0491,12.7530245197
 08/23  22:00:00,39.2874491098,3.92335089912,0.603391351812,0.0,9.17985065927,19.4245,27.6944181137,0.0,16.6994,10.9950181137
 08/23  23:00:00,39.4210166772,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.2275659848,0.107353147058,8.3497,5.77051283769
 08/23  24:00:00,22.6961596555,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.74789564876,0.217390334746,3.33988,5.19062531401
 08/24  01:00:00,14.9601140315,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  02:00:00,14.9906209579,0.0,0.0,0.0,1.52997510988,7.4902,3.93192811658,0.0,3.33988,0.59204811658
 08/24  03:00:00,14.9825082241,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  04:00:00,15.1279464623,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/24  05:00:00,22.8014366351,3.92335089912,0.0307939007257,0.0,4.58992532963,8.1892,27.4115250094,18.46973217,8.3497,0.592092839427
 08/24  06:00:00,35.5423885811,3.92335089912,0.0196712083516,0.0,9.17985065927,19.4245,35.0060215295,14.843533368,16.6994,3.46308816142
 08/24  07:00:00,41.9865838522,3.92335089912,0.0293771592579,0.0,9.17985065927,26.9147,40.3614693455,0.803567234664,25.0491,14.5088021108
 08/24  08:00:00,42.0685896468,3.92335089912,0.0554714595494,0.0,9.17985065927,26.9147,46.1532590808,0.0,33.3988,12.7544590808
 08/24  09:00:00,34.5889131549,3.92335089912,0.0399653109571,0.0,9.17985065927,19.4245,36.0531357683,0.00919210665127,25.0491,10.9948436617
 08/24  10:00:00,43.0067887083,3.92335089912,0.954041909291,0.0,9.17985065927,26.9147,50.9982879307,0.0,41.7485,9.24978793067
 08/24  11:00:00,44.5007809377,3.92335089912,1.73307229452,0.0,9.17985065927,26.9147,52.163851876,0.0,41.7485,10.415351876
 08/24  12:00:00,46.2622303338,3.92335089912,4.13913757999,0.0,9.17985065927,26.9147,51.5755322646,0.0,41.7485,9.8270322646
 08/24  13:00:00,38.6544152164,3.92335089912,4.0720900895,0.0,9.17985065927,19.4245,41.4868199716,0.0,33.3988,8.08801997162
 08/24  14:00:00,37.5170429049,3.92335089912,2.92840866883,0.0,9.17985065927,19.4245,32.5529760828,0.0,25.0491,7.50387608282
 08/24  15:00:00,36.9486906174,3.92335089912,2.35620338496,0.0,9.17985065927,19.4245,40.327386851,0.0,33.3988,6.92858685098
 08/24  16:00:00,46.6632556751,3.92335089912,4.57523065548,0.0,9.17985065927,26.9147,57.6015389165,0.0,50.0982,7.50333891648
 08/24  17:00:00,48.4079444739,3.92335089912,6.3805063907,0.0,9.17985065927,26.9147,59.3490599276,0.0,50.0982,9.25085992759
 08/24  18:00:00,49.404978909,3.92335089912,7.3873969694,0.0,9.17985065927,26.9147,63.4325229209,0.0,50.0982,13.3343229209
 08/24  19:00:00,39.9448953651,3.92335089912,4.21145278763,0.0,9.17985065927,19.4245,47.3269490817,0.0,33.3988,13.9281490817
 08/24  20:00:00,40.3265696289,3.92335089912,1.46395396891,0.0,9.17985065927,19.4245,45.5625285356,0.0,33.3988,12.1637285356
 08/24  21:00:00,39.0715249092,3.92335089912,0.310656682253,0.0,9.17985065927,19.4245,37.8045746141,0.0,25.0491,12.7554746141
 08/24  22:00:00,38.6224769398,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.2263101495,0.110536430341,16.6994,10.4163737192
 08/24  23:00:00,39.370176424,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.8908752887,0.195787646209,8.3497,6.3453876425
 08/24  24:00:00,22.6481230201,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.5539724911,10.5986049248,3.33988,4.61548756634
 08/25  01:00:00,14.9009737665,0.0,0.0,0.0,1.52997510988,7.4902,3.93197352422,0.0,3.33988,0.592093524219
 08/25  02:00:00,14.9241803184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  03:00:00,14.9352532859,0.0,0.0,0.0,1.52997510988,7.4902,3.93192769244,0.0,3.33988,0.592047692444
 08/25  04:00:00,15.6358118248,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/25  05:00:00,23.3028792875,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.4870213593,19.5452677265,8.3497,0.592053632854
 08/25  06:00:00,35.8110330924,3.92335089912,0.0310060820954,0.0,9.17985065927,19.4245,33.9153850959,13.7533857285,16.6994,3.4625993674
 08/25  07:00:00,41.9782752361,3.92335089912,0.0315378455776,0.0,9.17985065927,26.9147,41.9244445859,2.94466371775,25.0491,13.9306808681
 08/25  08:00:00,41.9769308646,3.92335089912,0.0,0.0,9.17985065927,26.9147,46.9618494995,0.228637172202,33.3988,13.3344123273
 08/25  09:00:00,34.519140033,3.92335089912,0.00277703933882,0.0,9.17985065927,19.4245,35.4911010111,0.0259182667877,25.0491,10.4160827443
 08/25  10:00:00,42.1256372602,3.92335089912,0.0955182837834,0.0,9.17985065927,26.9147,51.5772936959,0.0,41.7485,9.82879369593
 08/25  11:00:00,44.7948472427,3.92335089912,2.00873305051,0.0,9.17985065927,26.9147,52.1648225817,0.0,41.7485,10.4163225817
 08/25  12:00:00,48.1855892115,3.92335089912,6.03950609235,0.0,9.17985065927,26.9147,51.5758562866,0.0,41.7485,9.82735628656
 08/25  13:00:00,41.5886824438,3.92335089912,6.97888569564,0.0,9.17985065927,19.4245,41.4869871603,0.0,33.3988,8.08818716027
 08/25  14:00:00,40.8058379597,3.92335089912,6.18437116052,0.0,9.17985065927,19.4245,32.5532244751,0.0,25.0491,7.50412447505
 08/25  15:00:00,39.263731918,3.92335089912,4.6475783132,0.0,9.17985065927,19.4245,40.3260065067,0.0,33.3988,6.92720650666
 08/25  16:00:00,48.6316503934,3.92335089912,6.52310988051,0.0,9.17985065927,26.9147,57.6031894029,0.0,50.0982,7.50498940289
 08/25  17:00:00,49.8145771373,3.92335089912,7.73593496746,0.0,9.17985065927,26.9147,59.348188534,0.0,50.0982,9.24998853398
 08/25  18:00:00,51.4983423712,3.92335089912,9.4591616565,0.0,9.17985065927,26.9147,63.4313532553,0.0,50.0982,13.3331532553
 08/25  19:00:00,42.6805988445,3.92335089912,7.08326923035,0.0,9.17985065927,19.4245,47.3234296157,0.0,33.3988,13.9246296157
 08/25  20:00:00,44.4510933248,3.92335089912,5.68800560611,0.0,9.17985065927,19.4245,44.9828603105,0.0,33.3988,11.5840603105
 08/25  21:00:00,41.2989101042,3.92335089912,2.59313535049,0.0,9.17985065927,19.4245,38.3836206407,0.0,25.0491,13.3345206407
 08/25  22:00:00,39.8188500884,3.92335089912,1.11561338546,0.0,9.17985065927,19.4245,27.1153649546,0.0,16.6994,10.4159649546
 08/25  23:00:00,39.8455473643,3.92335089912,0.375600794811,0.0,9.17985065927,19.4245,14.6944131578,0.0,8.3497,6.34471315782
 08/25  24:00:00,22.7567822276,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.15645985921,0.201236132172,3.33988,4.61534372704
 08/26  01:00:00,14.9945616502,0.0,0.0,0.0,1.52997510988,7.4902,3.93196696335,0.0,3.33988,0.592086963348
 08/26  02:00:00,15.0147409959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  03:00:00,15.0269751289,0.0,0.0,0.0,1.52997510988,7.4902,3.9319728431,0.0,3.33988,0.592092843099
 08/26  04:00:00,15.2035242897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/26  05:00:00,22.9275140041,3.92335089912,0.0449182657286,0.0,4.58992532963,8.1892,9.29151363814,0.349766653285,8.3497,0.592046984859
 08/26  06:00:00,36.7552986067,3.92335089912,0.0432496985179,0.0,9.17985065927,19.4245,20.1622989947,0.0,16.6994,3.46289899468
 08/26  07:00:00,42.4342411123,3.92335089912,0.380302042126,0.0,9.17985065927,26.9147,28.5117704298,0.0,25.0491,3.46267042978
 08/26  08:00:00,43.2034464466,3.92335089912,1.14421063282,0.0,9.17985065927,26.9147,37.435546347,0.0,33.3988,4.03674634697
 08/26  09:00:00,35.1834051596,3.92335089912,0.614673303773,0.0,9.17985065927,19.4245,36.6331078294,0.0,25.0491,11.5840078294
 08/26  10:00:00,43.803336256,3.92335089912,1.7345706757,0.0,9.17985065927,26.9147,52.7428189388,0.0,41.7485,10.9943189388
 08/26  11:00:00,49.7131377025,3.92335089912,6.89702122345,0.0,9.17985065927,26.9147,53.333732249,0.0,41.7485,11.585232249
 08/26  12:00:00,52.506253155,3.92335089912,10.3169584119,0.0,9.17985065927,26.9147,53.9112689099,0.0,41.7485,12.1627689099
 08/26  13:00:00,44.8476134112,3.92335089912,10.2060543348,0.0,9.17985065927,19.4245,43.814066083,0.0,33.3988,10.415266083
 08/26  14:00:00,43.373158644,3.92335089912,8.72945206502,0.0,9.17985065927,19.4245,34.8781572349,0.0,25.0491,9.82905723488
 08/26  15:00:00,43.2652531047,3.92335089912,8.62171233877,0.0,9.17985065927,19.4245,42.6485211449,0.0,33.3988,9.24972114485
 08/26  16:00:00,53.1162470702,3.92335089912,10.9718435427,0.0,9.17985065927,26.9147,58.7627046853,0.0,50.0982,8.66450468535
 08/26  17:00:00,54.0589095565,3.92335089912,11.9085321085,0.0,9.17985065927,26.9147,59.3479147598,0.0,50.0982,9.24971475982
 08/26  18:00:00,56.4351551704,3.92335089912,14.2952678955,0.0,9.17985065927,26.9147,63.4308726682,0.0,50.0982,13.3326726682
 08/26  19:00:00,47.3072436048,3.92335089912,11.4651083579,0.0,9.17985065927,19.4245,46.1535263372,0.0,33.3988,12.7547263372
 08/26  20:00:00,46.0767535529,3.92335089912,7.13244273403,0.0,9.17985065927,19.4245,44.9828486079,0.0,33.3988,11.5840486079
 08/26  21:00:00,43.4646336943,3.92335089912,4.62725607646,0.0,9.17985065927,19.4245,38.3837949249,0.0,25.0491,13.3346949249
 08/26  22:00:00,40.6734678973,3.92335089912,1.96952157084,0.0,9.17985065927,19.4245,25.9503517185,0.0,16.6994,9.25095171854
 08/26  23:00:00,39.7278646756,3.92335089912,0.274234052785,0.0,9.17985065927,19.4245,15.8536840061,0.0,8.3497,7.50398400613
 08/26  24:00:00,22.7285440507,3.92335089912,0.00898559965384,0.0,4.58992532963,8.1892,8.16677315762,0.211341845923,3.33988,4.61555131169
 08/27  01:00:00,14.9646984835,0.0,0.0,0.0,1.52997510988,7.4902,3.93196258339,0.0,3.33988,0.592082583395
 08/27  02:00:00,14.98376075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  03:00:00,14.9772699554,0.0,0.0,0.0,1.52997510988,7.4902,3.93194263092,0.0,3.33988,0.592062630919
 08/27  04:00:00,15.1335870711,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/27  05:00:00,22.7916348062,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.1732459765,16.2314774287,8.3497,0.59206854773
 08/27  06:00:00,36.6352913585,3.92335089912,0.0312676289084,0.0,9.17985065927,19.4245,31.7827997386,11.6202684753,16.6994,3.46313126329
 08/27  07:00:00,42.0269309397,3.92335089912,0.0433468794657,0.0,9.17985065927,26.9147,29.0860540927,0.0,25.0491,4.03695409266
 08/27  08:00:00,42.4851723381,3.92335089912,0.441474808035,0.0,9.17985065927,26.9147,36.862384221,0.0,33.3988,3.463584221
 08/27  09:00:00,36.5866265011,3.92335089912,1.98344642283,0.0,9.17985065927,19.4245,29.086475927,0.0,25.0491,4.03737592702
 08/27  10:00:00,48.8279999244,3.92335089912,6.7021921181,0.0,9.17985065927,26.9147,53.3339407058,0.0,41.7485,11.5854407058
 08/27  11:00:00,52.2884916452,3.92335089912,9.41892171508,0.0,9.17985065927,26.9147,53.3329887627,0.0,41.7485,11.5844887627
 08/27  12:00:00,54.0694961493,3.92335089912,11.8388569342,0.0,9.17985065927,26.9147,51.5752885635,0.0,41.7485,9.82678856347
 08/27  13:00:00,46.0301553199,3.92335089912,11.3589529666,0.0,9.17985065927,19.4245,42.6503446591,0.0,33.3988,9.25154465914
 08/27  14:00:00,44.5829293425,3.92335089912,9.90871832215,0.0,9.17985065927,19.4245,32.5529875718,0.0,25.0491,7.50388757177
 08/27  15:00:00,44.1503751073,3.92335089912,9.47628615078,0.0,9.17985065927,19.4245,40.326893969,0.0,33.3988,6.92809396899
 08/27  16:00:00,53.6493028201,3.92335089912,11.4804069419,0.0,9.17985065927,26.9147,57.6011613857,0.0,50.0982,7.50296138567
 08/27  17:00:00,54.8060053247,3.92335089912,12.6345492371,0.0,9.17985065927,26.9147,59.350120431,0.0,50.0982,9.25192043098
 08/27  18:00:00,55.3330592765,3.92335089912,13.2351778765,0.0,9.17985065927,26.9147,62.2583357495,0.0,50.0982,12.1601357495
 08/27  19:00:00,46.4929555576,3.92335089912,10.6687690322,0.0,9.17985065927,19.4245,44.9834024589,0.0,33.3988,11.5846024589
 08/27  20:00:00,48.0485563994,3.92335089912,9.08264836226,0.0,9.17985065927,19.4245,43.2277820197,0.0,33.3988,9.82898201968
 08/27  21:00:00,43.8091088995,3.92335089912,4.94768958146,0.0,9.17985065927,19.4245,36.6332881361,0.0,25.0491,11.5841881361
 08/27  22:00:00,41.593099575,3.92335089912,2.86394819599,0.0,9.17985065927,19.4245,26.5285250832,0.0,16.6994,9.82912508323
 08/27  23:00:00,41.2251345491,3.92335089912,1.7353397015,0.0,9.17985065927,19.4245,12.9643572948,0.0,8.3497,4.61465729478
 08/27  24:00:00,22.7895209694,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.79340788249,0.107767737368,3.33988,6.34576014512
 08/28  01:00:00,15.029628608,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  02:00:00,15.044977316,0.0,0.0,0.0,1.52997510988,7.4902,3.93192652436,0.0,3.33988,0.592046524355
 08/28  03:00:00,15.0503011627,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/28  04:00:00,15.2156580126,0.0,0.0,0.0,1.52997510988,7.4902,3.93193246841,0.0,3.33988,0.59205246841
 08/28  05:00:00,22.9211396924,3.92335089912,0.0321793405952,0.0,4.58992532963,8.1892,8.591563775,0.221863774999,8.3497,0.02
 08/28  06:00:00,36.7855543943,3.92335089912,0.0616270042491,0.0,9.17985065927,19.4245,20.1618438661,0.0,16.6994,3.46244386607
 08/28  07:00:00,42.8262796726,3.92335089912,0.76818018317,0.0,9.17985065927,26.9147,39.5537354365,0.0,25.0491,14.5046354365
 08/28  08:00:00,43.6661338,3.92335089912,1.60288425435,0.0,9.17985065927,26.9147,46.1538508731,0.0,33.3988,12.7550508731
 08/28  09:00:00,36.8152251989,3.92335089912,2.2288169955,0.0,9.17985065927,19.4245,36.0438568254,0.0,25.0491,10.9947568254
 08/28  10:00:00,49.1556171645,3.92335089912,7.04398995712,0.0,9.17985065927,26.9147,51.0002987243,0.0,41.7485,9.25179872433
 08/28  11:00:00,53.988808173,3.92335089912,11.1529938568,0.0,9.17985065927,26.9147,52.7415475688,0.0,41.7485,10.9930475688
 08/28  12:00:00,57.6673115876,3.92335089912,15.4569382853,0.0,9.17985065927,26.9147,50.9988392286,0.0,41.7485,9.25033922857
 08/28  13:00:00,50.203315845,3.92335089912,15.5334506841,0.0,9.17985065927,19.4245,42.0631928899,0.0,33.3988,8.66439288988
 08/28  14:00:00,47.8399922497,3.92335089912,13.1644104289,0.0,9.17985065927,19.4245,31.9769685913,0.0,25.0491,6.92786859127
 08/28  15:00:00,46.9235270871,3.92335089912,12.2436515005,0.0,9.17985065927,19.4245,40.9032344757,0.0,33.3988,7.50443447565
 08/28  16:00:00,57.3650264354,3.92335089912,15.1869322205,0.0,9.17985065927,26.9147,57.0264264216,0.0,50.0982,6.92822642156
 08/28  17:00:00,58.7094222106,3.92335089912,16.5430824461,0.0,9.17985065927,26.9147,59.9266237787,0.0,50.0982,9.82842377873
 08/28  18:00:00,60.4811215132,3.92335089912,18.3238137209,0.0,9.17985065927,26.9147,62.8532254126,0.0,50.0982,12.7550254126
 08/28  19:00:00,50.9314220473,3.92335089912,15.0617473133,0.0,9.17985065927,19.4245,47.9071316601,0.0,33.3988,14.5083316601
 08/28  20:00:00,51.2755899505,3.92335089912,12.2994715031,0.0,9.17985065927,19.4245,44.9833967069,0.0,33.3988,11.5845967069
 08/28  21:00:00,47.1559945595,3.92335089912,8.28432809679,0.0,9.17985065927,19.4245,38.3829694527,0.0,25.0491,13.3338694527
 08/28  22:00:00,44.9138769478,3.92335089912,6.17327912471,0.0,9.17985065927,19.4245,27.1145790035,0.0,16.6994,10.4151790035
 08/28  23:00:00,43.7398840674,3.92335089912,4.22926669691,0.0,9.17985065927,19.4245,14.4019647754,0.0,8.3497,6.05226477544
 08/28  24:00:00,22.984202476,3.92335089912,0.167279747747,0.0,4.58992532963,8.1892,8.32627640294,0.0796675830636,3.33988,4.90672881987
 08/29  01:00:00,15.053064093,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  02:00:00,15.0634738741,0.0,0.0,0.0,1.52997510988,7.4902,3.93195666698,0.0,3.33988,0.592076666983
 08/29  03:00:00,15.0649308882,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/29  04:00:00,15.8364160648,0.0,0.0,0.0,1.52997510988,7.4902,3.93196258076,0.0,3.33988,0.592082580759
 08/29  05:00:00,23.5562917474,3.92335089912,0.0547379680979,0.0,4.58992532963,8.1892,8.65267749395,0.282977493951,8.3497,0.02
 08/29  06:00:00,37.0272502368,3.92335089912,0.0461391361894,0.0,9.17985065927,19.4245,20.7355826477,0.0,16.6994,4.03618264766
 08/29  07:00:00,42.3601980232,3.92335089912,0.325304296612,0.0,9.17985065927,26.9147,38.9771940858,0.0,25.0491,13.9280940858
 08/29  08:00:00,43.2666616468,3.92335089912,1.21586385273,0.0,9.17985065927,26.9147,46.7329468746,0.0,33.3988,13.3341468746
 08/29  09:00:00,35.8571244915,3.92335089912,1.28248456506,0.0,9.17985065927,19.4245,35.4662111863,0.0,25.0491,10.4171111863
 08/29  10:00:00,44.8115578357,3.92335089912,2.73237885607,0.0,9.17985065927,26.9147,51.5782802192,0.0,41.7485,9.82978021915
 08/29  11:00:00,48.1014750295,3.92335089912,5.28348567991,0.0,9.17985065927,26.9147,52.1654156587,0.0,41.7485,10.4169156587
 08/29  12:00:00,49.6301326908,3.92335089912,7.46107390267,0.0,9.17985065927,26.9147,51.5771483594,0.0,41.7485,9.82864835937
 08/29  13:00:00,41.539312139,3.92335089912,6.91722583726,0.0,9.17985065927,19.4245,41.4877268253,0.0,33.3988,8.08892682527
 08/29  14:00:00,40.3883142416,3.92335089912,5.75885601477,0.0,9.17985065927,19.4245,32.5535323895,0.0,25.0491,7.50443238951
 08/29  15:00:00,39.8421076752,3.92335089912,5.21035601027,0.0,9.17985065927,19.4245,40.3253630428,0.0,33.3988,6.92656304275
 08/29  16:00:00,48.197266721,3.92335089912,6.13059450881,0.0,9.17985065927,26.9147,57.6028381394,0.0,50.0982,7.50463813945
 08/29  17:00:00,48.9094423265,3.92335089912,6.87945667981,0.0,9.17985065927,26.9147,59.3481824961,0.0,50.0982,9.24998249611
 08/29  18:00:00,49.2205319084,3.92335089912,7.20292348831,0.0,9.17985065927,26.9147,63.4327960932,0.0,50.0982,13.3345960932
 08/29  19:00:00,38.6765766334,3.92335089912,3.1361275789,0.0,9.17985065927,19.4245,47.3271689635,0.0,33.3988,13.9283689635
 08/29  20:00:00,39.9027296252,3.92335089912,1.20975563252,0.0,9.17985065927,19.4245,45.27052496,0.0,33.3988,11.87172496
 08/29  21:00:00,39.1131461108,3.92335089912,0.471125870517,0.0,9.17985065927,19.4245,38.0961482932,0.0,25.0491,13.0470482932
 08/29  22:00:00,38.6213924489,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.2010400915,0.0856256316216,16.6994,10.4160144598
 08/29  23:00:00,39.359193683,3.92335089912,0.0,0.0,9.17985065927,19.4245,15.4055205172,0.709787547741,8.3497,6.34603296942
 08/29  24:00:00,22.6401720333,3.92335089912,0.0,0.0,4.58992532963,8.1892,18.8198169816,10.8641307902,3.33988,4.61580619139
 08/30  01:00:00,14.9008915527,0.0,0.0,0.0,1.52997510988,7.4902,3.93197505351,0.0,3.33988,0.592095053511
 08/30  02:00:00,14.9237522901,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  03:00:00,14.937494655,0.0,0.0,0.0,1.52997510988,7.4902,3.93196621498,0.0,3.33988,0.592086214982
 08/30  04:00:00,15.1003038932,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/30  05:00:00,22.7710749208,3.92335089912,0.0,0.0,4.58992532963,8.1892,24.2110893287,15.2692972346,8.3497,0.592092094154
 08/30  06:00:00,36.6274488082,3.92335089912,0.0302413002696,0.0,9.17985065927,19.4245,30.0935091254,9.93162896438,16.6994,3.46248016101
 08/30  07:00:00,41.9837331483,3.92335089912,0.0335285995935,0.0,9.17985065927,26.9147,39.8828614063,0.324309320746,25.0491,14.5094520856
 08/30  08:00:00,42.0211108932,3.92335089912,0.0205055359166,0.0,9.17985065927,26.9147,46.1535877263,0.0,33.3988,12.7547877263
 08/30  09:00:00,34.5428615533,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.0685799134,0.0249677782803,25.0491,10.9945121351
 08/30  10:00:00,42.5786011615,3.92335089912,0.534795603663,0.0,9.17985065927,26.9147,50.9982353872,0.0,41.7485,9.24973538721
 08/30  11:00:00,45.4664686073,3.92335089912,2.67599324537,0.0,9.17985065927,26.9147,52.7426201469,0.0,41.7485,10.9941201469
 08/30  12:00:00,48.4416527442,3.92335089912,6.29638635797,0.0,9.17985065927,26.9147,50.9980955995,0.0,41.7485,9.24959559952
 08/30  13:00:00,40.3040526188,3.92335089912,5.69425030136,0.0,9.17985065927,19.4245,42.0634857866,0.0,33.3988,8.6646857866
 08/30  14:00:00,40.101971755,3.92335089912,5.47747797386,0.0,9.17985065927,19.4245,31.976129756,0.0,25.0491,6.92702975597
 08/30  15:00:00,36.3778205999,3.92335089912,1.79699510942,0.0,9.17985065927,19.4245,40.9027837052,0.0,33.3988,7.50398370523
 08/30  16:00:00,43.6723435471,3.92335089912,1.64495816626,0.0,9.17985065927,26.9147,57.0260415301,0.0,50.0982,6.9278415301
 08/30  17:00:00,46.0925356788,3.92335089912,4.09459855058,0.0,9.17985065927,26.9147,59.9280164766,0.0,50.0982,9.82981647662
 08/30  18:00:00,48.9518019515,3.92335089912,6.93988685217,0.0,9.17985065927,26.9147,62.8537152778,0.0,50.0982,12.7555152778
 08/30  19:00:00,39.6359069752,3.92335089912,3.90323048837,0.0,9.17985065927,19.4245,47.9074536146,0.0,33.3988,14.5086536146
 08/30  20:00:00,40.3233201736,3.92335089912,1.45058383918,0.0,9.17985065927,19.4245,44.9835390829,0.0,33.3988,11.5847390829
 08/30  21:00:00,39.3904869336,3.92335089912,0.609435646428,0.0,9.17985065927,19.4245,38.3821832534,0.0,25.0491,13.3330832534
 08/30  22:00:00,38.6754639352,3.92335089912,0.0204660937686,0.0,9.17985065927,19.4245,27.1163847198,0.0,16.6994,10.4169847198
 08/30  23:00:00,39.4205328804,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.759522614,0.0641802653776,8.3497,6.34564234859
 08/30  24:00:00,22.7177284786,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.11276043015,0.158043644391,3.33988,4.61483678576
 08/31  01:00:00,14.9713840084,0.0,0.0,0.0,1.52997510988,7.4902,3.93195671828,0.0,3.33988,0.592076718276
 08/31  02:00:00,15.0030315517,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  03:00:00,15.0200036734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 08/31  04:00:00,15.2050912162,0.0,0.0,0.0,1.52997510988,7.4902,3.93196261428,0.0,3.33988,0.592082614285
 08/31  05:00:00,22.9455587016,3.92335089912,0.040762274948,0.0,4.58992532963,8.1892,8.63027803344,0.260578033443,8.3497,0.02
 08/31  06:00:00,36.8088329133,3.92335089912,0.0589715740821,0.0,9.17985065927,19.4245,20.7364027259,0.0,16.6994,4.03700272594
 08/31  07:00:00,44.58468552,3.92335089912,2.50435912037,0.0,9.17985065927,26.9147,38.9779147926,0.0,25.0491,13.9288147926
 08/31  08:00:00,47.4497794485,3.92335089912,5.35681348805,0.0,9.17985065927,26.9147,46.7329747629,0.0,33.3988,13.3341747629
 08/31  09:00:00,39.7751253167,3.92335089912,5.1668000213,0.0,9.17985065927,19.4245,35.4660016859,0.0,25.0491,10.4169016859
 08/31  10:00:00,46.6655271528,3.92335089912,4.57219523287,0.0,9.17985065927,26.9147,51.5766069321,0.0,41.7485,9.82810693208
 08/31  11:00:00,50.2162049506,3.92335089912,7.41133051049,0.0,9.17985065927,26.9147,52.1652688208,0.0,41.7485,10.4167688208
 08/31  12:00:00,52.1427884456,3.92335089912,9.9849642054,0.0,9.17985065927,26.9147,51.5769552804,0.0,41.7485,9.82845528038
 08/31  13:00:00,43.0606627324,3.92335089912,8.45675910784,0.0,9.17985065927,19.4245,41.4875828913,0.0,33.3988,8.08878289128
 08/31  14:00:00,42.1886978019,3.92335089912,7.56757467507,0.0,9.17985065927,19.4245,32.5515414626,0.0,25.0491,7.50244146255
 08/31  15:00:00,42.3649797874,3.92335089912,7.72612200471,0.0,9.17985065927,19.4245,40.327441597,0.0,33.3988,6.92864159698
 08/31  16:00:00,51.7362915811,3.92335089912,9.61115370161,0.0,9.17985065927,26.9147,57.6025291086,0.0,50.0982,7.50432910859
 08/31  17:00:00,54.9048287645,3.92335089912,12.7757192192,0.0,9.17985065927,26.9147,59.9277849248,0.0,50.0982,9.82958492484
 08/31  18:00:00,57.2630496625,3.92335089912,15.138255346,0.0,9.17985065927,26.9147,62.8531803712,0.0,50.0982,12.7549803712
 08/31  19:00:00,48.6767901169,3.92335089912,12.8095428154,0.0,9.17985065927,19.4245,47.3290424051,0.0,33.3988,13.9302424051
 08/31  20:00:00,45.2298034667,3.92335089912,6.2784621169,0.0,9.17985065927,19.4245,45.5618955655,0.0,33.3988,12.1630955655
 08/31  21:00:00,40.1758660854,3.92335089912,1.36334274085,0.0,9.17985065927,19.4245,37.8030716525,0.0,25.0491,12.7539716525
 08/31  22:00:00,39.2655388077,3.92335089912,0.578713081946,0.0,9.17985065927,19.4245,27.6942794565,0.0,16.6994,10.9948794565
 08/31  23:00:00,39.4322628481,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.194022138,0.0742121423528,8.3497,5.7701099956
 08/31  24:00:00,22.7009808069,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.6178685262,1.089059526,3.33988,5.18892900021
 09/01  01:00:00,14.9443155008,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  02:00:00,14.9583338026,0.0,0.0,0.0,1.52997510988,7.4902,3.93197262328,0.0,3.33988,0.592092623281
 09/01  03:00:00,14.9529920658,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/01  04:00:00,15.6482640016,0.0,0.0,0.0,1.52997510988,7.4902,3.93195269198,0.0,3.33988,0.59207269198
 09/01  05:00:00,23.3078178548,3.92335089912,0.0,0.0,4.58992532963,8.1892,27.7857739492,19.4160739492,8.3497,0.02
 09/01  06:00:00,36.8480371472,3.92335089912,0.0275821466134,0.0,9.17985065927,19.4245,36.8892072962,16.1529720747,16.6994,4.03683522156
 09/01  07:00:00,41.9605998671,3.92335089912,0.0223980157265,0.0,9.17985065927,26.9147,43.058905569,4.08308652021,25.0491,13.9267190488
 09/01  08:00:00,41.9961531142,3.92335089912,0.0119808518357,0.0,9.17985065927,26.9147,46.7338351483,0.0,33.3988,13.3350351483
 09/01  09:00:00,34.5569143317,3.92335089912,0.0096205624762,0.0,9.17985065927,19.4245,35.4747700945,0.00878802135001,25.0491,10.4168820731
 09/01  10:00:00,42.993574552,3.92335089912,0.927353851665,0.0,9.17985065927,26.9147,51.5779925137,0.0,41.7485,9.82949251369
 09/01  11:00:00,46.8128425075,3.92335089912,4.01498578229,0.0,9.17985065927,26.9147,52.1659128778,0.0,41.7485,10.4174128778
 09/01  12:00:00,49.2490828222,3.92335089912,7.09128141467,0.0,9.17985065927,26.9147,51.5763571289,0.0,41.7485,9.82785712893
 09/01  13:00:00,40.7098514493,3.92335089912,6.08901877647,0.0,9.17985065927,19.4245,41.4873400654,0.0,33.3988,8.08854006541
 09/01  14:00:00,39.7718160429,3.92335089912,5.14124998021,0.0,9.17985065927,19.4245,32.5514691045,0.0,25.0491,7.50236910453
 09/01  15:00:00,39.4060909995,3.92335089912,4.77867625712,0.0,9.17985065927,19.4245,40.3272206925,0.0,33.3988,6.9284206925
 09/01  16:00:00,48.1878651578,3.92335089912,6.14661878071,0.0,9.17985065927,26.9147,57.6022333179,0.0,50.0982,7.50403331786
 09/01  17:00:00,49.2839703705,3.92335089912,7.24516617607,0.0,9.17985065927,26.9147,59.9270492803,0.0,50.0982,9.8288492803
 09/01  18:00:00,49.0380260718,3.92335089912,7.01504148682,0.0,9.17985065927,26.9147,62.8543505101,0.0,50.0982,12.7561505101
