Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/01  19:00:00,40.7872942955,3.92335089912,4.16024134715,0.0,9.17985065927,19.4245,47.552345244,0.0,33.3988,14.153545244
 09/01  20:00:00,41.3000751583,3.92335089912,2.57530239331,0.0,9.17985065927,19.4245,45.3382941178,0.0,33.3988,11.9394941178
 09/01  21:00:00,39.6122062359,3.92335089912,0.94472573545,0.0,9.17985065927,19.4245,38.3821341896,0.0,25.0491,13.3330341896
 09/01  22:00:00,38.6993922877,3.92335089912,0.0691043287827,0.0,9.17985065927,19.4245,27.191185506,0.0747666902939,16.6994,10.4170188157
 09/01  23:00:00,39.3480555355,3.92335089912,0.0,0.0,9.17985065927,19.4245,17.4371117401,2.7416660519,8.3497,6.34574568824
 09/01  24:00:00,22.6045042496,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.973614166,21.0188827003,3.33988,4.61485146569
 09/02  01:00:00,14.8495031745,0.0,0.0,0.0,1.52997510988,7.4902,3.93194663141,0.0,3.33988,0.592066631412
 09/02  02:00:00,14.8770071533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  03:00:00,14.8764107641,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/02  04:00:00,15.0165445104,0.0,0.0,0.0,1.52997510988,7.4902,3.93195254345,0.0,3.33988,0.592072543449
 09/02  05:00:00,22.6843865419,3.92335089912,0.0,0.0,4.58992532963,8.1892,46.1998309793,37.8301309793,8.3497,0.02
 09/02  06:00:00,36.5265035605,3.92335089912,0.0203876353582,0.0,9.17985065927,19.4245,53.9924274334,33.2564494234,16.6994,4.03657800999
 09/02  07:00:00,41.9007606262,3.92335089912,0.00990253515572,0.0,9.17985065927,26.9147,40.7183973044,12.2059069507,25.0491,3.46339035363
 09/02  08:00:00,41.9851944762,3.92335089912,0.00818732397646,0.0,9.17985065927,26.9147,37.7645120674,0.328102086643,33.3988,4.03760998072
 09/02  09:00:00,35.1838479371,3.92335089912,0.604067006471,0.0,9.17985065927,19.4245,36.6427879674,0.0084008692663,25.0491,11.5852870982
 09/02  10:00:00,45.370788611,3.92335089912,3.26365030524,0.0,9.17985065927,26.9147,52.74436611,0.0,41.7485,10.99586611
 09/02  11:00:00,48.6140759111,3.92335089912,5.77967363745,0.0,9.17985065927,26.9147,53.4729224759,0.0,41.7485,11.7244224759
 09/02  12:00:00,49.6467775172,3.92335089912,7.4540580873,0.0,9.17985065927,26.9147,53.7736203022,0.0,41.7485,12.0251203022
 09/02  13:00:00,42.0770301168,3.92335089912,7.41664511738,0.0,9.17985065927,19.4245,44.3939913178,0.0,33.3988,10.9951913178
 09/02  14:00:00,41.8127566349,3.92335089912,7.14527967325,0.0,9.17985065927,19.4245,34.2996860023,0.0,25.0491,9.25058600226
 09/02  15:00:00,41.9609420574,3.92335089912,7.29031941793,0.0,9.17985065927,19.4245,43.227479366,0.0,33.3988,9.82867936601
 09/02  16:00:00,50.9420643456,3.92335089912,8.82713260212,0.0,9.17985065927,26.9147,58.1871697737,0.0,50.0982,8.08896977369
 09/02  17:00:00,50.7481870136,3.92335089912,8.66055011769,0.0,9.17985065927,26.9147,59.9261276821,0.0,50.0982,9.82792768213
 09/02  18:00:00,51.5783654548,3.92335089912,9.50604955609,0.0,9.17985065927,26.9147,62.8532107199,0.0,50.0982,12.7550107199
 09/02  19:00:00,43.1994644292,3.92335089912,6.36468550956,0.0,9.17985065927,19.4245,46.7341445189,0.0,33.3988,13.3353445189
 09/02  20:00:00,41.520248048,3.92335089912,2.61621679792,0.0,9.17985065927,19.4245,44.9832636991,0.0,33.3988,11.5844636991
 09/02  21:00:00,41.1795340386,3.92335089912,2.35885664292,0.0,9.17985065927,19.4245,38.3839373175,0.0,25.0491,13.3348373175
 09/02  22:00:00,40.1227815152,3.92335089912,1.42836698192,0.0,9.17985065927,19.4245,25.9506635312,0.0,16.6994,9.25126353118
 09/02  23:00:00,39.7760182317,3.92335089912,0.316472571663,0.0,9.17985065927,19.4245,15.8525002628,0.0,8.3497,7.50280026281
 09/02  24:00:00,22.7403416168,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.10815867656,0.152341869773,3.33988,4.61593680678
 09/03  01:00:00,14.9636398236,0.0,0.0,0.0,1.52997510988,7.4902,3.93197384801,0.0,3.33988,0.592093848007
 09/03  02:00:00,14.9620464446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  03:00:00,14.9522574379,0.0,0.0,0.0,1.52997510988,7.4902,3.93196500153,0.0,3.33988,0.592085001533
 09/03  04:00:00,15.0951013199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/03  05:00:00,22.7464188649,3.92335089912,0.0,0.0,4.58992532963,8.1892,33.3460302111,24.4042393154,8.3497,0.592090895682
 09/03  06:00:00,36.5908527021,3.92335089912,0.0281065738908,0.0,9.17985065927,19.4245,39.3826505969,19.2203362729,16.6994,3.46291432409
 09/03  07:00:00,41.9312688828,3.92335089912,0.0161798332154,0.0,9.17985065927,26.9147,33.7981180923,4.71259544574,25.0491,4.03642264658
 09/03  08:00:00,41.9718575836,3.92335089912,0.00844253496053,0.0,9.17985065927,26.9147,36.8622657022,0.0,33.3988,3.46346570224
 09/03  09:00:00,34.5076030574,3.92335089912,0.00222463232585,0.0,9.17985065927,19.4245,29.119031094,0.0327168777807,25.0491,4.03721421624
 09/03  10:00:00,42.1633109271,3.92335089912,0.143591983842,0.0,9.17985065927,26.9147,53.3401556441,0.00634202382878,41.7485,11.5853136203
 09/03  11:00:00,43.6193320923,3.92335089912,0.872712608117,0.0,9.17985065927,26.9147,53.9112853381,0.0,41.7485,12.1627853381
 09/03  12:00:00,43.253170375,3.92335089912,1.17249386776,0.0,9.17985065927,26.9147,50.9998431528,0.0,41.7485,9.25134315277
 09/03  13:00:00,35.2268991239,3.92335089912,0.670541461639,0.0,9.17985065927,19.4245,43.225879661,0.0,33.3988,9.82707966102
 09/03  14:00:00,34.6985959303,3.92335089912,0.142240421324,0.0,9.17985065927,19.4245,32.5539043144,0.0,25.0491,7.50480431442
 09/03  15:00:00,34.5532366245,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.3256886892,0.0,33.3988,6.92688868923
 09/03  16:00:00,42.7577429119,3.92335089912,0.784708585169,0.0,9.17985065927,26.9147,57.6025461605,0.0,50.0982,7.50434616055
 09/03  17:00:00,43.3725453621,3.92335089912,1.39666845163,0.0,9.17985065927,26.9147,59.348871911,0.0,50.0982,9.25067191103
 09/03  18:00:00,43.7305952579,3.92335089912,1.76223751098,0.0,9.17985065927,26.9147,62.262389391,0.0,50.0982,12.164189391
 09/03  19:00:00,37.2240523251,3.92335089912,0.490701243407,0.0,9.17985065927,19.4245,44.9833514046,0.0,33.3988,11.5845514046
 09/03  20:00:00,38.8060431474,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.2723693622,0.0443549141846,33.3988,9.82921444804
 09/03  21:00:00,38.6886128938,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6429986388,6.00890122258,25.0491,11.5849974162
 09/03  22:00:00,38.5611973359,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.8059542181,12.2794839473,16.6994,9.82707027074
 09/03  23:00:00,39.3183611339,3.92335089912,0.0,0.0,9.17985065927,19.4245,26.7975043737,13.257081184,8.3497,5.19072318969
 09/03  24:00:00,22.5920394652,3.92335089912,0.0,0.0,4.58992532963,8.1892,34.7164144416,25.606046561,3.33988,5.77048788052
 09/04  01:00:00,14.8356675364,0.0,0.0,0.0,1.52997510988,7.4902,3.93197074778,0.0,3.33988,0.592090747782
 09/04  02:00:00,14.8528115893,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  03:00:00,14.8562085513,0.0,0.0,0.0,1.52997510988,7.4902,3.93192488159,0.0,3.33988,0.592044881591
 09/04  04:00:00,14.9998879261,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/04  05:00:00,22.6655972751,3.92335089912,0.0,0.0,4.58992532963,8.1892,53.2580871775,44.8883871775,8.3497,0.02
 09/04  06:00:00,36.4996008048,3.92335089912,0.015752774357,0.0,9.17985065927,19.4245,63.2612971112,42.5250258989,16.6994,4.03687121223
 09/04  07:00:00,41.8661602565,3.92335089912,0.0135400158027,0.0,9.17985065927,26.9147,52.3053307554,23.7932744745,25.0491,3.46295628088
 09/04  08:00:00,41.9167365491,3.92335089912,0.0,0.0,9.17985065927,26.9147,46.7670504958,9.33070441493,33.3988,4.03754608086
 09/04  09:00:00,34.4754821336,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.2236361585,4.13694569883,25.0491,4.03759045969
 09/04  10:00:00,42.0294962533,3.92335089912,0.0207249096271,0.0,9.17985065927,26.9147,53.344049307,0.00971507980303,41.7485,11.5858342272
 09/04  11:00:00,43.4630373116,3.92335089912,0.711708180621,0.0,9.17985065927,26.9147,53.9137396124,0.0,41.7485,12.1652396124
 09/04  12:00:00,43.9484065062,3.92335089912,1.84462545924,0.0,9.17985065927,26.9147,50.999497917,0.0,41.7485,9.25099791698
 09/04  13:00:00,36.680924793,3.92335089912,2.09480573678,0.0,9.17985065927,19.4245,43.2275626757,0.0,33.3988,9.82876267569
 09/04  14:00:00,36.4914653981,3.92335089912,1.8946371221,0.0,9.17985065927,19.4245,31.9777769464,0.0,25.0491,6.92867694641
 09/04  15:00:00,36.7508826558,3.92335089912,2.14701259319,0.0,9.17985065927,19.4245,40.9033926837,0.0,33.3988,7.50459268366
 09/04  16:00:00,45.6889009347,3.92335089912,3.67475430179,0.0,9.17985065927,26.9147,57.6030525255,0.0,50.0982,7.50485252553
 09/04  17:00:00,46.4520119179,3.92335089912,4.43591647673,0.0,9.17985065927,26.9147,59.3485829196,0.0,50.0982,9.25038291957
 09/04  18:00:00,46.4405978378,3.92335089912,4.4348440877,0.0,9.17985065927,26.9147,62.2624857151,0.0,50.0982,12.1642857151
 09/04  19:00:00,38.6605260828,3.92335089912,1.88436183105,0.0,9.17985065927,19.4245,44.9836573403,0.0,33.3988,11.5848573403
 09/04  20:00:00,39.6566964797,3.92335089912,0.80073274735,0.0,9.17985065927,19.4245,43.2273816605,0.0,33.3988,9.82858166055
 09/04  21:00:00,38.7323376969,3.92335089912,0.00168360255925,0.0,9.17985065927,19.4245,36.6956160515,0.0623111214857,25.0491,11.58420493
 09/04  22:00:00,38.570558843,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.5684087387,7.04136657968,16.6994,9.82764215901
 09/04  23:00:00,39.3090454209,3.92335089912,0.0,0.0,9.17985065927,19.4245,26.5779980148,13.0377909935,8.3497,5.19050702123
 09/04  24:00:00,22.575557156,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.8358720871,28.7246242402,3.33988,5.77136784693
 09/05  01:00:00,14.8187323011,0.0,0.0,0.0,1.52997510988,7.4902,3.9319589182,0.0,3.33988,0.592078918203
 09/05  02:00:00,14.8381122625,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  03:00:00,14.8417939374,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/05  04:00:00,15.5004874656,0.0,0.0,0.0,1.52997510988,7.4902,3.93193896036,0.0,3.33988,0.592058960362
 09/05  05:00:00,23.1610991561,3.92335089912,0.0,0.0,4.58992532963,8.1892,56.7527209036,48.3830209036,8.3497,0.02
 09/05  06:00:00,36.7186258509,3.92335089912,0.0186864647322,0.0,9.17985065927,19.4245,65.7276998266,44.9917610766,16.6994,4.03653874996
 09/05  07:00:00,41.8701202299,3.92335089912,0.0147571353406,0.0,9.17985065927,26.9147,63.9022200768,24.9242060996,25.0491,13.9289139771
 09/05  08:00:00,41.9483437909,3.92335089912,0.00184281806522,0.0,9.17985065927,26.9147,52.1303958982,5.39586878146,33.3988,13.3357271167
 09/05  09:00:00,34.6348260975,3.92335089912,0.0802541259636,0.0,9.17985065927,19.4245,36.0577374544,0.0133559377182,25.0491,10.9952815167
 09/05  10:00:00,44.5619212955,3.92335089912,2.46436532978,0.0,9.17985065927,26.9147,51.0013681205,0.0,41.7485,9.25286812045
 09/05  11:00:00,48.6293747366,3.92335089912,5.8091252322,0.0,9.17985065927,26.9147,52.7434198104,0.0,41.7485,10.9949198104
 09/05  12:00:00,50.7328057938,3.92335089912,8.54442434151,0.0,9.17985065927,26.9147,51.0000554433,0.0,41.7485,9.25155544328
 09/05  13:00:00,43.5050134037,3.92335089912,8.83591341085,0.0,9.17985065927,19.4245,42.065117471,0.0,33.3988,8.66631747095
 09/05  14:00:00,42.7242914149,3.92335089912,8.047617505,0.0,9.17985065927,19.4245,32.5539668916,0.0,25.0491,7.50486689165
 09/05  15:00:00,42.4201884374,3.92335089912,7.73889226541,0.0,9.17985065927,19.4245,40.3265879847,0.0,33.3988,6.92778798468
 09/05  16:00:00,51.5193677059,3.92335089912,9.40950398652,0.0,9.17985065927,26.9147,57.6031940647,0.0,50.0982,7.50499406469
 09/05  17:00:00,52.4772839884,3.92335089912,10.3803708536,0.0,9.17985065927,26.9147,59.3490887553,0.0,50.0982,9.25088875533
 09/05  18:00:00,52.2323537712,3.92335089912,10.1526057231,0.0,9.17985065927,26.9147,63.4333901565,0.0,50.0982,13.3351901565
 09/05  19:00:00,42.5605770844,3.92335089912,5.90316875617,0.0,9.17985065927,19.4245,47.3291588191,0.0,33.3988,13.9303588191
 09/05  20:00:00,42.4622492072,3.92335089912,3.7163877751,0.0,9.17985065927,19.4245,45.5623701104,0.0,33.3988,12.1635701104
 09/05  21:00:00,39.9161584552,3.92335089912,1.23410757164,0.0,9.17985065927,19.4245,38.3831826253,0.0,25.0491,13.3340826253
 09/05  22:00:00,38.9580867912,3.92335089912,0.288804640094,0.0,9.17985065927,19.4245,27.1151450849,0.0,16.6994,10.4157450849
 09/05  23:00:00,39.4211029091,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.7887747958,0.0929986079292,8.3497,6.34607618784
 09/05  24:00:00,22.6857220039,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.34502415309,1.38957589628,3.33988,4.61556825681
 09/06  01:00:00,14.9311115076,0.0,0.0,0.0,1.52997510988,7.4902,3.93197502528,0.0,3.33988,0.592095025284
 09/06  02:00:00,14.9620818108,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  03:00:00,14.9705358623,0.0,0.0,0.0,1.52997510988,7.4902,3.93194648455,0.0,3.33988,0.592066484546
 09/06  04:00:00,15.1398466354,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/06  05:00:00,22.8062301008,3.92335089912,0.0,0.0,4.58992532963,8.1892,16.3146612943,7.37288889927,8.3497,0.59207239503
 09/06  06:00:00,36.6471596888,3.92335089912,0.0256762785519,0.0,9.17985065927,19.4245,25.2932578732,5.13068694473,16.6994,3.4631709285
 09/06  07:00:00,42.0324599435,3.92335089912,0.044019017159,0.0,9.17985065927,26.9147,39.5601387077,0.0,25.0491,14.5110387077
 09/06  08:00:00,42.8331082198,3.92335089912,0.774967680352,0.0,9.17985065927,26.9147,46.154112828,0.0,33.3988,12.755312828
 09/06  09:00:00,37.1818522483,3.92335089912,2.57430542301,0.0,9.17985065927,19.4245,36.0447585836,0.0,25.0491,10.9956585836
 09/06  10:00:00,47.8966713439,3.92335089912,5.76278315575,0.0,9.17985065927,26.9147,51.2165497468,0.0,41.7485,9.46804974678
 09/06  11:00:00,53.091304364,3.92335089912,10.2001440022,0.0,9.17985065927,26.9147,52.5281704185,0.0,41.7485,10.7796704185
 09/06  12:00:00,57.0859519724,3.92335089912,14.8127996256,0.0,9.17985065927,26.9147,51.5776991115,0.0,41.7485,9.82919911154
 09/06  13:00:00,49.2320638889,3.92335089912,14.5111676927,0.0,9.17985065927,19.4245,41.486584364,0.0,33.3988,8.08778436402
 09/06  14:00:00,48.6670780911,3.92335089912,13.9275161837,0.0,9.17985065927,19.4245,32.5532230842,0.0,25.0491,7.50412308422
 09/06  15:00:00,48.2016346535,3.92335089912,13.4541137421,0.0,9.17985065927,19.4245,40.9030424111,0.0,33.3988,7.50424241107
 09/06  16:00:00,56.5946009216,3.92335089912,14.3657536755,0.0,9.17985065927,26.9147,57.0255569608,0.0,50.0982,6.92735696079
 09/06  17:00:00,57.4454512435,3.92335089912,15.2891957026,0.0,9.17985065927,26.9147,59.9272390795,0.0,50.0982,9.82903907952
 09/06  18:00:00,57.4012371076,3.92335089912,15.2808577704,0.0,9.17985065927,26.9147,62.8540022365,0.0,50.0982,12.7558022365
 09/06  19:00:00,46.7406696734,3.92335089912,9.85450167325,0.0,9.17985065927,19.4245,47.906514944,0.0,33.3988,14.507714944
 09/06  20:00:00,45.4532158388,3.92335089912,6.50406867763,0.0,9.17985065927,19.4245,45.5623569315,0.0,33.3988,12.1635569315
 09/06  21:00:00,41.2751025879,3.92335089912,2.44490779249,0.0,9.17985065927,19.4245,37.8058099555,0.0,25.0491,12.7567099555
 09/06  22:00:00,39.0583026042,3.92335089912,0.376845906142,0.0,9.17985065927,19.4245,27.694993986,0.0,16.6994,10.995593986
 09/06  23:00:00,39.437976722,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.1780193349,0.0580904139129,8.3497,5.77022892094
 09/06  24:00:00,22.7070532958,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.99774188108,0.46805739879,3.33988,5.18980448229
 09/07  01:00:00,14.9560516913,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  02:00:00,14.980609597,0.0,0.0,0.0,1.52997510988,7.4902,3.93195348543,0.0,3.33988,0.59207348543
 09/07  03:00:00,14.9917715874,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/07  04:00:00,15.1413574595,0.0,0.0,0.0,1.52997510988,7.4902,3.9319593854,0.0,3.33988,0.5920793854
 09/07  05:00:00,22.8280407996,3.92335089912,0.0352498748129,0.0,4.58992532963,8.1892,20.8351075833,12.4654075833,8.3497,0.02
 09/07  06:00:00,36.6565971072,3.92335089912,0.032722548617,0.0,9.17985065927,19.4245,25.8920320878,5.15599286674,16.6994,4.03663922106
 09/07  07:00:00,42.0421594076,3.92335089912,0.0391818166568,0.0,9.17985065927,26.9147,38.9883433837,0.0113761239869,25.0491,13.9278672597
 09/07  08:00:00,43.2877597913,3.92335089912,1.21918998796,0.0,9.17985065927,26.9147,46.7350346319,0.0,33.3988,13.3362346319
 09/07  09:00:00,38.477296018,3.92335089912,3.85294238402,0.0,9.17985065927,19.4245,36.0442591223,0.0,25.0491,10.9951591223
 09/07  10:00:00,49.4674311215,3.92335089912,7.30631815125,0.0,9.17985065927,26.9147,51.0016353095,0.0,41.7485,9.25313530951
 09/07  11:00:00,54.036830521,3.92335089912,11.1240540957,0.0,9.17985065927,26.9147,52.7435852218,0.0,41.7485,10.9950852218
 09/07  12:00:00,56.5287435663,3.92335089912,14.2406045841,0.0,9.17985065927,26.9147,51.00079032,0.0,41.7485,9.25229032002
 09/07  13:00:00,49.1948763312,3.92335089912,14.4611673155,0.0,9.17985065927,19.4245,42.0647704575,0.0,33.3988,8.66597045745
 09/07  14:00:00,48.6018328827,3.92335089912,13.8608253893,0.0,9.17985065927,19.4245,32.5537455232,0.0,25.0491,7.50464552323
 09/07  15:00:00,47.6315224419,3.92335089912,12.8923373073,0.0,9.17985065927,19.4245,40.3271380017,0.0,33.3988,6.92833800171
 09/07  16:00:00,56.3737767107,3.92335089912,14.2042158505,0.0,9.17985065927,26.9147,57.6023156416,0.0,50.0982,7.50411564159
 09/07  17:00:00,56.8751010699,3.92335089912,14.7261827689,0.0,9.17985065927,26.9147,59.9271906683,0.0,50.0982,9.82899066832
 09/07  18:00:00,57.9001577383,3.92335089912,15.7576035438,0.0,9.17985065927,26.9147,62.8550201233,0.0,50.0982,12.7568201233
 09/07  19:00:00,48.9101644187,3.92335089912,11.9715257591,0.0,9.17985065927,19.4245,47.908933038,0.0,33.3988,14.510133038
 09/07  20:00:00,47.6661136515,3.92335089912,8.67020279177,0.0,9.17985065927,19.4245,44.9836199548,0.0,33.3988,11.5848199548
 09/07  21:00:00,44.2269571363,3.92335089912,5.35715922292,0.0,9.17985065927,19.4245,38.3846857918,0.0,25.0491,13.3355857918
 09/07  22:00:00,41.3185565557,3.92335089912,2.60786395299,0.0,9.17985065927,19.4245,27.6944753307,0.0,16.6994,10.9950753307
 09/07  23:00:00,39.6670271012,3.92335089912,0.215889868269,0.0,9.17985065927,19.4245,14.141454064,0.0214225233042,8.3497,5.77033154065
 09/07  24:00:00,22.7293248938,3.92335089912,0.00649987655712,0.0,4.58992532963,8.1892,8.74385437856,0.214150177266,3.33988,5.1898242013
 09/08  01:00:00,14.9860274997,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  02:00:00,14.9987677158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197423548,0.0,3.33988,0.592094235484
 09/08  03:00:00,14.9643548585,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/08  04:00:00,15.7457972906,0.0,0.0,0.0,1.52997510988,7.4902,3.93192840127,0.0,3.33988,0.592048401275
 09/08  05:00:00,23.3974643452,3.92335089912,0.0,0.0,4.58992532963,8.1892,16.3459728503,7.97627285031,8.3497,0.02
 09/08  06:00:00,36.886551149,3.92335089912,0.0256954424056,0.0,9.17985065927,19.4245,32.0963545045,11.3602937258,16.6994,4.03666077865
 09/08  07:00:00,42.0118526198,3.92335089912,0.0412786044209,0.0,9.17985065927,26.9147,39.3881671351,0.411103042487,25.0491,13.9279640926
 09/08  08:00:00,43.3603588047,3.92335089912,1.29583591822,0.0,9.17985065927,26.9147,46.7347413397,0.0,33.3988,13.3359413397
 09/08  09:00:00,39.0612237544,3.92335089912,4.42778213741,0.0,9.17985065927,19.4245,36.0444640457,0.0,25.0491,10.9953640457
 09/08  10:00:00,49.1993720464,3.92335089912,7.0406981726,0.0,9.17985065927,26.9147,51.0011496711,0.0,41.7485,9.2526496711
 09/08  11:00:00,53.7162208874,3.92335089912,10.8099992985,0.0,9.17985065927,26.9147,52.7444086594,0.0,41.7485,10.9959086594
 09/08  12:00:00,56.4143636366,3.92335089912,14.1374819988,0.0,9.17985065927,26.9147,51.5779332037,0.0,41.7485,9.82943320373
 09/08  13:00:00,47.7842777711,3.92335089912,13.0694460423,0.0,9.17985065927,19.4245,41.4861053574,0.0,33.3988,8.08730535737
 09/08  14:00:00,46.3010263701,3.92335089912,11.5788422982,0.0,9.17985065927,19.4245,32.5542445539,0.0,25.0491,7.50514455388
 09/08  15:00:00,45.4340709187,3.92335089912,10.7142748416,0.0,9.17985065927,19.4245,40.3274669063,0.0,33.3988,6.92866690627
 09/08  16:00:00,53.8224718619,3.92335089912,11.6378497062,0.0,9.17985065927,26.9147,57.6023357088,0.0,50.0982,7.50413570878
 09/08  17:00:00,54.5411431347,3.92335089912,12.415997741,0.0,9.17985065927,26.9147,59.926908462,0.0,50.0982,9.82870846201
 09/08  18:00:00,54.3297436532,3.92335089912,12.2282777927,0.0,9.17985065927,26.9147,62.8546794415,0.0,50.0982,12.7564794415
 09/08  19:00:00,44.6800763153,3.92335089912,7.99466087346,0.0,9.17985065927,19.4245,47.9060805236,0.0,33.3988,14.5072805236
 09/08  20:00:00,43.7353253924,3.92335089912,4.97450057001,0.0,9.17985065927,19.4245,45.5636639685,0.0,33.3988,12.1648639685
 09/08  21:00:00,39.6375871888,3.92335089912,0.962857791467,0.0,9.17985065927,19.4245,37.8052719052,0.0,25.0491,12.7561719052
 09/08  22:00:00,38.794441954,3.92335089912,0.126049061306,0.0,9.17985065927,19.4245,27.6952866465,0.0,16.6994,10.9958866465
 09/08  23:00:00,39.4720259981,3.92335089912,0.0158758813004,0.0,9.17985065927,19.4245,14.7476602523,0.0527407082713,8.3497,6.34521954407
 09/08  24:00:00,22.7392293373,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.10503586878,0.150247684315,3.33988,4.61490818446
 09/09  01:00:00,14.9654414575,0.0,0.0,0.0,1.52997510988,7.4902,3.93196319423,0.0,3.33988,0.592083194225
 09/09  02:00:00,14.973704462,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  03:00:00,14.9665873023,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/09  04:00:00,15.1180599863,0.0,0.0,0.0,1.52997510988,7.4902,3.93196907523,0.0,3.33988,0.592089075226
 09/09  05:00:00,22.7839599676,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.6744130251,17.3047130251,8.3497,0.02
 09/09  06:00:00,37.6834572375,3.92335089912,0.0313480375523,0.0,9.17985065927,19.4245,35.8423036322,15.1060968202,16.6994,4.036806812
 09/09  07:00:00,41.9899469108,3.92335089912,0.0306816123535,0.0,9.17985065927,26.9147,29.6540004156,0.568023856881,25.0491,4.03687655868
 09/09  08:00:00,42.0910955471,3.92335089912,0.0624189062919,0.0,9.17985065927,26.9147,36.8625770995,0.0,33.3988,3.46377709947
 09/09  09:00:00,36.2986518869,3.92335089912,1.70184650728,0.0,9.17985065927,19.4245,37.2137309213,0.0,25.0491,12.1646309213
 09/09  10:00:00,46.9529626458,3.92335089912,4.82994697305,0.0,9.17985065927,26.9147,52.1663188849,0.0,41.7485,10.4178188849
 09/09  11:00:00,50.3814655232,3.92335089912,7.511895593,0.0,9.17985065927,26.9147,53.9129844146,0.0,41.7485,12.1644844146
 09/09  12:00:00,51.6097271013,3.92335089912,9.38819005754,0.0,9.17985065927,26.9147,53.9131838435,0.0,41.7485,12.1646838435
 09/09  13:00:00,44.0964204753,3.92335089912,9.41423268186,0.0,9.17985065927,19.4245,43.8170966358,0.0,33.3988,10.4182966358
 09/09  14:00:00,44.2686106467,3.92335089912,9.5750958275,0.0,9.17985065927,19.4245,34.8767328642,0.0,25.0491,9.8276328642
 09/09  15:00:00,43.9285228165,3.92335089912,9.23918701457,0.0,9.17985065927,19.4245,43.2287302725,0.0,33.3988,9.82993027246
 09/09  16:00:00,52.4057984068,3.92335089912,10.3052200895,0.0,9.17985065927,26.9147,58.1873247076,0.0,50.0982,8.08912470756
 09/09  17:00:00,52.0730164737,3.92335089912,9.98200624795,0.0,9.17985065927,26.9147,59.9273360385,0.0,50.0982,9.82913603847
 09/09  18:00:00,51.5155761895,3.92335089912,9.44805292418,0.0,9.17985065927,26.9147,63.433945096,0.0,50.0982,13.335745096
 09/09  19:00:00,43.7791900553,3.92335089912,5.8901127228,0.0,9.17985065927,19.4245,46.1556232278,0.0,33.3988,12.7568232278
 09/09  20:00:00,41.4702813878,3.92335089912,2.57617198673,0.0,9.17985065927,19.4245,45.5630791062,0.0,33.3988,12.1642791062
 09/09  21:00:00,39.9063161504,3.92335089912,1.11335482765,0.0,9.17985065927,19.4245,38.385172407,0.0,25.0491,13.336072407
 09/09  22:00:00,39.3612437406,3.92335089912,0.688039627794,0.0,9.17985065927,19.4245,25.9519573097,0.0,16.6994,9.25255730969
 09/09  23:00:00,40.0745719304,3.92335089912,0.609549887788,0.0,9.17985065927,19.4245,15.8538150403,0.0,8.3497,7.50411504031
 09/09  24:00:00,22.7485922001,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.7558498809,0.225806720181,3.33988,5.19016316072
 09/10  01:00:00,14.9706446589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  02:00:00,14.9900310493,0.0,0.0,0.0,1.52997510988,7.4902,3.93193298394,0.0,3.33988,0.592052983937
 09/10  03:00:00,15.0114749399,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/10  04:00:00,15.1932718003,0.0,0.0,0.0,1.52997510988,7.4902,3.9319389177,0.0,3.33988,0.592058917696
 09/10  05:00:00,22.8988830998,3.92335089912,0.0346442951593,0.0,4.58992532963,8.1892,8.63433137468,0.264631374682,8.3497,0.02
 09/10  06:00:00,37.7751238868,3.92335089912,0.0346989524639,0.0,9.17985065927,19.4245,20.7360792278,0.0,16.6994,4.03667922776
 09/10  07:00:00,42.0678875798,3.92335089912,0.031287175931,0.0,9.17985065927,26.9147,28.5123138988,0.0,25.0491,3.46321389877
 09/10  08:00:00,42.8523866978,3.92335089912,0.788922495471,0.0,9.17985065927,26.9147,37.4359219432,0.0,33.3988,4.03712194322
 09/10  09:00:00,35.9773643623,3.92335089912,1.37119350333,0.0,9.17985065927,19.4245,28.5125307294,0.0,25.0491,3.46343072937
 09/10  10:00:00,47.3359080496,3.92335089912,5.21172121009,0.0,9.17985065927,26.9147,53.9129498803,0.0,41.7485,12.1644498803
 09/10  11:00:00,49.9081047866,3.92335089912,7.0513913532,0.0,9.17985065927,26.9147,53.9131589757,0.0,41.7485,12.1646589757
 09/10  12:00:00,50.3001190418,3.92335089912,8.08588409313,0.0,9.17985065927,26.9147,51.0010586304,0.0,41.7485,9.25255863042
 09/10  13:00:00,42.5887928865,3.92335089912,7.9250069882,0.0,9.17985065927,19.4245,43.2269247916,0.0,33.3988,9.82812479156
 09/10  14:00:00,41.8397101563,3.92335089912,7.16792132741,0.0,9.17985065927,19.4245,32.553405387,0.0,25.0491,7.50430538704
 09/10  15:00:00,42.2429276559,3.92335089912,7.56296206347,0.0,9.17985065927,19.4245,40.3272943095,0.0,33.3988,6.92849430949
 09/10  16:00:00,50.8304095279,3.92335089912,8.67414874909,0.0,9.17985065927,26.9147,57.6020446126,0.0,50.0982,7.5038446126
 09/10  17:00:00,50.7104245384,3.92335089912,8.62281751176,0.0,9.17985065927,26.9147,59.9269344961,0.0,50.0982,9.82873449608
 09/10  18:00:00,50.5382152406,3.92335089912,8.46833533852,0.0,9.17985065927,26.9147,61.6845595593,0.0,50.0982,11.5863595593
 09/10  19:00:00,44.5624612422,3.92335089912,6.63783327653,0.0,9.17985065927,19.4245,45.5627148009,0.0,33.3988,12.1639148009
 09/10  20:00:00,45.0837485624,3.92335089912,6.12163191472,0.0,9.17985065927,19.4245,43.2289413598,0.0,33.3988,9.83014135984
 09/10  21:00:00,43.3825880099,3.92335089912,4.51410199259,0.0,9.17985065927,19.4245,37.2139942783,0.0,25.0491,12.1648942783
 09/10  22:00:00,42.2944253089,3.92335089912,3.56093453718,0.0,9.17985065927,19.4245,25.9495084605,0.0,16.6994,9.25010846045
 09/10  23:00:00,42.3610358167,3.92335089912,2.86101946583,0.0,9.17985065927,19.4245,13.5393804648,0.0,8.3497,5.18968046483
 09/10  24:00:00,23.0648845624,3.92335089912,0.270339226046,0.0,4.58992532963,8.1892,9.19079251395,0.0796802389499,3.33988,5.771232275
 09/11  01:00:00,15.0284810698,0.0,0.0,0.0,1.52997510988,7.4902,3.93196989912,0.0,3.33988,0.592089899116
 09/11  02:00:00,15.0449923334,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  03:00:00,15.0499952762,0.0,0.0,0.0,1.52997510988,7.4902,3.93196548371,0.0,3.33988,0.592085483705
 09/11  04:00:00,15.2287041217,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/11  05:00:00,22.908874308,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.12557927514,0.183787910907,8.3497,0.592091364233
 09/11  06:00:00,37.8264049256,3.92335089912,0.0388355443558,0.0,9.17985065927,19.4245,20.1620086122,0.0,16.6994,3.46260861215
 09/11  07:00:00,42.735501646,3.92335089912,0.669122970035,0.0,9.17985065927,26.9147,39.5589983625,0.0,25.0491,14.5098983625
 09/11  08:00:00,45.7290093991,3.92335089912,3.63723145489,0.0,9.17985065927,26.9147,46.7343868623,0.0,33.3988,13.3355868623
 09/11  09:00:00,39.9594340354,3.92335089912,5.33152092269,0.0,9.17985065927,19.4245,35.4674050714,0.0,25.0491,10.4183050714
 09/11  10:00:00,49.3552331746,3.92335089912,7.21875714044,0.0,9.17985065927,26.9147,51.5782952249,0.0,41.7485,9.82979522493
 09/11  11:00:00,54.2779988056,3.92335089912,11.3947033143,0.0,9.17985065927,26.9147,52.7440763674,0.0,41.7485,10.9955763674
 09/11  12:00:00,57.2942544363,3.92335089912,15.0400594445,0.0,9.17985065927,26.9147,51.5791783887,0.0,41.7485,9.83067838872
 09/11  13:00:00,47.9548504853,3.92335089912,13.2610168766,0.0,9.17985065927,19.4245,41.4871356984,0.0,33.3988,8.08833569844
 09/11  14:00:00,45.7949121622,3.92335089912,11.0941046626,0.0,9.17985065927,19.4245,32.5538845684,0.0,25.0491,7.50478456839
 09/11  15:00:00,44.4638621548,3.92335089912,9.76536098068,0.0,9.17985065927,19.4245,40.9036391451,0.0,33.3988,7.50483914505
 09/11  16:00:00,53.0897710335,3.92335089912,10.9080484838,0.0,9.17985065927,26.9147,57.0264230179,0.0,50.0982,6.92822301791
 09/11  17:00:00,54.0222315276,3.92335089912,11.8524847014,0.0,9.17985065927,26.9147,59.9265597872,0.0,50.0982,9.8283597872
 09/11  18:00:00,54.9134787754,3.92335089912,12.8168769196,0.0,9.17985065927,26.9147,63.4340821352,0.0,50.0982,13.3358821352
 09/11  19:00:00,48.344618646,3.92335089912,10.3839067847,0.0,9.17985065927,19.4245,47.9108548738,0.0,33.3988,14.5120548738
 09/11  20:00:00,45.4341922336,3.92335089912,6.48929403866,0.0,9.17985065927,19.4245,44.9856042559,0.0,33.3988,11.5868042559
 09/11  21:00:00,40.5562442006,3.92335089912,1.72670365152,0.0,9.17985065927,19.4245,38.3856224013,0.0,25.0491,13.3365224013
 09/11  22:00:00,39.5542888092,3.92335089912,0.849389124793,0.0,9.17985065927,19.4245,27.6954934784,0.0,16.6994,10.9960934784
 09/11  23:00:00,39.784058494,3.92335089912,0.297698636407,0.0,9.17985065927,19.4245,14.1204571805,0.0,8.3497,5.77075718048
 09/11  24:00:00,22.7758253463,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.72972285949,0.200932511433,3.33988,5.18891034805
 09/12  01:00:00,15.0139591597,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  02:00:00,15.0282751527,0.0,0.0,0.0,1.52997510988,7.4902,3.93194404511,0.0,3.33988,0.592064045115
 09/12  03:00:00,15.0297619106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/12  04:00:00,15.780340479,0.0,0.0,0.0,1.52997510988,7.4902,3.93194996127,0.0,3.33988,0.592069961266
 09/12  05:00:00,23.4213401096,3.92335089912,0.0,0.0,4.58992532963,8.1892,14.0135468646,5.64384686457,8.3497,0.02
 09/12  06:00:00,38.0051091953,3.92335089912,0.0305989846079,0.0,9.17985065927,19.4245,25.2388441221,4.50292738227,16.6994,4.03651673988
 09/12  07:00:00,42.0421032568,3.92335089912,0.0500523693353,0.0,9.17985065927,26.9147,39.5607984817,0.0,25.0491,14.5116984817
 09/12  08:00:00,42.0221248508,3.92335089912,0.0173596818322,0.0,9.17985065927,26.9147,46.1545071232,0.0,33.3988,12.7557071232
 09/12  09:00:00,34.5102621743,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.1245178208,0.0796616387831,25.0491,10.995756182
 09/12  10:00:00,41.9976362239,3.92335089912,0.00841799278399,0.0,9.17985065927,26.9147,53.7709347412,2.19279604507,41.7485,9.82963869611
 09/12  11:00:00,42.761394867,3.92335089912,0.0442805280466,0.0,9.17985065927,26.9147,52.7432806698,0.0,41.7485,10.9947806698
 09/12  12:00:00,43.3897482216,3.92335089912,1.29992589205,0.0,9.17985065927,26.9147,51.0001721444,0.0,41.7485,9.25167214436
 09/12  13:00:00,37.2692544225,3.92335089912,2.68750294696,0.0,9.17985065927,19.4245,42.0659551086,0.0,33.3988,8.66715510862
 09/12  14:00:00,37.8629222669,3.92335089912,3.25350076606,0.0,9.17985065927,19.4245,32.5537019619,0.0,25.0491,7.50460196188
 09/12  15:00:00,37.967788165,3.92335089912,3.34711375768,0.0,9.17985065927,19.4245,40.3270313333,0.0,33.3988,6.92823133327
 09/12  16:00:00,47.3348984693,3.92335089912,5.25501191611,0.0,9.17985065927,26.9147,57.6025299344,0.0,50.0982,7.50432993439
 09/12  17:00:00,48.8756251761,3.92335089912,6.83220736672,0.0,9.17985065927,26.9147,59.92757885,0.0,50.0982,9.82937885003
 09/12  18:00:00,48.5525711866,3.92335089912,6.52967427466,0.0,9.17985065927,26.9147,63.4334803508,0.0,50.0982,13.3352803508
 09/12  19:00:00,40.9510146495,3.92335089912,3.27638489537,0.0,9.17985065927,19.4245,47.3289023068,0.0,33.3988,13.9301023068
 09/12  20:00:00,39.86016005,3.92335089912,1.15669179121,0.0,9.17985065927,19.4245,45.5637826649,0.0,33.3988,12.1649826649
 09/12  21:00:00,38.6389147536,3.92335089912,0.0179996834871,0.0,9.17985065927,19.4245,38.4462959495,0.0609021568516,25.0491,13.3362937926
 09/12  22:00:00,38.6059336062,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.7365487631,0.0413144694222,16.6994,10.9958342937
 09/12  23:00:00,39.3877079625,3.92335089912,0.0,0.0,9.17985065927,19.4245,14.3905864415,0.270749725959,8.3497,5.77013671554
 09/12  24:00:00,22.6799378285,3.92335089912,0.0,0.0,4.58992532963,8.1892,14.7278563902,6.19785601109,3.33988,5.1901203791
 09/13  01:00:00,14.9333184254,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  02:00:00,14.9571044711,0.0,0.0,0.0,1.52997510988,7.4902,3.93193463975,0.0,3.33988,0.592054639752
 09/13  03:00:00,14.9668899151,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/13  04:00:00,15.1282565666,0.0,0.0,0.0,1.52997510988,7.4902,3.93194057087,0.0,3.33988,0.592060570874
 09/13  05:00:00,22.7934794687,3.92335089912,0.0,0.0,4.58992532963,8.1892,23.3389949781,14.9692949781,8.3497,0.02
 09/13  06:00:00,37.701153301,3.92335089912,0.0287874254107,0.0,9.17985065927,19.4245,32.1868952668,11.4510146266,16.6994,4.03648064014
 09/13  07:00:00,42.0006174415,3.92335089912,0.0344299705019,0.0,9.17985065927,26.9147,40.7327510554,1.1726393468,25.0491,14.5110117086
 09/13  08:00:00,42.0031978148,3.92335089912,0.0121616748967,0.0,9.17985065927,26.9147,46.1563634948,0.0,33.3988,12.7575634948
 09/13  09:00:00,34.5218325548,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.0830151716,0.0368322086483,25.0491,10.997082963
 09/13  10:00:00,42.0156179559,3.92335089912,0.00775437295016,0.0,9.17985065927,26.9147,51.577923681,0.0,41.7485,9.82942368104
 09/13  11:00:00,43.1861409313,3.92335089912,0.443391488949,0.0,9.17985065927,26.9147,52.7445532114,0.0,41.7485,10.9960532114
 09/13  12:00:00,44.0029768985,3.92335089912,1.90450074397,0.0,9.17985065927,26.9147,51.0011759336,0.0,41.7485,9.25267593362
 09/13  13:00:00,35.8841662363,3.92335089912,1.31632208907,0.0,9.17985065927,19.4245,42.0649075551,0.0,33.3988,8.66610755512
 09/13  14:00:00,35.0806938734,3.92335089912,0.51105604256,0.0,9.17985065927,19.4245,32.5532100735,0.0,25.0491,7.5041100735
 09/13  15:00:00,34.7763410617,3.92335089912,0.207135318291,0.0,9.17985065927,19.4245,40.9033718633,0.0,33.3988,7.50457186332
 09/13  16:00:00,42.8785979535,3.92335089912,0.880949517058,0.0,9.17985065927,26.9147,57.0271688074,0.0,50.0982,6.92896880739
 09/13  17:00:00,43.3297728517,3.92335089912,1.36073326336,0.0,9.17985065927,26.9147,59.9269240218,0.0,50.0982,9.82872402181
 09/13  18:00:00,43.7114617355,3.92335089912,1.74947208115,0.0,9.17985065927,26.9147,63.4344805622,0.0,50.0982,13.3362805622
 09/13  19:00:00,38.6089399627,3.92335089912,0.809474871241,0.0,9.17985065927,19.4245,47.9104290239,0.0,33.3988,14.5116290239
 09/13  20:00:00,39.2024307455,3.92335089912,0.373178011124,0.0,9.17985065927,19.4245,44.9849305188,0.0,33.3988,11.5861305188
 09/13  21:00:00,38.7182907094,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.7180353451,0.332513758096,25.0491,13.336421587
 09/13  22:00:00,38.580454418,3.92335089912,0.0,0.0,9.17985065927,19.4245,31.9704252526,4.27442472626,16.6994,10.9966005264
 09/13  23:00:00,39.3307863739,3.92335089912,0.0,0.0,9.17985065927,19.4245,24.7076802716,10.0112433979,8.3497,6.34673687371
 09/13  24:00:00,22.6126064246,3.92335089912,0.0,0.0,4.58992532963,8.1892,28.3572340248,20.401484128,3.33988,4.61586989683
 09/14  01:00:00,14.8643649621,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459865,0.0,3.33988,0.592094598648
 09/14  02:00:00,14.8933828505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  03:00:00,14.9064143744,0.0,0.0,0.0,1.52997510988,7.4902,3.93192877238,0.0,3.33988,0.592048772375
 09/14  04:00:00,15.0548435127,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/14  05:00:00,22.7133479627,3.92335089912,0.0,0.0,4.58992532963,8.1892,38.5600371254,29.6182824144,8.3497,0.592054711064
 09/14  06:00:00,37.6045459907,3.92335089912,0.0220418935516,0.0,9.17985065927,19.4245,49.0526126319,28.8904111608,16.6994,3.46280147108
 09/14  07:00:00,41.8995064047,3.92335089912,0.0246796286026,0.0,9.17985065927,26.9147,59.369871517,19.8100928495,25.0491,14.5106786676
 09/14  08:00:00,41.9204764131,3.92335089912,0.0,0.0,9.17985065927,26.9147,57.3393363655,10.6031325615,33.3988,13.337403804
 09/14  09:00:00,34.4623463845,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.3517680762,3.30632645649,25.0491,10.9963416197
 09/14  10:00:00,41.9988215053,3.92335089912,0.0245600070296,0.0,9.17985065927,26.9147,51.4487583989,0.30185857997,41.7485,9.3983998189
 09/14  11:00:00,42.9113512019,3.92335089912,0.197202826275,0.0,9.17985065927,26.9147,52.5991128769,0.0,41.7485,10.8506128769
 09/14  12:00:00,43.2006347066,3.92335089912,1.13204889168,0.0,9.17985065927,26.9147,51.579033823,0.0,41.7485,9.83053382302
 09/14  13:00:00,35.3730823268,3.92335089912,0.822116174953,0.0,9.17985065927,19.4245,42.0645293531,0.0,33.3988,8.6657293531
 09/14  14:00:00,34.7472732292,3.92335089912,0.196508791554,0.0,9.17985065927,19.4245,32.5543848852,0.0,25.0491,7.5052848852
 09/14  15:00:00,34.5347547994,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.3388040985,0.0118263884758,33.3988,6.92817771006
 09/14  16:00:00,42.8029629798,3.92335089912,0.846736961318,0.0,9.17985065927,26.9147,57.603550381,0.0,50.0982,7.50535038101
 09/14  17:00:00,43.2225988314,3.92335089912,1.27225188195,0.0,9.17985065927,26.9147,59.9287857488,0.0,50.0982,9.83058574885
 09/14  18:00:00,43.2942087089,3.92335089912,1.36121316853,0.0,9.17985065927,26.9147,63.4350095116,0.0,50.0982,13.3368095116
 09/14  19:00:00,37.939218911,3.92335089912,0.189649898335,0.0,9.17985065927,19.4245,47.3409262404,0.0103396271776,33.3988,13.9317866132
 09/14  20:00:00,38.762021256,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.6089358399,0.044452300918,33.3988,12.1656835389
 09/14  21:00:00,38.644314879,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.9678854848,10.5818888892,25.0491,13.3368965956
 09/14  22:00:00,38.5041540219,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.441084353,22.7456498267,16.6994,10.9960345263
 09/14  23:00:00,39.2643758419,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.3136974142,26.6182687699,8.3497,6.34572864426
 09/14  24:00:00,22.5461928222,3.92335089912,0.0,0.0,4.58992532963,8.1892,43.9247124852,35.9692579104,3.33988,4.61557457479
 09/15  01:00:00,14.7943528768,0.0,0.0,0.0,1.52997510988,7.4902,3.93195946726,0.0,3.33988,0.592079467263
 09/15  02:00:00,14.811720807,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  03:00:00,14.8201466347,0.0,0.0,0.0,1.52997510988,7.4902,3.93193951167,0.0,3.33988,0.592059511673
 09/15  04:00:00,15.4813034505,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/15  05:00:00,23.1471199056,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.0571085363,52.1153431031,8.3497,0.592065433248
 09/15  06:00:00,37.7711522934,3.92335089912,0.0187364862596,0.0,9.17985065927,19.4245,66.7028005136,46.5408282579,16.6994,3.46257225572
 09/15  07:00:00,41.8617708374,3.92335089912,0.0227791404626,0.0,9.17985065927,26.9147,69.6708891302,30.1090624442,25.0491,14.5127266859
 09/15  08:00:00,41.9041474829,3.92335089912,0.0,0.0,9.17985065927,26.9147,61.9231625122,15.1867190067,33.3988,13.3376435056
 09/15  09:00:00,34.4657615693,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.885411927,3.83922765913,25.0491,10.9970842678
 09/15  10:00:00,41.9953350149,3.92335089912,0.00854954750944,0.0,9.17985065927,26.9147,51.6453382998,0.066317355513,41.7485,9.83052094426
 09/15  11:00:00,43.362139056,3.92335089912,0.619287733646,0.0,9.17985065927,26.9147,52.1666025034,0.0,41.7485,10.4181025034
 09/15  12:00:00,44.8248753733,3.92335089912,2.72461383434,0.0,9.17985065927,26.9147,51.5775265426,0.0,41.7485,9.8290265426
 09/15  13:00:00,37.3743000277,3.92335089912,2.79409681552,0.0,9.17985065927,19.4245,42.0656921318,0.0,33.3988,8.66689213184
 09/15  14:00:00,36.2607867898,3.92335089912,1.67760359163,0.0,9.17985065927,19.4245,32.5539229985,0.0,25.0491,7.50482299846
 09/15  15:00:00,36.4022649313,3.92335089912,1.82075608339,0.0,9.17985065927,19.4245,40.3274960996,0.0,33.3988,6.92869609959
 09/15  16:00:00,46.0435637094,3.92335089912,4.04081256776,0.0,9.17985065927,26.9147,57.603560728,0.0,50.0982,7.50536072803
 09/15  17:00:00,47.2565315343,3.92335089912,5.24849763403,0.0,9.17985065927,26.9147,59.9275657409,0.0,50.0982,9.82936574087
 09/15  18:00:00,47.3603599161,3.92335089912,5.36396625682,0.0,9.17985065927,26.9147,63.4358077551,0.0,50.0982,13.3376077551
 09/15  19:00:00,39.4881039588,3.92335089912,1.84169892009,0.0,9.17985065927,19.4245,47.9106108848,0.0,33.3988,14.5118108848
 09/15  20:00:00,39.0777617896,3.92335089912,0.408049236037,0.0,9.17985065927,19.4245,45.5639540316,0.0,33.3988,12.1651540316
 09/15  21:00:00,38.5752848538,3.92335089912,0.00283196595484,0.0,9.17985065927,19.4245,41.129626075,3.20628057326,25.0491,12.8742455018
 09/15  22:00:00,38.5440000195,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.7920505337,11.21358279,16.6994,10.8790677437
 09/15  23:00:00,39.2965302367,3.92335089912,0.0,0.0,9.17985065927,19.4245,30.9178003184,16.2215327434,8.3497,6.34656757498
 09/15  24:00:00,22.578218747,3.92335089912,0.0,0.0,4.58992532963,8.1892,35.4270652337,26.8967580997,3.33988,5.19042713403
 09/16  01:00:00,14.8380626441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  02:00:00,14.8820822175,0.0,0.0,0.0,1.52997510988,7.4902,3.93197429967,0.0,3.33988,0.592094299672
 09/16  03:00:00,14.8976045943,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/16  04:00:00,15.0561640194,0.0,0.0,0.0,1.52997510988,7.4902,3.93192845169,0.0,3.33988,0.592048451691
 09/16  05:00:00,22.7291397963,3.92335089912,0.0,0.0,4.58992532963,8.1892,34.5881009122,26.2184009122,8.3497,0.02
 09/16  06:00:00,37.6303632118,3.92335089912,0.0231410335829,0.0,9.17985065927,19.4245,44.5286391036,23.7926975481,16.6994,4.03654155545
 09/16  07:00:00,41.9329515931,3.92335089912,0.0173830016115,0.0,9.17985065927,26.9147,35.1985776428,6.6860010753,25.0491,3.46347656747
 09/16  08:00:00,41.9989952172,3.92335089912,0.0130174030383,0.0,9.17985065927,26.9147,37.436240994,0.0,33.3988,4.03744099399
 09/16  09:00:00,34.900202547,3.92335089912,0.326787757801,0.0,9.17985065927,19.4245,37.2228088605,0.00786158958065,25.0491,12.165847271
 09/16  10:00:00,45.0477220608,3.92335089912,2.94434320135,0.0,9.17985065927,26.9147,52.7454996937,0.0,41.7485,10.9969996937
 09/16  11:00:00,48.9684300115,3.92335089912,6.13252923969,0.0,9.17985065927,26.9147,53.3358475246,0.0,41.7485,11.5873475246
 09/16  12:00:00,50.8196124025,3.92335089912,8.60468067597,0.0,9.17985065927,26.9147,53.9133098617,0.0,41.7485,12.1648098617
 09/16  13:00:00,43.976314649,3.92335089912,9.28855057142,0.0,9.17985065927,19.4245,44.3939046968,0.0,33.3988,10.9951046968
 09/16  14:00:00,44.3294295434,3.92335089912,9.62722660804,0.0,9.17985065927,19.4245,34.8792536898,0.0,25.0491,9.83015368982
 09/16  15:00:00,44.3890470162,3.92335089912,9.68551781434,0.0,9.17985065927,19.4245,43.2289809354,0.0,33.3988,9.83018093542
 09/16  16:00:00,52.931492142,3.92335089912,10.7808065842,0.0,9.17985065927,26.9147,58.7639498408,0.0,50.0982,8.66574984078
 09/16  17:00:00,52.0787622979,3.92335089912,9.97094037274,0.0,9.17985065927,26.9147,59.9272369345,0.0,50.0982,9.82903693449
 09/16  18:00:00,52.4860871258,3.92335089912,10.3976664585,0.0,9.17985065927,26.9147,62.8563838428,0.0,50.0982,12.7581838428
 09/16  19:00:00,45.8416271256,3.92335089912,7.91304339928,0.0,9.17985065927,19.4245,46.7363845044,0.0,33.3988,13.3375845044
 09/16  20:00:00,44.0714705894,3.92335089912,5.1284166758,0.0,9.17985065927,19.4245,45.5640360702,0.0,33.3988,12.1652360702
 09/16  21:00:00,42.8198355029,3.92335089912,3.98063966948,0.0,9.17985065927,19.4245,38.3864987107,0.0,25.0491,13.3373987107
 09/16  22:00:00,41.0013636713,3.92335089912,2.30003617032,0.0,9.17985065927,19.4245,26.529274515,0.0,16.6994,9.82987451496
 09/16  23:00:00,39.8619202053,3.92335089912,0.402366707174,0.0,9.17985065927,19.4245,15.8545898289,0.0,8.3497,7.50488982886
 09/16  24:00:00,22.739563318,3.92335089912,0.0,0.0,4.58992532963,8.1892,8.10887555005,0.153075067601,3.33988,4.61592048245
 09/17  01:00:00,14.970311179,0.0,0.0,0.0,1.52997510988,7.4902,3.93197489607,0.0,3.33988,0.592094896071
 09/17  02:00:00,14.9917273836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  03:00:00,14.9932626786,0.0,0.0,0.0,1.52997510988,7.4902,3.93195867705,0.0,3.33988,0.592078677052
 09/17  04:00:00,15.1537639897,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/17  05:00:00,22.8124871641,3.92335089912,0.0,0.0,4.58992532963,8.1892,17.1951529289,8.25336836056,8.3497,0.592084568378
 09/17  06:00:00,37.71228765,3.92335089912,0.0308021469031,0.0,9.17985065927,19.4245,24.7212412979,4.55902512341,16.6994,3.46281617447
 09/17  07:00:00,42.0153639211,3.92335089912,0.035337837465,0.0,9.17985065927,26.9147,29.1069741182,0.0207197807216,25.0491,4.03715433751
 09/17  08:00:00,42.2058306304,3.92335089912,0.173655453127,0.0,9.17985065927,26.9147,37.436149127,0.0,33.3988,4.03734912697
 09/17  09:00:00,34.9394171828,3.92335089912,0.351670691262,0.0,9.17985065927,19.4245,28.5191989024,0.00644264162245,25.0491,3.46365626081
 09/17  10:00:00,46.5038912064,3.92335089912,4.38728296305,0.0,9.17985065927,26.9147,53.9139781631,0.0,41.7485,12.1654781631
 09/17  11:00:00,49.8403473735,3.92335089912,6.98617436067,0.0,9.17985065927,26.9147,53.9152364766,0.0,41.7485,12.1667364766
 09/17  12:00:00,51.1385225886,3.92335089912,8.92689994716,0.0,9.17985065927,26.9147,51.5781039584,0.0,41.7485,9.82960395835
 09/17  13:00:00,42.5028534087,3.92335089912,7.84284585975,0.0,9.17985065927,19.4245,43.2291446761,0.0,33.3988,9.83034467611
 09/17  14:00:00,41.9268468166,3.92335089912,7.25633637259,0.0,9.17985065927,19.4245,32.554572024,0.0,25.0491,7.50547202399
 09/17  15:00:00,42.1100603224,3.92335089912,7.43159546552,0.0,9.17985065927,19.4245,40.3270235244,0.0,33.3988,6.92822352437
 09/17  16:00:00,50.7535439282,3.92335089912,8.61636456021,0.0,9.17985065927,26.9147,57.6035256648,0.0,50.0982,7.5053256648
 09/17  17:00:00,50.9082195856,3.92335089912,8.81972292612,0.0,9.17985065927,26.9147,59.9286158394,0.0,50.0982,9.83041583938
 09/17  18:00:00,50.4701321906,3.92335089912,8.40111400472,0.0,9.17985065927,26.9147,62.2635250283,0.0,50.0982,12.1653250283
 09/17  19:00:00,45.0228423895,3.92335089912,6.04996018027,0.0,9.17985065927,19.4245,45.5650162919,0.0,33.3988,12.1662162919
 09/17  20:00:00,43.8319358274,3.92335089912,4.89173689435,0.0,9.17985065927,19.4245,43.2290872942,0.0,33.3988,9.83028729417
 09/17  21:00:00,41.6618076719,3.92335089912,2.82633390357,0.0,9.17985065927,19.4245,37.2157090626,0.0,25.0491,12.1666090626
 09/17  22:00:00,40.043794744,3.92335089912,1.35098695769,0.0,9.17985065927,19.4245,26.5294514688,0.0,16.6994,9.83005146885
 09/17  23:00:00,39.9089531916,3.92335089912,0.454720035629,0.0,9.17985065927,19.4245,12.9644745407,0.0,8.3497,4.61477454071
 09/17  24:00:00,22.7346869851,3.92335089912,0.0,0.0,4.58992532963,8.1892,9.86432700064,0.178341936853,3.33988,6.34610506379
 09/18  01:00:00,14.9679829341,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  02:00:00,14.99414389,0.0,0.0,0.0,1.52997510988,7.4902,3.93194508975,0.0,3.33988,0.592065089747
