Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  03:00:00,15.0015308674,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/18  04:00:00,15.164710939,0.0,0.0,0.0,1.52997510988,7.4902,3.93195100424,0.0,3.33988,0.592071004236
 09/18  05:00:00,22.8247658061,3.92335089912,0.0,0.0,4.58992532963,8.1892,10.5455692657,2.17586926568,8.3497,0.02
 09/18  06:00:00,37.7334084045,3.92335089912,0.0286176010821,0.0,9.17985065927,19.4245,20.7361271474,0.0,16.6994,4.03672714736
 09/18  07:00:00,42.1338057556,3.92335089912,0.111584834668,0.0,9.17985065927,26.9147,39.5913826805,0.0298567408717,25.0491,14.5124259396
 09/18  08:00:00,43.4965964927,3.92335089912,1.42353960315,0.0,9.17985065927,26.9147,46.7364941332,0.0,33.3988,13.3376941332
 09/18  09:00:00,36.2263334832,3.92335089912,1.63177202228,0.0,9.17985065927,19.4245,36.0462402617,0.0,25.0491,10.9971402617
 09/18  10:00:00,44.4940512068,3.92335089912,2.40404170113,0.0,9.17985065927,26.9147,51.5789542786,0.0,41.7485,9.83045427863
 09/18  11:00:00,48.3099201027,3.92335089912,5.48308150402,0.0,9.17985065927,26.9147,52.7456823125,0.0,41.7485,10.9971823125
 09/18  12:00:00,50.7199724261,3.92335089912,8.53306033858,0.0,9.17985065927,26.9147,51.1034512687,0.0,41.7485,9.35495126866
 09/18  13:00:00,38.5658422671,3.92335089912,3.97147822244,0.0,9.17985065927,19.4245,41.9638959865,0.0,33.3988,8.56509598649
 09/18  14:00:00,34.6066278557,3.92335089912,0.0814260320416,0.0,9.17985065927,19.4245,32.6289677358,0.0751212116098,25.0491,7.50474652422
 09/18  15:00:00,34.4787754714,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.6915187285,8.78826033973,33.3988,7.5044583888
 09/18  16:00:00,41.8870689689,3.92335089912,0.0156148511811,0.0,9.17985065927,26.9147,71.3449652644,13.7423834464,50.0982,7.50438181799
 09/18  17:00:00,41.8634539195,3.92335089912,0.0,0.0,9.17985065927,26.9147,70.795521526,10.867124725,50.0982,9.83019680097
 09/18  18:00:00,41.8579422193,3.92335089912,0.0,0.0,9.17985065927,26.9147,70.9271044671,7.49150124953,50.0982,13.3374032176
 09/18  19:00:00,38.7227666565,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.6224833606,12.7106522092,33.3988,14.5130311514
 09/18  20:00:00,38.6999805342,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.6378441799,14.0730249032,33.3988,12.1660192767
 09/18  21:00:00,38.6209672169,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.6473347971,22.2607121942,25.0491,13.3375226028
 09/18  22:00:00,38.5019457451,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.1793820461,28.4838569923,16.6994,10.9961250538
 09/18  23:00:00,39.2617865969,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.9159435031,32.7959440447,8.3497,5.77029945842
 09/18  24:00:00,22.534231323,3.92335089912,0.0,0.0,4.58992532963,8.1892,50.5658659302,42.0356664775,3.33988,5.19031945271
 09/19  01:00:00,14.7833957076,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  02:00:00,14.8096570982,0.0,0.0,0.0,1.52997510988,7.4902,3.93195477721,0.0,3.33988,0.592074777213
 09/19  03:00:00,14.8187766202,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/19  04:00:00,15.4818650831,0.0,0.0,0.0,1.52997510988,7.4902,3.9319606763,0.0,3.33988,0.592080676304
 09/19  05:00:00,23.1547430674,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.0406560179,48.6709560179,8.3497,0.02
 09/19  06:00:00,37.7636061452,3.92335089912,0.0115142492459,0.0,9.17985065927,19.4245,67.2502361808,46.5136080582,16.6994,4.03722812265
 09/19  07:00:00,41.8446060353,3.92335089912,0.0221317548382,0.0,9.17985065927,26.9147,75.1839984222,35.6225490575,25.0491,14.5123493647
 09/19  08:00:00,41.8597315312,3.92335089912,0.00154383830869,0.0,9.17985065927,26.9147,74.7393483196,28.0032410211,33.3988,13.3373072985
 09/19  09:00:00,34.3921142142,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.4425512514,21.3967934945,25.0491,10.996657757
 09/19  10:00:00,41.9056075102,3.92335089912,0.0033903703938,0.0,9.17985065927,26.9147,68.0954107952,16.5171137059,41.7485,9.82979708922
 09/19  11:00:00,42.6469182995,3.92335089912,0.0,0.0,9.17985065927,26.9147,55.5354269432,2.78968622418,41.7485,10.997240719
 09/19  12:00:00,42.0009424943,3.92335089912,0.00670083724626,0.0,9.17985065927,26.9147,51.5785318223,0.0,41.7485,9.83003182235
 09/19  13:00:00,34.4925074415,3.92335089912,0.00319539401054,0.0,9.17985065927,19.4245,42.0986145951,0.0331499375837,33.3988,8.66666465756
 09/19  14:00:00,34.4972897311,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.0313446335,0.0529251550503,25.0491,6.92931947848
 09/19  15:00:00,34.4799193962,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.9261993859,0.022701711874,33.3988,7.50469767399
 09/19  16:00:00,41.9261573126,3.92335089912,0.0194899950252,0.0,9.17985065927,26.9147,57.6034002229,0.0,50.0982,7.50520022286
 09/19  17:00:00,42.231470413,3.92335089912,0.319158923294,0.0,9.17985065927,26.9147,59.9283444819,0.0,50.0982,9.83014448189
 09/19  18:00:00,42.3613209137,3.92335089912,0.466901544443,0.0,9.17985065927,26.9147,63.4372025877,0.0,50.0982,13.3390025877
 09/19  19:00:00,38.5843150497,3.92335089912,0.00136241955435,0.0,9.17985065927,19.4245,53.9634183902,6.05184338181,33.3988,14.5127750084
 09/19  20:00:00,38.5457073474,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.4671193257,15.9013815661,33.3988,12.1669377596
 09/19  21:00:00,38.4872750456,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.0707781549,27.6837836369,25.0491,13.337894518
 09/19  22:00:00,38.4702810291,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.4640005661,34.7676784932,16.6994,10.9969220729
 09/19  23:00:00,39.2422069426,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.1880690815,39.4914197779,8.3497,6.34694930361
 09/19  24:00:00,22.5007362971,3.92335089912,0.0,0.0,4.58992532963,8.1892,60.5608559141,52.0303870083,3.33988,5.19058890583
 09/20  01:00:00,14.7449298389,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  02:00:00,14.775339245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  03:00:00,14.7830536405,0.0,0.0,0.0,1.52997510988,7.4902,3.93197200202,0.0,3.33988,0.592092002019
 09/20  04:00:00,14.9253188907,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/20  05:00:00,22.5944415281,3.92335089912,0.0,0.0,4.58992532963,8.1892,72.9577480675,64.0159630955,8.3497,0.592084972057
 09/20  06:00:00,37.4971925978,3.92335089912,0.0162968363403,0.0,9.17985065927,19.4245,80.1777708271,59.4417993836,16.6994,4.0365714435
 09/20  07:00:00,41.8129828159,3.92335089912,0.0162293564804,0.0,9.17985065927,26.9147,82.802611295,43.241187602,25.0491,14.512323693
 09/20  08:00:00,41.8615225499,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.5376736522,25.7998992079,33.3988,13.3389744442
 09/20  09:00:00,34.4493422409,3.92335089912,0.00138217029443,0.0,9.17985065927,19.4245,41.9981905669,5.95078564116,25.0491,10.9983049258
 09/20  10:00:00,42.0653464214,3.92335089912,0.0604938176652,0.0,9.17985065927,26.9147,51.580070165,0.0,41.7485,9.83157016497
 09/20  11:00:00,44.3087277951,3.92335089912,1.55131679419,0.0,9.17985065927,26.9147,52.7455625784,0.0,41.7485,10.9970625784
 09/20  12:00:00,46.5495109486,3.92335089912,4.43327277543,0.0,9.17985065927,26.9147,51.5783322766,0.0,41.7485,9.8298322766
 09/20  13:00:00,38.807662824,3.92335089912,4.21792265789,0.0,9.17985065927,19.4245,41.4888687419,0.0,33.3988,8.0900687419
 09/20  14:00:00,38.0715991478,3.92335089912,3.47008139875,0.0,9.17985065927,19.4245,32.5544172415,0.0,25.0491,7.50531724154
 09/20  15:00:00,37.2097870025,3.92335089912,2.62370806097,0.0,9.17985065927,19.4245,40.9036129816,0.0,33.3988,7.50481298161
 09/20  16:00:00,45.3209253108,3.92335089912,3.32973776179,0.0,9.17985065927,26.9147,57.6041555752,0.0,50.0982,7.50595557524
 09/20  17:00:00,45.7312316937,3.92335089912,3.74681207675,0.0,9.17985065927,26.9147,59.9284538458,0.0,50.0982,9.8302538458
 09/20  18:00:00,44.8795807153,3.92335089912,2.91898554719,0.0,9.17985065927,26.9147,63.4368170187,0.0,50.0982,13.3386170187
 09/20  19:00:00,39.3328154961,3.92335089912,0.508839272158,0.0,9.17985065927,19.4245,47.9121935537,0.0,33.3988,14.5133935537
 09/20  20:00:00,38.7758291497,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.6031140957,0.0367569132093,33.3988,12.1675571825
 09/20  21:00:00,38.667981206,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.5441479213,5.15659801635,25.0491,13.3384499049
 09/20  22:00:00,38.5360270092,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.179002358,12.4812893318,16.6994,10.9983130261
 09/20  23:00:00,39.2827286047,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.7923258181,19.0960990704,8.3497,6.3465267477
 09/20  24:00:00,22.5602364462,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.6308682098,31.1002695546,3.33988,5.1907186552
 09/21  01:00:00,14.8015479524,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  02:00:00,14.8264677095,0.0,0.0,0.0,1.52997510988,7.4902,3.93195147929,0.0,3.33988,0.592071479294
 09/21  03:00:00,14.8392137432,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/21  04:00:00,14.9835979058,0.0,0.0,0.0,1.52997510988,7.4902,3.93195738363,0.0,3.33988,0.592077383626
 09/21  05:00:00,22.6551083778,3.92335089912,0.0,0.0,4.58992532963,8.1892,51.6008041105,43.2311041105,8.3497,0.02
 09/21  06:00:00,37.5644271812,3.92335089912,0.0196106318753,0.0,9.17985065927,19.4245,58.8166082304,38.0802645062,16.6994,4.03694372417
 09/21  07:00:00,41.8720496339,3.92335089912,0.0208594297173,0.0,9.17985065927,26.9147,64.7791981912,25.2177106566,25.0491,14.5123875347
 09/21  08:00:00,41.894152609,3.92335089912,0.00252348692437,0.0,9.17985065927,26.9147,64.1791948518,17.4415844259,33.3988,13.3388104259
 09/21  09:00:00,34.4306210722,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9297091974,11.8829508621,25.0491,10.9976583353
 09/21  10:00:00,41.9388275149,3.92335089912,0.0127780420381,0.0,9.17985065927,26.9147,63.4210877342,11.8416683329,41.7485,9.83091940128
 09/21  11:00:00,42.6314647419,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.6665954357,7.91948257762,41.7485,10.998612858
 09/21  12:00:00,41.9709527311,3.92335089912,0.0,0.0,9.17985065927,26.9147,54.2586570083,2.67878213654,41.7485,9.83137487178
 09/21  13:00:00,34.4570973456,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.4861804864,4.42063490696,33.3988,8.6667455794
 09/21  14:00:00,34.4624699499,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.4923136588,9.93819649348,25.0491,7.50501716529
 09/21  15:00:00,34.4545605947,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.1576971394,13.2530873519,33.3988,7.50580978749
 09/21  16:00:00,41.9065768637,3.92335089912,0.0235226230204,0.0,9.17985065927,26.9147,66.1230849427,8.5192497306,50.0982,7.50563521206
 09/21  17:00:00,41.8897958268,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.6394270298,3.71115029385,50.0982,9.83007673598
 09/21  18:00:00,41.9010467398,3.92335089912,0.0066153571806,0.0,9.17985065927,26.9147,63.4369111761,0.0,50.0982,13.3387111761
 09/21  19:00:00,38.7812555341,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.2726165244,1.35958372412,33.3988,14.5142328003
 09/21  20:00:00,38.7562589472,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.470263069,2.90572296918,33.3988,12.1657400999
 09/21  21:00:00,38.6733717183,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.8165538618,10.428808142,25.0491,13.3386457198
 09/21  22:00:00,38.5518574248,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.0979365108,15.4005664177,16.6994,10.9979700931
 09/21  23:00:00,39.309536998,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.7450029831,19.0487298494,8.3497,6.34657313365
 09/21  24:00:00,22.5988174838,3.92335089912,0.0,0.0,4.58992532963,8.1892,34.291279435,25.7605796263,3.33988,5.19081980875
 09/22  01:00:00,14.8581046911,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  02:00:00,14.8915929693,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  03:00:00,14.9095177925,0.0,0.0,0.0,1.52997510988,7.4902,3.93195229406,0.0,3.33988,0.592072294064
 09/22  04:00:00,15.5929986106,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/22  05:00:00,23.2491614659,3.92335089912,0.0142331545375,0.0,4.58992532963,8.1892,41.2240227469,32.2822445539,8.3497,0.59207819297
 09/22  06:00:00,38.8871978551,3.92335089912,0.0157620574034,0.0,9.17985065927,19.4245,52.6309228434,32.4681499286,16.6994,3.46337291476
 09/22  07:00:00,41.8919373722,3.92335089912,0.0231048769319,0.0,9.17985065927,26.9147,64.3251890962,24.182674535,25.0491,15.0934145611
 09/22  08:00:00,41.8913605622,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.3896574249,20.6514502047,33.3988,13.3394072202
 09/22  09:00:00,34.4100286171,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.490158789,19.4435616932,25.0491,10.9974970958
 09/22  10:00:00,41.9276959153,3.92335089912,0.00361632643492,0.0,9.17985065927,26.9147,64.6080281662,13.0279777303,41.7485,9.83155043593
 09/22  11:00:00,42.6830773124,3.92335089912,0.00490775824887,0.0,9.17985065927,26.9147,52.7470275761,0.0,41.7485,10.9985275761
 09/22  12:00:00,42.5731392517,3.92335089912,0.524167500539,0.0,9.17985065927,26.9147,51.5797148509,0.0,41.7485,9.83121485095
 09/22  13:00:00,34.5561786128,3.92335089912,0.0338730859039,0.0,9.17985065927,19.4245,42.0660256374,0.0,33.3988,8.66722563737
 09/22  14:00:00,34.5172163143,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.5921716302,0.0382472607618,25.0491,7.50482436947
 09/22  15:00:00,34.4811162628,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.0472015923,1.14294008682,33.3988,7.50546150545
 09/22  16:00:00,41.9028510584,3.92335089912,0.0187416774323,0.0,9.17985065927,26.9147,58.3329626372,0.728391497191,50.0982,7.50637113996
 09/22  17:00:00,41.9069312852,3.92335089912,0.0149567795106,0.0,9.17985065927,26.9147,59.9284872676,0.0,50.0982,9.83028726758
 09/22  18:00:00,42.0309930128,3.92335089912,0.147285016439,0.0,9.17985065927,26.9147,63.4375204822,0.0,50.0982,13.3393204822
 09/22  19:00:00,38.6013913531,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9696295311,0.0578043090243,33.3988,14.513025222
 09/22  20:00:00,38.5686738774,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.1796262359,5.61417490965,33.3988,12.1666513263
 09/22  21:00:00,38.5062253455,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.4728757829,19.0849533638,25.0491,13.3388224192
 09/22  22:00:00,38.4840555457,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.6726827162,28.9756914635,16.6994,10.9975912527
 09/22  23:00:00,39.237334082,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.632607696,40.9357093313,8.3497,6.34719836469
 09/22  24:00:00,22.4985483073,3.92335089912,0.00196548313379,0.0,4.58992532963,8.1892,62.5168753598,53.9867013057,3.33988,5.1902940541
 09/23  01:00:00,14.7455727411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  02:00:00,14.771862306,0.0,0.0,0.0,1.52997510988,7.4902,3.93193125271,0.0,3.33988,0.592051252713
 09/23  03:00:00,14.7873401518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/23  04:00:00,14.9401746032,0.0,0.0,0.0,1.52997510988,7.4902,3.93193718923,0.0,3.33988,0.592057189232
 09/23  05:00:00,22.6134746161,3.92335089912,0.0,0.0,4.58992532963,8.1892,66.6960692156,58.3263692156,8.3497,0.02
 09/23  06:00:00,38.5786350995,3.92335089912,0.0173610391042,0.0,9.17985065927,19.4245,72.9435661849,52.2073360859,16.6994,4.03683009895
 09/23  07:00:00,41.8149312509,3.92335089912,0.00934116185229,0.0,9.17985065927,26.9147,65.6036857784,36.5178183117,25.0491,4.03676746669
 09/23  08:00:00,41.8563822905,3.92335089912,0.00112248896636,0.0,9.17985065927,26.9147,58.4614707346,21.5986605024,33.3988,3.46401023221
 09/23  09:00:00,34.424620734,3.92335089912,0.000777260935568,0.0,9.17985065927,19.4245,45.9038282789,8.68641940353,25.0491,12.1683088753
 09/23  10:00:00,41.9611145395,3.92335089912,0.00668731495374,0.0,9.17985065927,26.9147,54.3356785228,1.01076689195,41.7485,11.5764116308
 09/23  11:00:00,42.9855696366,3.92335089912,0.269121306931,0.0,9.17985065927,26.9147,53.9152903371,0.0,41.7485,12.1667903371
 09/23  12:00:00,43.1128861705,3.92335089912,1.03772589776,0.0,9.17985065927,26.9147,53.9162618359,0.0,41.7485,12.1677618359
 09/23  13:00:00,35.9159114263,3.92335089912,1.35862157061,0.0,9.17985065927,19.4245,44.3968007248,0.0,33.3988,10.9980007248
 09/23  14:00:00,36.4517387725,3.92335089912,1.87341891275,0.0,9.17985065927,19.4245,34.879521152,0.0,25.0491,9.83042115203
 09/23  15:00:00,36.1390076963,3.92335089912,1.57345968813,0.0,9.17985065927,19.4245,43.229186126,0.0,33.3988,9.83038612598
 09/23  16:00:00,44.1568921443,3.92335089912,2.18172150551,0.0,9.17985065927,26.9147,58.7648258661,0.0,50.0982,8.66662586608
 09/23  17:00:00,44.0083734756,3.92335089912,2.03271716771,0.0,9.17985065927,26.9147,59.9296927737,0.0,50.0982,9.83149277375
 09/23  18:00:00,43.9400633823,3.92335089912,1.98645967232,0.0,9.17985065927,26.9147,63.4364230278,0.0,50.0982,13.3382230278
 09/23  19:00:00,39.4343945066,3.92335089912,0.606046827638,0.0,9.17985065927,19.4245,47.3171148663,0.0,33.3988,13.9183148663
 09/23  20:00:00,38.7788282952,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.6249178142,0.0590110614522,33.3988,12.1671067527
 09/23  21:00:00,38.6914923303,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.3894396066,0.0,25.0491,13.3403396066
 09/23  22:00:00,38.5850280115,3.92335089912,0.0,0.0,9.17985065927,19.4245,26.5960827165,0.0657393632651,16.6994,9.83094335321
 09/23  23:00:00,39.3572437208,3.92335089912,0.0,0.0,9.17985065927,19.4245,16.2844076032,0.429302634601,8.3497,7.50540496859
 09/23  24:00:00,22.6406882518,3.92335089912,0.0,0.0,4.58992532963,8.1892,19.2435966471,10.7125459879,3.33988,5.19117065914
 09/24  01:00:00,14.8868426632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  02:00:00,14.9167698415,0.0,0.0,0.0,1.52997510988,7.4902,3.93193687723,0.0,3.33988,0.59205687723
 09/24  03:00:00,14.9265098485,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  04:00:00,15.0958979589,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/24  05:00:00,22.77233516,3.92335089912,0.0,0.0,4.58992532963,8.1892,26.2075868657,17.2658068162,8.3497,0.592080049464
 09/24  06:00:00,38.7119222038,3.92335089912,0.0228491613043,0.0,9.17985065927,19.4245,38.2646778504,17.5284115993,16.6994,4.03686625107
 09/24  07:00:00,41.902799395,3.92335089912,0.0179648019011,0.0,9.17985065927,26.9147,41.0816225264,12.5693561761,25.0491,3.46316635032
 09/24  08:00:00,41.8825139814,3.92335089912,0.0,0.0,9.17985065927,26.9147,51.4465643283,14.0106207618,33.3988,4.03714356648
 09/24  09:00:00,34.395015012,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.1950683003,20.1089472724,25.0491,4.03702102784
 09/24  10:00:00,41.9149471705,3.92335089912,0.0235972307587,0.0,9.17985065927,26.9147,70.5247870364,16.6087013451,41.7485,12.1675856912
 09/24  11:00:00,42.6271272886,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.3495600352,10.4345508069,41.7485,12.1665092283
 09/24  12:00:00,41.9667930365,3.92335089912,0.0,0.0,9.17985065927,26.9147,53.0831539327,1.50278947067,41.7485,9.83186446199
 09/24  13:00:00,34.4508184233,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.2433737242,0.0124720071473,33.3988,9.8321017171
 09/24  14:00:00,34.4669857773,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.9623639993,0.407373519745,25.0491,7.50589047955
 09/24  15:00:00,34.4688711971,3.92335089912,0.00653510772888,0.0,9.17985065927,19.4245,40.9035098143,0.0,33.3988,7.50470981435
 09/24  16:00:00,41.8902189994,3.92335089912,0.0147116828098,0.0,9.17985065927,26.9147,57.6038562424,0.0,50.0982,7.50565624241
 09/24  17:00:00,41.8728863659,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.6906952573,0.761389986943,50.0982,9.83110527031
 09/24  18:00:00,41.8531906155,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.2024587513,3.93678139669,50.0982,12.1674773546
 09/24  19:00:00,38.7125894908,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.5426983317,10.3974450976,33.3988,12.7464532341
 09/24  20:00:00,38.6740149712,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.8581960221,14.628281608,33.3988,9.83111441417
 09/24  21:00:00,38.5869233335,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.5547643288,27.3379192567,25.0491,12.1677450721
 09/24  22:00:00,38.4793224379,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.6458906415,30.1147311635,16.6994,9.83175947803
 09/24  23:00:00,39.2432914685,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.8114613875,30.2710558433,8.3497,5.19070554424
 09/24  24:00:00,22.5175791954,3.92335089912,0.00188449131849,0.0,4.58992532963,8.1892,52.91615046,43.2301129657,3.33988,6.34615749428
 09/25  01:00:00,14.7592706868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  02:00:00,14.7769353843,0.0,0.0,0.0,1.52997510988,7.4902,3.93196929236,0.0,3.33988,0.592089292359
 09/25  03:00:00,14.7808394573,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  04:00:00,14.9220032604,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/25  05:00:00,22.5865077689,3.92335089912,0.0,0.0,4.58992532963,8.1892,74.4286253154,65.486830147,8.3497,0.592095168417
 09/25  06:00:00,38.5468054368,3.92335089912,0.0156300720723,0.0,9.17985065927,19.4245,82.4552718132,61.7189894634,16.6994,4.03688234983
 09/25  07:00:00,41.7845825855,3.92335089912,0.0162843239137,0.0,9.17985065927,26.9147,92.6195902259,53.0557325582,25.0491,14.5147576678
 09/25  08:00:00,41.8105918866,3.92335089912,0.00133917810002,0.0,9.17985065927,26.9147,89.724488147,42.9852757641,33.3988,13.3404123828
 09/25  09:00:00,34.3500129734,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.7657297335,33.7176443829,25.0491,10.9989853507
 09/25  10:00:00,41.8561241439,3.92335089912,0.0022443701892,0.0,9.17985065927,26.9147,80.8474083276,28.6894469849,41.7485,10.4094613427
 09/25  11:00:00,42.5907662463,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.6954341035,15.9484406328,41.7485,10.9984934707
 09/25  12:00:00,41.930668329,3.92335089912,0.0,0.0,9.17985065927,26.9147,56.8376859726,5.25710482155,41.7485,9.83208115109
 09/25  13:00:00,34.4193636132,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.29980948,3.23307355025,33.3988,8.66793592971
 09/25  14:00:00,34.4286630676,3.92335089912,0.0,0.0,9.17985065927,19.4245,38.9201520495,6.36479609732,25.0491,7.50625595222
 09/25  15:00:00,34.4209544294,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.7733954859,10.8681750037,33.3988,7.5064204822
 09/25  16:00:00,41.8459053359,3.92335089912,0.00624775050443,0.0,9.17985065927,26.9147,67.8356730919,10.2317374925,50.0982,7.50573559938
 09/25  17:00:00,41.8436660477,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.2948755246,7.36523939224,50.0982,9.8314361324
 09/25  18:00:00,42.9057000088,3.92335089912,0.0024002724694,0.0,9.17985065927,26.9147,66.4718371131,3.03433375014,50.0982,13.339303363
 09/25  19:00:00,38.7117476125,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.255255563,9.76088854259,33.3988,15.0955670204
 09/25  20:00:00,38.6858181915,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.0989143952,12.5339765354,33.3988,12.1661378598
 09/25  21:00:00,38.6112958344,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.6027057672,19.2152687571,25.0491,13.3383370101
 09/25  22:00:00,38.4988877251,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.6300820503,22.9338874957,16.6994,10.9967945546
 09/25  23:00:00,39.2634613305,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.7885279468,25.0924320082,8.3497,6.34639593865
 09/25  24:00:00,22.5513617155,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.4960256353,31.9654927165,3.33988,5.19065291879
 09/26  01:00:00,14.8074127182,0.0,0.0,0.0,1.52997510988,7.4902,3.93193709305,0.0,3.33988,0.592057093052
 09/26  02:00:00,14.8398096101,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  03:00:00,14.8588526537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/26  04:00:00,15.5588716008,0.0,0.0,0.0,1.52997510988,7.4902,3.93194302027,0.0,3.33988,0.592063020268
 09/26  05:00:00,23.215613392,3.92335089912,0.0,0.0,4.58992532963,8.1892,39.7190523035,31.3493523035,8.3497,0.02
 09/26  06:00:00,38.8710080299,3.92335089912,0.0198570059873,0.0,9.17985065927,19.4245,51.5257324298,30.788959677,16.6994,4.03737275276
 09/26  07:00:00,41.8853438198,3.92335089912,0.0264932293994,0.0,9.17985065927,26.9147,61.1521624289,21.5877531898,25.0491,14.5153092392
 09/26  08:00:00,41.8880939325,3.92335089912,0.00297641158109,0.0,9.17985065927,26.9147,65.7079463597,18.388081171,33.3988,13.9210651887
 09/26  09:00:00,34.419201514,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.3016019107,14.2542772292,25.0491,10.9982246815
 09/26  10:00:00,41.9312261342,3.92335089912,0.0164558722831,0.0,9.17985065927,26.9147,65.8146691689,14.2351003583,41.7485,9.83106881061
 09/26  11:00:00,42.631824705,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.2115184225,7.46551589544,41.7485,10.9975025271
 09/26  12:00:00,42.0047936212,3.92335089912,0.0113242567797,0.0,9.17985065927,26.9147,52.1581877116,0.0,41.7485,10.4096877116
 09/26  13:00:00,34.4651173636,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6978877619,0.631442207081,33.3988,8.6676455548
 09/26  14:00:00,34.4412068538,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.4690513299,11.9143239978,25.0491,7.50562733214
 09/26  15:00:00,34.4228242972,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.4322841588,17.5278146861,33.3988,7.50566947262
 09/26  16:00:00,41.8773529797,3.92335089912,0.0206443943346,0.0,9.17985065927,26.9147,69.0268201902,11.4223142214,50.0982,7.50630596875
 09/26  17:00:00,41.8701394636,3.92335089912,0.00539161887204,0.0,9.17985065927,26.9147,66.5165403153,6.5880197085,50.0982,9.83032060677
 09/26  18:00:00,42.9024107104,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.6442152563,9.20606388353,50.0982,13.3399513727
 09/26  19:00:00,38.5529147974,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.2312627953,20.7358227072,33.3988,15.0966400881
 09/26  20:00:00,38.5366750995,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.4157127774,22.8486670995,33.3988,12.1682456778
 09/26  21:00:00,38.4941700955,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.0678562278,28.6778576884,25.0491,13.3408985394
 09/26  22:00:00,38.4810076055,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.6764670797,33.9801585755,16.6994,10.9969085042
 09/26  23:00:00,39.2514758504,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.4530290308,35.7567547734,8.3497,6.3465742574
 09/26  24:00:00,22.5180498821,3.92335089912,0.0,0.0,4.58992532963,8.1892,54.579028917,46.0488904826,3.33988,5.19025843447
 09/27  01:00:00,14.7640943503,0.0,0.0,0.0,1.52997510988,7.4902,3.93196118524,0.0,3.33988,0.592081185239
 09/27  02:00:00,14.7998553252,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  03:00:00,14.8077842598,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/27  04:00:00,14.9527051427,0.0,0.0,0.0,1.52997510988,7.4902,3.93196707178,0.0,3.33988,0.592087071782
 09/27  05:00:00,22.625355976,3.92335089912,0.0,0.0,4.58992532963,8.1892,62.6442103852,54.2745103852,8.3497,0.02
 09/27  06:00:00,38.5924583647,3.92335089912,0.0187743334056,0.0,9.17985065927,19.4245,69.9211928081,49.1844662679,16.6994,4.03732654027
 09/27  07:00:00,41.8317186831,3.92335089912,0.0191292173228,0.0,9.17985065927,26.9147,79.9201082797,39.7739582348,25.0491,15.0970500449
 09/27  08:00:00,41.8388520071,3.92335089912,0.0021958383808,0.0,9.17985065927,26.9147,82.6305820696,35.8891614953,33.3988,13.3426205743
 09/27  09:00:00,34.3657863189,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.8320589351,30.7839770549,25.0491,10.9989818802
 09/27  10:00:00,41.8693750826,3.92335089912,0.00834750809362,0.0,9.17985065927,26.9147,80.754339691,29.1749537666,41.7485,9.8308859244
 09/27  11:00:00,42.5798441676,3.92335089912,0.0,0.0,9.17985065927,26.9147,74.9390748722,21.6131566499,41.7485,11.5774182223
 09/27  12:00:00,41.9281164551,3.92335089912,0.0,0.0,9.17985065927,26.9147,60.1733905921,8.59376335953,41.7485,9.83112723261
 09/27  13:00:00,34.4152403114,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.3665651786,8.30035618824,33.3988,8.66740899037
 09/27  14:00:00,34.4078653251,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.9608413324,16.4053289981,25.0491,7.50641233434
 09/27  15:00:00,34.3900171162,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.7727664396,21.8689014605,33.3988,7.50506497912
 09/27  16:00:00,41.8309770891,3.92335089912,0.0171019001708,0.0,9.17985065927,26.9147,77.1732669113,19.5699563035,50.0982,7.50511060777
 09/27  17:00:00,41.8264639508,3.92335089912,0.00465759856297,0.0,9.17985065927,26.9147,75.212230848,15.2822750252,50.0982,9.83175582285
 09/27  18:00:00,42.8838776738,3.92335089912,0.00254532053662,0.0,9.17985065927,26.9147,75.0009929452,10.9831774553,50.0982,13.9196154899
 09/27  19:00:00,38.698231065,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.7084892724,14.7941279249,33.3988,14.5155613476
 09/27  20:00:00,38.674502902,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.5793920663,17.0114403692,33.3988,12.1691516971
 09/27  21:00:00,38.5942036957,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.8730179347,25.9021725261,25.0491,13.9217454086
 09/27  22:00:00,38.4794652305,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.1820733084,30.4838411371,16.6994,10.9988321713
 09/27  23:00:00,39.2433742335,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.0884249149,35.3923073048,8.3497,6.34641761011
 09/27  24:00:00,22.520241173,3.92335089912,0.0,0.0,4.58992532963,8.1892,52.5570581828,44.0260160122,3.33988,5.19116217059
 09/28  01:00:00,14.7684929985,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  02:00:00,14.7938835184,0.0,0.0,0.0,1.52997510988,7.4902,3.93194340353,0.0,3.33988,0.592063403529
 09/28  03:00:00,14.8046802328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/28  04:00:00,14.9551465836,0.0,0.0,0.0,1.52997510988,7.4902,3.9319493207,0.0,3.33988,0.5920693207
 09/28  05:00:00,22.628454933,3.92335089912,0.0,0.0,4.58992532963,8.1892,60.4043307854,52.0346307854,8.3497,0.02
 09/28  06:00:00,38.593769761,3.92335089912,0.0186225471048,0.0,9.17985065927,19.4245,69.2039878699,48.4678099307,16.6994,4.03677793916
 09/28  07:00:00,41.8307925205,3.92335089912,0.0189401537727,0.0,9.17985065927,26.9147,79.2904965397,39.7250064194,25.0491,14.5163901202
 09/28  08:00:00,41.8371518044,3.92335089912,0.00217441655843,0.0,9.17985065927,26.9147,82.4624890746,35.1416485662,33.3988,13.9220405084
 09/28  09:00:00,34.3586863965,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.9504991835,30.9020336546,25.0491,10.999365529
 09/28  10:00:00,41.8648381332,3.92335089912,0.00734592027348,0.0,9.17985065927,26.9147,78.4279965574,26.8471605542,41.7485,9.83233600317
 09/28  11:00:00,42.5923315684,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.9093445619,15.5840083234,41.7485,11.5768362385
 09/28  12:00:00,41.9227170553,3.92335089912,0.0,0.0,9.17985065927,26.9147,59.3812050622,7.80161831564,41.7485,9.83108674655
 09/28  13:00:00,34.4092057333,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.631866873,7.56479754338,33.3988,8.66826932967
 09/28  14:00:00,34.4018884921,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.6617725363,16.1065813967,25.0491,7.50609113956
 09/28  15:00:00,34.3733464095,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.521393398,24.6168032394,33.3988,7.50579015863
 09/28  16:00:00,41.8183576918,3.92335089912,0.0163282887006,0.0,9.17985065927,26.9147,77.8186678507,20.2144669066,50.0982,7.50600094405
 09/28  17:00:00,41.8069403703,3.92335089912,0.0,0.0,9.17985065927,26.9147,77.393528847,17.4639908856,50.0982,9.83133796136
 09/28  18:00:00,42.8521445375,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.480957156,20.4606970525,50.0982,13.9220601035
 09/28  19:00:00,38.6505005393,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.5309314949,30.6153488682,33.3988,14.5167826267
 09/28  20:00:00,38.6147896247,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.9946926534,37.8477427724,33.3988,12.748149881
 09/28  21:00:00,38.5302831976,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.9142026835,48.5240093568,25.0491,13.3410933267
 09/28  22:00:00,38.4089185617,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.5828540192,55.8843277632,16.6994,10.999126256
 09/28  23:00:00,39.1988124492,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.5116966626,62.8145201705,8.3497,6.34747649213
 09/28  24:00:00,22.4403980752,3.92335089912,0.0,0.0,4.58992532963,8.1892,80.436905879,71.9065514672,3.33988,5.19047441176
 09/29  01:00:00,14.6858728034,0.0,0.0,0.0,1.52997510988,7.4902,3.93195391247,0.0,3.33988,0.592073912473
 09/29  02:00:00,14.7086442048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  03:00:00,14.7259923716,0.0,0.0,0.0,1.52997510988,7.4902,3.93195983309,0.0,3.33988,0.592079833088
 09/29  04:00:00,15.3919708553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/29  05:00:00,23.0712871323,3.92335089912,0.0,0.0,4.58992532963,8.1892,83.8178285522,74.8760428298,8.3497,0.592085722371
 09/29  06:00:00,38.7443800741,3.92335089912,0.0146083435793,0.0,9.17985065927,19.4245,92.4585357444,72.2959274666,16.6994,3.46320827779
 09/29  07:00:00,41.7519122782,3.92335089912,0.0152524425418,0.0,9.17985065927,26.9147,103.848977585,63.7045060605,25.0491,15.0953715248
 09/29  08:00:00,41.7844006008,3.92335089912,0.00127154135613,0.0,9.17985065927,26.9147,98.1651856469,51.4257601991,33.3988,13.3406254478
 09/29  09:00:00,34.342299143,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.3810180686,35.7534654216,25.0491,11.578452647
 09/29  10:00:00,41.8660620794,3.92335089912,0.00301330625288,0.0,9.17985065927,26.9147,75.8536413268,24.272199407,41.7485,9.83294191981
 09/29  11:00:00,42.6024458181,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.0731476521,11.3248643958,41.7485,10.9997832564
 09/29  12:00:00,41.9565704794,3.92335089912,0.00492575513312,0.0,9.17985065927,26.9147,52.6672441971,0.509055514786,41.7485,10.4096886823
 09/29  13:00:00,34.425119736,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.6103227507,3.54313116881,33.3988,8.66839158189
 09/29  14:00:00,34.4070802096,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.0505631899,14.4950070274,25.0491,7.50645616254
 09/29  15:00:00,34.3805843769,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.9807986305,24.0756694037,33.3988,7.50632922677
 09/29  16:00:00,41.8150060093,3.92335089912,0.0134494079629,0.0,9.17985065927,26.9147,81.3319320874,23.727620122,50.0982,7.50611196542
 09/29  17:00:00,41.7980008488,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.9989853787,24.0682354914,50.0982,9.83254988727
 09/29  18:00:00,42.8465783691,3.92335089912,0.00208439788598,0.0,9.17985065927,26.9147,87.6155068463,23.5954572006,50.0982,13.9218496457
 09/29  19:00:00,38.5089196357,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.5462827107,29.6304690593,33.3988,14.5170136515
 09/29  20:00:00,38.4816385093,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.5433930625,37.3955090791,33.3988,12.7490839834
 09/29  21:00:00,38.4251675923,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.2644108317,48.8750247706,25.0491,13.3402860611
 09/29  22:00:00,38.4065509979,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.4208208427,56.1439704006,16.6994,11.5774504421
 09/29  23:00:00,39.1905984654,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.5461288728,65.8493494213,8.3497,6.34707945146
 09/29  24:00:00,22.4246630213,3.92335089912,0.0,0.0,4.58992532963,8.1892,85.1368005627,76.605725461,3.33988,5.19119510165
 09/30  01:00:00,14.6716558782,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  02:00:00,14.6992305472,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  03:00:00,14.7126221827,0.0,0.0,0.0,1.52997510988,7.4902,3.93194842617,0.0,3.33988,0.59206842617
 09/30  04:00:00,14.8635531237,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 09/30  05:00:00,22.5391953437,3.92335089912,0.0,0.0,4.58992532963,8.1892,89.6697285125,80.7279541787,8.3497,0.592074333788
 09/30  06:00:00,38.5050543512,3.92335089912,0.0138245570416,0.0,9.17985065927,19.4245,94.4348635273,73.6978458946,16.6994,4.03761763271
 09/30  07:00:00,41.7400006693,3.92335089912,0.012167149342,0.0,9.17985065927,26.9147,89.3707460854,60.8582429303,25.0491,3.46340315501
 09/30  08:00:00,41.7609245696,3.92335089912,0.00113673993954,0.0,9.17985065927,26.9147,90.8385918275,53.4018480684,33.3988,4.03794375904
 09/30  09:00:00,34.3101280948,3.92335089912,0.000769744423357,0.0,9.17985065927,19.4245,81.6313815524,43.8344174926,25.0491,12.7478640598
 09/30  10:00:00,41.830597907,3.92335089912,0.0026743046875,0.0,9.17985065927,26.9147,87.5607734357,34.8120882603,41.7485,11.0001851754
 09/30  11:00:00,42.5664921367,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.2207667813,23.7234370099,41.7485,12.7488297715
 09/30  12:00:00,41.8896723249,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.3491757661,19.4308887202,41.7485,12.1697870459
 09/30  13:00:00,34.3756142037,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.7307689995,15.3329905096,33.3988,10.9989784899
 09/30  14:00:00,34.3805535691,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.509000467,17.0493564631,25.0491,10.4105440039
 09/30  15:00:00,34.3698558037,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.7207758449,17.4903202568,33.3988,9.83165558807
 09/30  16:00:00,41.7958969888,3.92335089912,0.00658659365563,0.0,9.17985065927,26.9147,76.9270276992,18.1609006981,50.0982,8.66792700108
 09/30  17:00:00,41.7886343919,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.4218161483,22.9144276512,50.0982,10.4091884971
 09/30  18:00:00,42.8364595388,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.4323895652,23.9925029381,50.0982,13.3416866271
 09/30  19:00:00,38.640339398,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.1343159973,28.8144138507,33.3988,13.9211021466
 09/30  20:00:00,38.6078469727,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.5836613161,38.0153149229,33.3988,12.1695463931
 09/30  21:00:00,38.5260260436,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.7901724662,42.8217511979,25.0491,13.9193212684
 09/30  22:00:00,38.4134106144,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.3572521014,45.8266131323,16.6994,9.83123896903
 09/30  23:00:00,39.2051638144,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.6100703121,49.7536839862,8.3497,7.50668632587
 09/30  24:00:00,22.4647911638,3.92335089912,0.0,0.0,4.58992532963,8.1892,68.8207821424,60.2897042191,3.33988,5.19119792336
 10/01  01:00:00,14.7150846617,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  02:00:00,14.7469611055,0.0,0.0,0.0,1.52997510988,7.4902,3.93193151718,0.0,3.33988,0.592051517177
 10/01  03:00:00,14.7637440694,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/01  04:00:00,14.9184734562,0.0,0.0,0.0,1.52997510988,7.4902,3.93193745327,0.0,3.33988,0.592057453273
 10/01  05:00:00,22.5987275231,3.92335089912,0.0,0.0,4.58992532963,8.1892,70.3018583629,61.9321583629,8.3497,0.02
 10/01  06:00:00,38.5615327681,3.92335089912,0.0167083574137,0.0,9.17985065927,19.4245,79.705528082,58.9689157794,16.6994,4.03721230257
 10/01  07:00:00,41.8122584097,3.92335089912,0.0142073261133,0.0,9.17985065927,26.9147,68.7155232078,39.6292770783,25.0491,4.03714612948
 10/01  08:00:00,41.8521144217,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.7318684094,25.295301813,33.3988,4.0377665964
 10/01  09:00:00,34.4102203995,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.569332842,19.0560987234,25.0491,3.4641341186
 10/01  10:00:00,41.9446256874,3.92335089912,0.00566287348445,0.0,9.17985065927,26.9147,61.9460897034,7.44968233026,41.7485,12.7479073731
 10/01  11:00:00,42.6953788351,3.92335089912,0.00738174141599,0.0,9.17985065927,26.9147,54.6417336542,0.144296408865,41.7485,12.7489372453
 10/01  12:00:00,42.28266904,3.92335089912,0.21879866037,0.0,9.17985065927,26.9147,51.5811925697,0.0,41.7485,9.83269256974
 10/01  13:00:00,34.63218373,3.92335089912,0.0808723880238,0.0,9.17985065927,19.4245,43.2313145386,0.0,33.3988,9.83251453855
 10/01  14:00:00,34.5583410194,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.5760043593,0.0203838306889,25.0491,7.50652052863
 10/01  15:00:00,34.5497523139,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.9048494536,0.0,33.3988,7.50604945359
 10/01  16:00:00,42.5052664664,3.92335089912,0.548619483934,0.0,9.17985065927,26.9147,58.1801050879,0.0,50.0982,8.0819050879
 10/01  17:00:00,42.4831911516,3.92335089912,0.540024837638,0.0,9.17985065927,26.9147,59.9304671082,0.0,50.0982,9.83226710819
 10/01  18:00:00,43.5113592287,3.92335089912,0.525462623737,0.0,9.17985065927,26.9147,62.8477971909,0.0,50.0982,12.7495971909
 10/01  19:00:00,38.8148010737,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.5799433546,0.0115629822254,33.3988,12.1695803724
 10/01  20:00:00,38.7884570163,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.2478950274,0.01669912352,33.3988,9.83239590392
 10/01  21:00:00,38.6931717402,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.5890766812,3.79283996685,25.0491,12.7471367144
 10/01  22:00:00,38.5642721104,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.2888229398,8.75782878588,16.6994,9.83159415393
 10/01  23:00:00,39.3212738992,3.92335089912,0.0,0.0,9.17985065927,19.4245,23.547281901,10.0063891568,8.3497,5.19119274422
 10/01  24:00:00,22.6073131922,3.92335089912,0.0,0.0,4.58992532963,8.1892,27.9621682306,18.2748798825,3.33988,6.34740834811
 10/02  01:00:00,14.8561804338,0.0,0.0,0.0,1.52997510988,7.4902,3.93194954879,0.0,3.33988,0.592069548793
 10/02  02:00:00,14.8812537328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  03:00:00,14.8923834315,0.0,0.0,0.0,1.52997510988,7.4902,3.93195545619,0.0,3.33988,0.592075456192
 10/02  04:00:00,15.0487253896,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/02  05:00:00,22.7191556117,3.92335089912,0.0,0.0,4.58992532963,8.1892,35.1516734965,26.7819734965,8.3497,0.02
 10/02  06:00:00,38.6826209687,3.92335089912,0.0229633450265,0.0,9.17985065927,19.4245,45.2570384175,24.5205890153,16.6994,4.03704940215
 10/02  07:00:00,41.9252568307,3.92335089912,0.0306489841001,0.0,9.17985065927,26.9147,56.3831461998,16.2373637342,25.0491,15.0966824656
 10/02  08:00:00,41.9199425302,3.92335089912,0.00680250501747,0.0,9.17985065927,26.9147,62.1849325241,14.8657496525,33.3988,13.9203828716
 10/02  09:00:00,34.4312195385,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.3976902558,15.3487516113,25.0491,10.9998386445
 10/02  10:00:00,41.9438519782,3.92335089912,0.0139450236859,0.0,9.17985065927,26.9147,66.6915509895,14.5319267446,41.7485,10.4111242449
 10/02  11:00:00,42.6696689798,3.92335089912,0.0,0.0,9.17985065927,26.9147,55.606319486,2.8583485074,41.7485,10.9994709786
 10/02  12:00:00,42.0669142865,3.92335089912,0.029981809771,0.0,9.17985065927,26.9147,51.5821487322,0.0,41.7485,9.83364873223
 10/02  13:00:00,34.5260714766,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6825525814,0.0391883690234,33.3988,9.24456421238
 10/02  14:00:00,34.5378779061,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.5852337769,0.0299636322306,25.0491,7.5061701447
 10/02  15:00:00,34.5498620047,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.9251599949,0.0198015929783,33.3988,7.50655840191
 10/02  16:00:00,41.9799230991,3.92335089912,0.0180852978924,0.0,9.17985065927,26.9147,57.6047267983,0.0,50.0982,7.5065267983
 10/02  17:00:00,42.0019613197,3.92335089912,0.0652303725283,0.0,9.17985065927,26.9147,60.508900563,0.0,50.0982,10.410700563
 10/02  18:00:00,43.1460203781,3.92335089912,0.173015100233,0.0,9.17985065927,26.9147,63.4412247129,0.0,50.0982,13.3430247129
 10/02  19:00:00,38.7820663088,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.7604067352,0.263103237838,33.3988,15.0985034973
 10/02  20:00:00,38.7498407292,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.9209339299,2.773071193,33.3988,12.7490627369
 10/02  21:00:00,38.6599338983,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.3305853728,11.9369170667,25.0491,13.3445683061
 10/02  22:00:00,38.5383110473,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.8654011532,17.5882457686,16.6994,11.5777553845
 10/02  23:00:00,39.2872482791,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.4200470142,22.7226039887,8.3497,6.34774302546
 10/02  24:00:00,22.56563026,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.4311628289,31.8996503655,3.33988,5.19163246347
 10/03  01:00:00,14.8094667293,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  02:00:00,14.8264535374,0.0,0.0,0.0,1.52997510988,7.4902,3.931974013,0.0,3.33988,0.592094012998
 10/03  03:00:00,14.8296728119,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/03  04:00:00,15.485828575,0.0,0.0,0.0,1.52997510988,7.4902,3.93192817885,0.0,3.33988,0.592048178848
 10/03  05:00:00,23.1595289183,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.056426778,48.686726778,8.3497,0.02
 10/03  06:00:00,38.8369373929,3.92335089912,0.0190377284363,0.0,9.17985065927,19.4245,66.4459238005,45.7091967102,16.6994,4.03732709029
 10/03  07:00:00,41.8457688493,3.92335089912,0.0248572806314,0.0,9.17985065927,26.9147,77.3786150315,37.230531097,25.0491,15.0989839345
 10/03  08:00:00,41.8409195713,3.92335089912,0.00266436244694,0.0,9.17985065927,26.9147,82.4179672409,35.6750021775,33.3988,13.3441650634
 10/03  09:00:00,34.3532424727,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.6466461178,36.0197864175,25.0491,11.5777597003
 10/03  10:00:00,41.856413993,3.92335089912,0.00404661302802,0.0,9.17985065927,26.9147,84.9253121472,33.3430725191,41.7485,9.83373962813
 10/03  11:00:00,42.5963911411,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.8422397355,19.5151285143,41.7485,11.5786112213
 10/03  12:00:00,41.9490322704,3.92335089912,0.0,0.0,9.17985065927,26.9147,57.0399057092,5.45804524591,41.7485,9.83336046329
 10/03  13:00:00,34.4384883157,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.7894747039,4.14671188527,33.3988,9.2439628186
 10/03  14:00:00,34.4442188102,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.6425582752,8.08707001349,25.0491,7.50638826167
 10/03  15:00:00,34.4357181095,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.9929499062,10.0874051837,33.3988,7.50674472257
 10/03  16:00:00,41.864037994,3.92335089912,0.0134588021647,0.0,9.17985065927,26.9147,68.1259538852,10.5215355292,50.0982,7.506218356
 10/03  17:00:00,41.8486845681,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.3817176058,10.8724295988,50.0982,10.411088007
 10/03  18:00:00,42.8977093312,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.4049788131,9.96234857339,50.0982,13.3444302397
 10/03  19:00:00,38.5644792605,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.083339478,14.5858274529,33.3988,15.098712025
 10/03  20:00:00,38.5505039453,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.3525777076,16.2032495625,33.3988,12.7505281451
 10/03  21:00:00,38.5018330151,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.7467636603,24.3564326758,25.0491,13.3412309845
 10/03  22:00:00,38.4897925776,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.4721847175,29.1926604703,16.6994,11.5801242472
 10/03  23:00:00,39.2519022923,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.3603030505,33.6627592688,8.3497,6.34784378176
 10/03  24:00:00,22.5299632272,3.92335089912,0.0,0.0,4.58992532963,8.1892,50.7478824526,42.2176524932,3.33988,5.19034995936
 10/04  01:00:00,14.7801959236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  02:00:00,14.8074173741,0.0,0.0,0.0,1.52997510988,7.4902,3.93195401901,0.0,3.33988,0.592074019013
 10/04  03:00:00,14.8208184287,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/04  04:00:00,14.9711320727,0.0,0.0,0.0,1.52997510988,7.4902,3.93195991931,0.0,3.33988,0.592079919309
 10/04  05:00:00,22.6481678654,3.92335089912,0.0,0.0,4.58992532963,8.1892,53.9471380222,45.5774380222,8.3497,0.02
 10/04  06:00:00,38.615067122,3.92335089912,0.0196817240365,0.0,9.17985065927,19.4245,62.4757659588,41.7388344584,16.6994,4.03753150035
 10/04  07:00:00,41.858751894,3.92335089912,0.0259073321952,0.0,9.17985065927,26.9147,73.0984906168,32.9494345841,25.0491,15.0999560328
