Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/04  08:00:00,41.8496110532,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.6888639464,31.3691352441,33.3988,13.9209287023
 10/04  09:00:00,34.3642659879,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.6727985333,31.6237267464,25.0491,10.9999717869
 10/04  10:00:00,41.8696383074,3.92335089912,0.0121536088678,0.0,9.17985065927,26.9147,82.6092792517,30.4496654905,41.7485,10.4111137612
 10/04  11:00:00,42.5968261483,3.92335089912,0.0,0.0,9.17985065927,26.9147,70.9126022351,18.1632252337,41.7485,11.0008770014
 10/04  12:00:00,41.9452834576,3.92335089912,0.0,0.0,9.17985065927,26.9147,57.7350812599,5.5764305534,41.7485,10.4101507065
 10/04  13:00:00,34.4281585927,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.8454262669,5.77769478194,33.3988,8.66893148499
 10/04  14:00:00,34.4315085132,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.2739084431,10.7174040408,25.0491,7.50740440234
 10/04  15:00:00,34.4230211551,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.2592846304,13.7771243615,33.3988,8.08336026893
 10/04  16:00:00,41.8520370325,3.92335089912,0.0106837444033,0.0,9.17985065927,26.9147,70.7724485049,13.1675496385,50.0982,7.50669886638
 10/04  17:00:00,41.8443533363,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.4136166873,11.4820225771,50.0982,9.83339411028
 10/04  18:00:00,43.9590714856,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.7646087636,8.74104178662,50.0982,13.925366977
 10/04  19:00:00,38.7137510712,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.0732667579,12.5755314263,33.3988,15.0989353316
 10/04  20:00:00,38.6890399922,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.5269053722,14.3788519714,33.3988,12.7492534007
 10/04  21:00:00,38.6101232659,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.0314709381,22.6410988003,25.0491,13.3412721378
 10/04  22:00:00,38.4938142093,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.4909529085,28.2109402274,16.6994,11.5806126811
 10/04  23:00:00,39.2505560025,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.8437196061,34.1470984951,8.3497,6.346921111
 10/04  24:00:00,22.5232172903,3.92335089912,0.0,0.0,4.58992532963,8.1892,52.5585861467,44.0279342584,3.33988,5.1907718883
 10/05  01:00:00,14.7691416773,0.0,0.0,0.0,1.52997510988,7.4902,3.93194715055,0.0,3.33988,0.592067150548
 10/05  02:00:00,14.7939025533,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  03:00:00,14.8048626344,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/05  04:00:00,14.9552512882,0.0,0.0,0.0,1.52997510988,7.4902,3.93195306176,0.0,3.33988,0.592073061761
 10/05  05:00:00,22.6337000116,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.5760045482,49.2063045482,8.3497,0.02
 10/05  06:00:00,38.6035201127,3.92335089912,0.0190375373024,0.0,9.17985065927,19.4245,65.4616024147,44.725112788,16.6994,4.03708962674
 10/05  07:00:00,42.9073407165,3.92335089912,0.0252931372346,0.0,9.17985065927,26.9147,76.342761622,36.1940470192,25.0491,15.0996146028
 10/05  08:00:00,41.8450061014,3.92335089912,0.00552013090569,0.0,9.17985065927,26.9147,82.6631212449,35.3405270127,33.3988,13.9237942322
 10/05  09:00:00,34.3536590322,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.041188829,36.4140300732,25.0491,11.5780587558
 10/05  10:00:00,41.8551613409,3.92335089912,0.011831412984,0.0,9.17985065927,26.9147,88.6866366711,37.1056135651,41.7485,9.832523106
 10/05  11:00:00,42.5803618292,3.92335089912,0.0,0.0,9.17985065927,26.9147,81.2511527813,27.9231635495,41.7485,11.5794892319
 10/05  12:00:00,41.909650886,3.92335089912,0.0,0.0,9.17985065927,26.9147,70.0734929913,18.4918211534,41.7485,9.83317183784
 10/05  13:00:00,34.3873691582,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.3577285209,20.7139936849,33.3988,9.24493483604
 10/05  14:00:00,34.3839740799,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.5877169005,27.0328352654,25.0491,7.50578163514
 10/05  15:00:00,34.3667668384,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.4687140918,31.5639978146,33.3988,7.50591627715
 10/05  16:00:00,41.8018435929,3.92335089912,0.0164698388107,0.0,9.17985065927,26.9147,87.3926893822,29.7871897116,50.0982,7.5072996706
 10/05  17:00:00,41.7961301354,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.8107461768,25.3019224768,50.0982,10.4106237
 10/05  18:00:00,43.9215732543,3.92335089912,0.00240497643922,0.0,9.17985065927,26.9147,83.6391471065,19.6194145686,50.0982,13.9215325379
 10/05  19:00:00,38.6765356259,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.149856705,22.6506605318,33.3988,15.1003961732
 10/05  20:00:00,38.6519622225,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.5901794889,25.022072766,33.3988,12.1693067229
 10/05  21:00:00,38.5735749583,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.8007748807,33.8246127137,25.0491,13.927062167
 10/05  22:00:00,38.4606727961,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.5275666183,38.2487555353,16.6994,11.5794110831
 10/05  23:00:00,39.2345128736,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.5488698186,41.8514407253,8.3497,6.34772909327
 10/05  24:00:00,22.5052299856,3.92335089912,0.0,0.0,4.58992532963,8.1892,58.1154641483,49.5851506079,3.33988,5.19043354047
 10/06  01:00:00,14.753544888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  02:00:00,14.7785154792,0.0,0.0,0.0,1.52997510988,7.4902,3.93196247614,0.0,3.33988,0.592082476142
 10/06  03:00:00,14.7899080188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/06  04:00:00,15.4495814696,0.0,0.0,0.0,1.52997510988,7.4902,3.93196836301,0.0,3.33988,0.592088363011
 10/06  05:00:00,23.1233744898,3.92335089912,0.0,0.0,4.58992532963,8.1892,66.1217278015,57.7520278015,8.3497,0.02
 10/06  06:00:00,38.7964450348,3.92335089912,0.0166800839433,0.0,9.17985065927,19.4245,76.2739307385,55.5368278029,16.6994,4.03770293555
 10/06  07:00:00,42.8703716079,3.92335089912,0.0224236135786,0.0,9.17985065927,26.9147,85.717210754,45.5684024715,25.0491,15.0997082824
 10/06  08:00:00,41.8177326216,3.92335089912,0.00249335909246,0.0,9.17985065927,26.9147,87.9512626542,40.6280050619,33.3988,13.9244575923
 10/06  09:00:00,34.3376297243,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.146873335,37.5168736528,25.0491,11.5808996822
 10/06  10:00:00,41.8342030559,3.92335089912,0.00518427427219,0.0,9.17985065927,26.9147,89.296155103,37.713694301,41.7485,9.83396080197
 10/06  11:00:00,42.5646379746,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.138600626,29.8105955107,41.7485,11.5795051152
 10/06  12:00:00,41.8855468335,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.2548635833,21.6722560792,41.7485,9.83410750407
 10/06  13:00:00,34.3605522366,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.2262331565,24.5803802451,33.3988,9.24705291141
 10/06  14:00:00,34.3587981302,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.8806187537,31.3252638078,25.0491,7.50625494584
 10/06  15:00:00,34.3452309191,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.1082541014,35.9273130973,33.3988,7.78214100403
 10/06  16:00:00,41.7815945603,3.92335089912,0.0151269014787,0.0,9.17985065927,26.9147,92.0998657829,34.1939679001,50.0982,7.80769788279
 10/06  17:00:00,41.7787258084,3.92335089912,0.0,0.0,9.17985065927,26.9147,89.6983443928,29.7666223472,50.0982,9.83352204563
 10/06  18:00:00,43.9046148091,3.92335089912,0.00227693991266,0.0,9.17985065927,26.9147,88.1813587458,24.1561437011,50.0982,13.9270150447
 10/06  19:00:00,38.5124142882,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.7551706939,29.2547775276,33.3988,15.1015931663
 10/06  20:00:00,38.4900229899,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.8558792476,34.7069949099,33.3988,12.7500843378
 10/06  21:00:00,38.43356971,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.6381489172,46.6662329363,25.0491,13.9228159809
 10/06  22:00:00,38.418385395,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.1309950594,52.8544420373,16.6994,11.5771530221
 10/06  23:00:00,39.207649322,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.7533085963,57.0559909763,8.3497,6.34761762001
 10/06  24:00:00,22.4592717835,3.92335089912,0.0,0.0,4.58992532963,8.1892,74.1571302909,65.6261156995,3.33988,5.19113459137
 10/07  01:00:00,14.708250527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  02:00:00,14.7383592074,0.0,0.0,0.0,1.52997510988,7.4902,3.93194791436,0.0,3.33988,0.592067914364
 10/07  03:00:00,14.7555405577,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/07  04:00:00,14.9088408036,0.0,0.0,0.0,1.52997510988,7.4902,3.93195382436,0.0,3.33988,0.592073824362
 10/07  05:00:00,22.5880072114,3.92335089912,0.0,0.0,4.58992532963,8.1892,72.6773946679,64.3076946679,8.3497,0.02
 10/07  06:00:00,38.5531741601,3.92335089912,0.0161289953514,0.0,9.17985065927,19.4245,80.573974909,59.8368359147,16.6994,4.03773899431
 10/07  07:00:00,42.8481440704,3.92335089912,0.0144531405411,0.0,9.17985065927,26.9147,75.6672546636,46.5808370253,25.0491,4.03731763829
 10/07  08:00:00,41.7992686943,3.92335089912,0.00414582125044,0.0,9.17985065927,26.9147,80.836896616,43.4011192859,33.3988,4.03697733002
 10/07  09:00:00,34.3226160245,3.92335089912,0.00297323412246,0.0,9.17985065927,19.4245,81.8975732507,44.0974900053,25.0491,12.7509832454
 10/07  10:00:00,41.8229056204,3.92335089912,0.00658608292809,0.0,9.17985065927,26.9147,96.9208543011,44.1707983606,41.7485,11.0015559405
 10/07  11:00:00,42.5600580048,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.4910729413,35.9917328949,41.7485,12.7508400463
 10/07  12:00:00,41.8769772965,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.4629623709,31.9644700984,41.7485,12.7499922725
 10/07  13:00:00,34.3545201997,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.1856245444,31.2069387266,33.3988,11.5798858177
 10/07  14:00:00,34.3570664698,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.5873721299,32.7037110554,25.0491,9.83456107446
 10/07  15:00:00,34.3473069073,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.240243163,32.4287477775,33.3988,10.4126953855
 10/07  16:00:00,41.7755368259,3.92335089912,0.0131109747282,0.0,9.17985065927,26.9147,92.6311758422,33.8645723011,50.0982,8.66840354114
 10/07  17:00:00,41.760426837,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.125275532,39.6162384112,50.0982,10.4108371209
 10/07  18:00:00,43.8733531308,3.92335089912,0.0,0.0,9.17985065927,26.9147,101.531192944,37.5063343131,50.0982,13.9266586311
 10/07  19:00:00,38.6248212686,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.8219312822,39.4988945428,33.3988,13.9242367394
 10/07  20:00:00,38.5941901886,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.0757961039,47.9257662885,33.3988,12.7512298154
 10/07  21:00:00,38.5104705071,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.197501242,53.2286270404,25.0491,13.9197742016
 10/07  22:00:00,38.3937244268,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.6544186067,58.1212655711,16.6994,9.83375303562
 10/07  23:00:00,39.1923607362,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.5732309117,64.1407796477,8.3497,8.08275126406
 10/07  24:00:00,22.4278774402,3.92335089912,0.0,0.0,4.58992532963,8.1892,85.3977572627,76.8663089887,3.33988,5.19156827401
 10/08  01:00:00,14.670473601,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  02:00:00,14.6963562382,0.0,0.0,0.0,1.52997510988,7.4902,3.93192845729,0.0,3.33988,0.59204845729
 10/08  03:00:00,14.7089238868,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  04:00:00,14.8595042695,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/08  05:00:00,22.5375145246,3.92335089912,0.0,0.0,4.58992532963,8.1892,92.160291681,83.2185027944,8.3497,0.592088886609
 10/08  06:00:00,38.5007379542,3.92335089912,0.0137881147006,0.0,9.17985065927,19.4245,99.4426488106,78.7056846427,16.6994,4.03756416794
 10/08  07:00:00,42.8019753115,3.92335089912,0.0103829721196,0.0,9.17985065927,26.9147,89.2318809658,60.1452937536,25.0491,4.03748721221
 10/08  08:00:00,41.7795860971,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.3759903185,47.9390042564,33.3988,4.03818606217
 10/08  09:00:00,34.3208666795,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.8047103533,43.7173258757,25.0491,4.03828447758
 10/08  10:00:00,41.8413469766,3.92335089912,0.0042700886772,0.0,9.17985065927,26.9147,87.3654793663,33.4453460958,41.7485,12.1716332705
 10/08  11:00:00,42.5816239181,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.7803924451,24.2807908754,41.7485,12.7511015698
 10/08  12:00:00,41.9279642662,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.0929799061,12.9334183716,41.7485,10.4110615345
 10/08  13:00:00,34.4144459024,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.544594373,9.73384241903,33.3988,10.4119519539
 10/08  14:00:00,34.4242469297,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.3444302975,10.7886392593,25.0491,7.50669103819
 10/08  15:00:00,34.4208287823,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.6818298092,9.77512435081,33.3988,7.50790545839
 10/08  16:00:00,41.8463225748,3.92335089912,0.00849316182474,0.0,9.17985065927,26.9147,68.4744980177,10.2933553488,50.0982,8.08294266898
 10/08  17:00:00,41.830180448,3.92335089912,0.0,0.0,9.17985065927,26.9147,74.6624259565,14.7297154051,50.0982,9.83451055132
 10/08  18:00:00,43.9331610456,3.92335089912,0.0,0.0,9.17985065927,26.9147,80.1313478181,17.2817650782,50.0982,12.7513827399
 10/08  19:00:00,38.6841355682,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.6709655749,20.5204934111,33.3988,12.7516721639
 10/08  20:00:00,38.6635050614,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.0288597149,21.2176249356,33.3988,10.4124347793
 10/08  21:00:00,38.5875659703,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.3161854778,30.5158574235,25.0491,12.7512280543
 10/08  22:00:00,38.4754198957,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.9553800885,35.4232619998,16.6994,9.83271808878
 10/08  23:00:00,39.242035923,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.9622523764,36.4212310507,8.3497,5.1913213257
 10/08  24:00:00,22.5203061568,3.92335089912,0.0,0.0,4.58992532963,8.1892,54.9217521032,44.6581355053,3.33988,6.92373659787
 10/09  01:00:00,14.7700821754,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  02:00:00,14.7977494176,0.0,0.0,0.0,1.52997510988,7.4902,3.93196030981,0.0,3.33988,0.592080309815
 10/09  03:00:00,14.8128547489,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  04:00:00,14.9641100233,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/09  05:00:00,22.641683771,3.92335089912,0.0,0.0,4.58992532963,8.1892,55.9097787547,46.9679925545,8.3497,0.592086200121
 10/09  06:00:00,38.6070630901,3.92335089912,0.0187562817647,0.0,9.17985065927,19.4245,63.9025174418,43.1655350635,16.6994,4.03758237839
 10/09  07:00:00,42.8993560201,3.92335089912,0.0167155300986,0.0,9.17985065927,26.9147,60.2697733641,31.1834610424,25.0491,4.03721232162
 10/09  08:00:00,41.8434725603,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.9053508421,29.4691506475,33.3988,4.03740019464
 10/09  09:00:00,34.3595717601,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.4179201389,36.3319302479,25.0491,4.03688989097
 10/09  10:00:00,41.8778926172,3.92335089912,0.0140427869896,0.0,9.17985065927,26.9147,84.8672963328,30.3679128788,41.7485,12.7508834541
 10/09  11:00:00,42.6126726791,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.0496131739,21.5496562748,41.7485,12.7514568991
 10/09  12:00:00,41.9689764158,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.2815378205,10.6987944298,41.7485,9.83424339067
 10/09  13:00:00,34.4563997169,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.7268493334,8.9173920928,33.3988,10.4106572406
 10/09  14:00:00,34.458791796,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.0705562205,12.5140252315,25.0491,7.50743098904
 10/09  15:00:00,34.4473130496,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.6010721721,14.1177646335,33.3988,8.08450753855
 10/09  16:00:00,41.8882920439,3.92335089912,0.0220253488132,0.0,9.17985065927,26.9147,70.2756393758,12.6706746397,50.0982,7.50676473611
 10/09  17:00:00,41.8707304889,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.2879919653,12.7772745997,50.0982,10.4125173656
 10/09  18:00:00,43.9870582201,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.5988480803,10.7493516729,50.0982,12.7512964073
 10/09  19:00:00,38.7515083752,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.0667450213,10.9167720772,33.3988,12.7511729441
 10/09  20:00:00,38.7331564669,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.0845255149,9.8520224561,33.3988,9.83370305877
 10/09  21:00:00,38.6556105418,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.2577493572,17.4552434074,25.0491,12.7534059498
 10/09  22:00:00,38.5412964132,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.2190111766,21.1074220362,16.6994,10.4121891404
 10/09  23:00:00,39.2994709933,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.0062211093,21.4651251062,8.3497,5.1913960031
 10/09  24:00:00,22.5883333841,3.92335089912,0.0,0.0,4.58992532963,8.1892,38.5323567978,28.8449931563,3.33988,6.34748364144
 10/10  01:00:00,14.8400199015,0.0,0.0,0.0,1.52997510988,7.4902,3.9319743176,0.0,3.33988,0.592094317598
 10/10  02:00:00,14.8659367529,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  03:00:00,14.8794292501,0.0,0.0,0.0,1.52997510988,7.4902,3.93197285195,0.0,3.33988,0.592092851949
 10/10  04:00:00,15.561960417,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/10  05:00:00,23.2383729837,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.8644609973,31.9227140026,8.3497,0.59204699477
 10/10  06:00:00,38.9166202563,3.92335089912,0.0241431563044,0.0,9.17985065927,19.4245,48.9559186202,28.2185078649,16.6994,4.03801075523
 10/10  07:00:00,42.9817577601,3.92335089912,0.0316743247138,0.0,9.17985065927,26.9147,58.530289289,18.378866172,25.0491,15.1023231171
 10/10  08:00:00,41.9226179202,3.92335089912,0.00719451108175,0.0,9.17985065927,26.9147,62.5338787661,15.2097386773,33.3988,13.9253400888
 10/10  09:00:00,34.4398599639,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.1375878851,13.5072626503,25.0491,11.5812252347
 10/10  10:00:00,41.9472226183,3.92335089912,0.00537314043124,0.0,9.17985065927,26.9147,63.7671431564,11.6059670985,41.7485,10.4126760579
 10/10  11:00:00,42.6781407452,3.92335089912,0.00187396448227,0.0,9.17985065927,26.9147,54.0128340583,0.683952777874,41.7485,11.5803812804
 10/10  12:00:00,42.1679870042,3.92335089912,0.120896425918,0.0,9.17985065927,26.9147,51.5903168461,0.00620427208507,41.7485,9.83561257401
 10/10  13:00:00,34.5279905367,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6686639564,0.0234271143008,33.3988,9.24643684207
 10/10  14:00:00,34.5311599145,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.6180604987,0.0620989183923,25.0491,7.50686158028
 10/10  15:00:00,34.5214247987,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.5092858615,0.0264738244438,33.3988,8.08401203701
 10/10  16:00:00,41.9406163405,3.92335089912,0.0148241051129,0.0,9.17985065927,26.9147,57.6058283848,0.0,50.0982,7.50762838481
 10/10  17:00:00,41.9214011791,3.92335089912,0.00477609686505,0.0,9.17985065927,26.9147,60.510310985,0.0,50.0982,10.412110985
 10/10  18:00:00,44.0433451755,3.92335089912,0.0229463662359,0.0,9.17985065927,26.9147,64.0256192282,0.0,50.0982,13.9274192282
 10/10  19:00:00,38.6190143259,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.8439011761,2.34315318598,33.3988,15.1019479901
 10/10  20:00:00,38.5961199692,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.3004028391,6.15058774296,33.3988,12.7510150961
 10/10  21:00:00,38.5380061624,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.1401768729,16.16151954,25.0491,13.9295573329
 10/10  22:00:00,38.5286113141,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.3799262923,20.0967362036,16.6994,11.5837900887
 10/10  23:00:00,39.2921400423,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.752541313,22.4795682855,8.3497,6.92327302754
 10/10  24:00:00,22.5840630562,3.92335089912,0.0,0.0,4.58992532963,8.1892,37.2156033029,28.6836851657,3.33988,5.19203813715
 10/11  01:00:00,14.8373965734,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  02:00:00,14.8618922098,0.0,0.0,0.0,1.52997510988,7.4902,3.93197556724,0.0,3.33988,0.592095567242
 10/11  03:00:00,14.8724390661,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/11  04:00:00,15.0239809241,0.0,0.0,0.0,1.52997510988,7.4902,3.93192972576,0.0,3.33988,0.592049725759
 10/11  05:00:00,22.6999110549,3.92335089912,0.0,0.0,4.58992532963,8.1892,41.9612953197,33.5915953197,8.3497,0.02
 10/11  06:00:00,38.6665927882,3.92335089912,0.0233135661759,0.0,9.17985065927,19.4245,50.509474705,29.7722601822,16.6994,4.03781452277
 10/11  07:00:00,42.9658033009,3.92335089912,0.030098502982,0.0,9.17985065927,26.9147,61.6284556572,21.4777893853,25.0491,15.101566272
 10/11  08:00:00,41.8913769453,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.7494946844,20.4208759758,33.3988,13.9298187086
 10/11  09:00:00,34.4039666303,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.9834075452,21.3518016571,25.0491,11.5825058881
 10/11  10:00:00,41.911909179,3.92335089912,0.013929189187,0.0,9.17985065927,26.9147,72.9809281038,20.8196617904,41.7485,10.4127663133
 10/11  11:00:00,42.6360309686,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.6862436367,9.35558935813,41.7485,11.5821542785
 10/11  12:00:00,41.992988282,3.92335089912,0.00401169304166,0.0,9.17985065927,26.9147,52.1604311096,0.0,41.7485,10.4119311096
 10/11  13:00:00,34.4933540476,3.92335089912,0.00171318324941,0.0,9.17985065927,19.4245,42.0865343463,0.0176601195412,33.3988,8.67007422674
 10/11  14:00:00,34.5184420614,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.1570479208,0.0252940812804,25.0491,8.08265383951
 10/11  15:00:00,34.5501153345,3.92335089912,0.0195043388156,0.0,9.17985065927,19.4245,40.9064451732,0.0,33.3988,7.50764517318
 10/11  16:00:00,42.3088959399,3.92335089912,0.354747120593,0.0,9.17985065927,26.9147,58.1816758377,0.0,50.0982,8.0834758377
 10/11  17:00:00,42.6136807185,3.92335089912,0.672162421392,0.0,9.17985065927,26.9147,60.5115388944,0.0,50.0982,10.4133388944
 10/11  18:00:00,44.947784276,3.92335089912,0.903728259151,0.0,9.17985065927,26.9147,64.0254751229,0.0,50.0982,13.9272751229
 10/11  19:00:00,38.830113538,3.92335089912,0.0282390599663,0.0,9.17985065927,19.4245,48.5300413818,0.02762090665,33.3988,15.1036204751
 10/11  20:00:00,38.7464498332,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.472551175,0.321632701173,33.3988,12.7521184739
 10/11  21:00:00,38.6324077164,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.7375975638,11.7585983189,25.0491,13.9298992449
 10/11  22:00:00,38.4919956481,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.1253269269,22.8433824174,16.6994,11.5825445094
 10/11  23:00:00,39.2364437712,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.6943499751,34.420536191,8.3497,6.92411378402
 10/11  24:00:00,22.4955188717,3.92335089912,0.00180440982677,0.0,4.58992532963,8.1892,58.5607611707,50.0291002357,3.33988,5.19178093504
 10/12  01:00:00,14.7446426149,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  02:00:00,14.773517866,0.0,0.0,0.0,1.52997510988,7.4902,3.93193156534,0.0,3.33988,0.592051565335
 10/12  03:00:00,14.7867803196,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/12  04:00:00,14.9377488813,0.0,0.0,0.0,1.52997510988,7.4902,3.93193750136,0.0,3.33988,0.592057501355
 10/12  05:00:00,22.610251228,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.6197441568,53.2500441568,8.3497,0.02
 10/12  06:00:00,38.5734306088,3.92335089912,0.0158939423732,0.0,9.17985065927,19.4245,69.452990017,48.7161167441,16.6994,4.03747327284
 10/12  07:00:00,42.8761664607,3.92335089912,0.0191262149917,0.0,9.17985065927,26.9147,78.7292437726,38.5764114411,25.0491,15.1037323315
 10/12  08:00:00,41.8229672179,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.415631905,35.5136170582,33.3988,14.5032148469
 10/12  09:00:00,34.3427382119,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.7893150878,34.1584501875,25.0491,11.5817649002
 10/12  10:00:00,41.8450630491,3.92335089912,0.00657171663095,0.0,9.17985065927,26.9147,85.4435262792,33.2830924298,41.7485,10.4119338494
 10/12  11:00:00,42.5747772245,3.92335089912,0.0,0.0,9.17985065927,26.9147,75.7745559252,22.4461567992,41.7485,11.579899126
 10/12  12:00:00,41.9107679167,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.1762332857,11.5925303344,41.7485,9.83520295124
 10/12  13:00:00,34.3966418099,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.2868742505,11.6406381741,33.3988,9.24743607637
 10/12  14:00:00,34.4002581479,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.8147542533,16.6813818895,25.0491,8.08427236382
 10/12  15:00:00,34.3884495776,3.92335089912,0.0,0.0,9.17985065927,19.4245,60.4438756267,19.5382525528,33.3988,7.5068230739
 10/12  16:00:00,41.8087848202,3.92335089912,0.00924991445749,0.0,9.17985065927,26.9147,78.6759130215,20.4924442481,50.0982,8.08526877335
 10/12  17:00:00,41.7959113504,3.92335089912,0.0,0.0,9.17985065927,26.9147,81.7617857208,21.8287024569,50.0982,9.83488326389
 10/12  18:00:00,44.9648883907,3.92335089912,0.0,0.0,9.17985065927,26.9147,87.2184446395,22.6130254303,50.0982,14.5072192092
 10/12  19:00:00,38.6512817018,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.835629282,30.3328456101,33.3988,15.1039836719
 10/12  20:00:00,38.6185759425,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.2100494558,36.0592512473,33.3988,12.7519982085
 10/12  21:00:00,38.5301872857,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.1891607086,48.2106465268,25.0491,13.9294141818
 10/12  22:00:00,38.4121307722,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.79916592,54.516149835,16.6994,11.583616085
 10/12  23:00:00,39.2029967464,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.3444764937,59.0707052751,8.3497,6.92407121855
 10/12  24:00:00,22.450499131,3.92335089912,0.0,0.0,4.58992532963,8.1892,76.3815220934,67.8498887615,3.33988,5.19175333194
 10/13  01:00:00,14.6928620297,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  02:00:00,14.7115927468,0.0,0.0,0.0,1.52997510988,7.4902,3.9319573172,0.0,3.33988,0.592077317198
 10/13  03:00:00,14.7168437215,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/13  04:00:00,15.3794949444,0.0,0.0,0.0,1.52997510988,7.4902,3.93196321226,0.0,3.33988,0.592083212255
 10/13  05:00:00,23.0602199388,3.92335089912,0.0,0.0,4.58992532963,8.1892,86.5232313624,78.1535313624,8.3497,0.02
 10/13  06:00:00,38.739787606,3.92335089912,0.0143642096231,0.0,9.17985065927,19.4245,93.3844775763,72.6473588995,16.6994,4.03771867684
 10/13  07:00:00,42.8166317546,3.92335089912,0.0174439176594,0.0,9.17985065927,26.9147,102.1229145,61.3879003102,25.0491,15.6859141898
 10/13  08:00:00,41.7712948447,3.92335089912,0.00178304014028,0.0,9.17985065927,26.9147,103.834369286,56.51144403,33.3988,13.9241252562
 10/13  09:00:00,34.2933027558,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.3124141822,53.6808330464,25.0491,11.5824811358
 10/13  10:00:00,41.7997234959,3.92335089912,0.00579122466242,0.0,9.17985065927,26.9147,102.451359538,50.2896539108,41.7485,10.413205627
 10/13  11:00:00,42.5570689276,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.008200381,36.6784142488,41.7485,11.5812861322
 10/13  12:00:00,41.8803511452,3.92335089912,0.0,0.0,9.17985065927,26.9147,75.3155099857,23.1539087809,41.7485,10.4131012049
 10/13  13:00:00,34.3587466599,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.4725580947,23.4062671824,33.3988,8.66749091226
 10/13  14:00:00,34.3576186744,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.4004398933,29.2670371866,25.0491,8.08430270668
 10/13  15:00:00,34.344087095,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.7379509201,33.2546850273,33.3988,8.08446589285
 10/13  16:00:00,41.7646127319,3.92335089912,0.00644272602812,0.0,9.17985065927,26.9147,93.7212386394,36.1156295218,50.0982,7.50740911763
 10/13  17:00:00,41.7507427427,3.92335089912,0.0,0.0,9.17985065927,26.9147,99.7135157917,39.2035708703,50.0982,10.4117449214
 10/13  18:00:00,44.9139868884,3.92335089912,0.0,0.0,9.17985065927,26.9147,105.461365944,41.4364088806,50.0982,13.9267570638
 10/13  19:00:00,38.4618179416,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.5365956148,47.4528439829,33.3988,15.684951632
 10/13  20:00:00,38.4451135578,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.205638394,50.0540159515,33.3988,12.7528224425
 10/13  21:00:00,38.3963106916,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.948412434,58.9714304178,25.0491,13.9278820161
 10/13  22:00:00,38.386630613,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.2257195526,62.942371434,16.6994,11.5839481186
 10/13  23:00:00,39.1906599328,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.2810224995,66.0074668974,8.3497,6.92385560209
 10/13  24:00:00,22.4350465916,3.92335089912,0.0,0.0,4.58992532963,8.1892,81.7988717283,73.2672909431,3.33988,5.19170078516
 10/14  01:00:00,14.6826590528,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  02:00:00,14.7090716476,0.0,0.0,0.0,1.52997510988,7.4902,3.93195077719,0.0,3.33988,0.592070777186
 10/14  03:00:00,14.7227177324,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/14  04:00:00,14.8687014582,0.0,0.0,0.0,1.52997510988,7.4902,3.93195668263,0.0,3.33988,0.592076682633
 10/14  05:00:00,22.5396749747,3.92335089912,0.0,0.0,4.58992532963,8.1892,90.5771479339,82.2074479339,8.3497,0.02
 10/14  06:00:00,38.4966628786,3.92335089912,0.00910712645597,0.0,9.17985065927,19.4245,102.355702118,81.6186808191,16.6994,4.03762129851
 10/14  07:00:00,42.7872763488,3.92335089912,0.00721929610668,0.0,9.17985065927,26.9147,95.367598072,66.280830928,25.0491,4.037667144
 10/14  08:00:00,41.7514042309,3.92335089912,0.0,0.0,9.17985065927,26.9147,94.7060212627,57.2687982208,33.3988,4.03842304185
 10/14  09:00:00,34.2896846252,3.92335089912,0.00095752650947,0.0,9.17985065927,19.4245,89.926902473,52.1237702114,25.0491,12.7540322616
 10/14  10:00:00,41.7982415828,3.92335089912,0.00245124143833,0.0,9.17985065927,26.9147,102.169482679,48.2628857571,41.7485,12.1580969222
 10/14  11:00:00,42.5515240456,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.3360802269,37.8338599937,41.7485,12.7537202332
 10/14  12:00:00,41.8703146706,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.9623229348,31.4602512055,41.7485,12.7535717293
 10/14  13:00:00,34.3512783613,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.1606739585,30.180080748,33.3988,11.5817932104
 10/14  14:00:00,34.3534917452,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.709076153,32.2472871756,25.0491,10.4126889774
 10/14  15:00:00,34.3446454093,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.7235534723,31.9114791156,33.3988,10.4132743567
 10/14  16:00:00,41.7694428443,3.92335089912,0.00977996048251,0.0,9.17985065927,26.9147,94.1898338504,34.8439929875,50.0982,9.2476408629
 10/14  17:00:00,41.7543617443,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.272716433,42.7610839787,50.0982,10.4134324542
 10/14  18:00:00,44.9206474783,3.92335089912,0.0,0.0,9.17985065927,26.9147,106.089477803,42.0625472165,50.0982,13.9287305867
 10/14  19:00:00,38.6176340783,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.8429365581,41.5142120457,33.3988,13.9299245124
 10/14  20:00:00,38.5984068602,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.0308848002,45.3001511817,33.3988,13.3319336185
 10/14  21:00:00,38.5271097552,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.9460549804,45.9716693963,25.0491,13.9252855841
 10/14  22:00:00,38.4234812212,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.1362475084,46.0251949459,16.6994,10.4116525625
 10/14  23:00:00,39.216978927,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.9811341075,47.546840331,8.3497,8.08459377654
 10/14  24:00:00,22.4848665846,3.92335089912,0.0,0.0,4.58992532963,8.1892,63.949619479,55.4173007486,3.33988,5.19243873042
 10/15  01:00:00,14.7316847086,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  02:00:00,14.7547650392,0.0,0.0,0.0,1.52997510988,7.4902,3.93196225183,0.0,3.33988,0.592082251829
 10/15  03:00:00,14.7646370454,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/15  04:00:00,14.9149483953,0.0,0.0,0.0,1.52997510988,7.4902,3.93196813905,0.0,3.33988,0.592088139054
 10/15  05:00:00,22.5936071344,3.92335089912,0.0,0.0,4.58992532963,8.1892,70.5004081585,62.1307081585,8.3497,0.02
 10/15  06:00:00,38.5579132348,3.92335089912,0.0162587736297,0.0,9.17985065927,19.4245,78.4279445944,57.6910321193,16.6994,4.037512475
 10/15  07:00:00,42.8538961893,3.92335089912,0.0145981076643,0.0,9.17985065927,26.9147,72.722115925,43.6355092382,25.0491,4.03750668679
 10/15  08:00:00,41.8076999452,3.92335089912,0.00200387119254,0.0,9.17985065927,26.9147,75.6327335119,38.1961476525,33.3988,4.03778585942
 10/15  09:00:00,34.3279339322,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.9122217491,40.8247199584,25.0491,4.03840179068
 10/15  10:00:00,41.8331370498,3.92335089912,0.0113207270082,0.0,9.17985065927,26.9147,92.8492544821,37.768241137,41.7485,13.332513345
 10/15  11:00:00,42.5591936458,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.3705870344,35.868181637,41.7485,12.7539053975
 10/15  12:00:00,41.8716724196,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.5973226898,32.4354951217,41.7485,10.4133275681
 10/15  13:00:00,34.345942259,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.5176971695,34.7046018305,33.3988,10.4142953391
 10/15  14:00:00,34.3434663095,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.6674984556,40.1107175107,25.0491,7.50768094496
 10/15  15:00:00,34.3279341805,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.9242531816,43.4408478403,33.3988,8.08460534136
 10/15  16:00:00,41.7583942162,3.92335089912,0.00862401313746,0.0,9.17985065927,26.9147,100.187845422,42.0048687418,50.0982,8.08477667987
 10/15  17:00:00,41.7606027434,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.922430022,40.4103550048,50.0982,10.4138750172
 10/15  18:00:00,44.9406878886,3.92335089912,0.0,0.0,9.17985065927,26.9147,99.7073225713,36.8548327006,50.0982,12.7542898707
 10/15  19:00:00,38.6367627466,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.7457934866,38.5955106082,33.3988,12.7514828784
 10/15  20:00:00,38.6105499382,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.3631958471,40.5510448105,33.3988,10.4133510366
 10/15  21:00:00,38.5305722153,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.6591327543,51.2765530487,25.0491,13.3334797057
 10/15  22:00:00,38.4163786487,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.1623058628,56.1451545385,16.6994,10.3177513243
 10/15  23:00:00,39.2075394627,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.1410434541,56.5064133862,8.3497,5.28493006788
 10/15  24:00:00,22.4639837924,3.92335089912,0.0,0.0,4.58992532963,8.1892,73.8578370504,64.1691841074,3.33988,6.34877294296
 10/16  01:00:00,14.7116692337,0.0,0.0,0.0,1.52997510988,7.4902,3.93194027843,0.0,3.33988,0.592060278427
 10/16  02:00:00,14.7373322682,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  03:00:00,14.7507648727,0.0,0.0,0.0,1.52997510988,7.4902,3.93194620057,0.0,3.33988,0.592066200572
 10/16  04:00:00,14.8942004603,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/16  05:00:00,22.5595202489,3.92335089912,0.00216554421724,0.0,4.58992532963,8.1892,83.0252546984,74.6555546984,8.3497,0.02
 10/16  06:00:00,38.5044747272,3.92335089912,0.00963467365881,0.0,9.17985065927,19.4245,96.7483354783,75.4375188379,16.6994,4.61141664046
 10/16  07:00:00,42.8056726745,3.92335089912,0.0149749791511,0.0,9.17985065927,26.9147,105.565048452,65.4127589286,25.0491,15.1031895238
 10/16  08:00:00,41.7654950512,3.92335089912,0.00178215539042,0.0,9.17985065927,26.9147,106.395281212,58.4866402925,33.3988,14.5098409197
 10/16  09:00:00,34.2943494312,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.8696687154,53.2386323474,25.0491,11.581936368
 10/16  10:00:00,41.7977563023,3.92335089912,0.00251359801788,0.0,9.17985065927,26.9147,101.955499941,49.7933954827,41.7485,10.4136044584
 10/16  11:00:00,42.5522528833,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.6176040302,37.2867162874,41.7485,11.5823877428
 10/16  12:00:00,41.8704085821,3.92335089912,0.0,0.0,9.17985065927,26.9147,76.619960884,24.4580471223,41.7485,10.4134137617
 10/16  13:00:00,34.3506142144,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.5513249637,23.904456175,33.3988,9.24806878873
 10/16  14:00:00,34.3529248415,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.0446701105,27.9106690218,25.0491,8.0849010887
 10/16  15:00:00,34.344842466,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.9854560928,30.0777697619,33.3988,7.5088863309
 10/16  16:00:00,41.7682194987,3.92335089912,0.00690168218132,0.0,9.17985065927,26.9147,89.9529862515,31.7701450901,50.0982,8.08464116137
 10/16  17:00:00,41.756353245,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.7430365681,35.2306326961,50.0982,10.414203872
 10/16  18:00:00,44.9221703587,3.92335089912,0.0,0.0,9.17985065927,26.9147,102.551725902,37.9441058268,50.0982,14.5094200755
 10/16  19:00:00,38.6081924415,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.3410614273,45.8370693949,33.3988,15.1051920324
 10/16  20:00:00,38.5755190401,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.8547632201,51.1233045122,33.3988,13.3326587079
 10/16  21:00:00,38.4902353941,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.630870654,62.6556070851,25.0491,13.9261635691
 10/16  22:00:00,38.3770772285,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.4517577459,68.1689316982,16.6994,11.5834260477
 10/16  23:00:00,39.1824761253,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.1602238628,71.8861930524,8.3497,6.92433081034
 10/16  24:00:00,22.4200291849,3.92335089912,0.0,0.0,4.58992532963,8.1892,88.4964476242,79.9645495339,3.33988,5.19201809025
 10/17  01:00:00,14.6655108309,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  02:00:00,14.6921699212,0.0,0.0,0.0,1.52997510988,7.4902,3.93196972456,0.0,3.33988,0.592089724558
 10/17  03:00:00,14.7055627026,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/17  04:00:00,15.3732855043,0.0,0.0,0.0,1.52997510988,7.4902,3.93197559993,0.0,3.33988,0.592095599931
 10/17  05:00:00,23.0569843534,3.92335089912,0.0,0.0,4.58992532963,8.1892,85.7101448689,77.3404448689,8.3497,0.02
 10/17  06:00:00,38.7399933709,3.92335089912,0.0142364432852,0.0,9.17985065927,19.4245,91.9090793748,71.1720871333,16.6994,4.0375922415
 10/17  07:00:00,43.8809968852,3.92335089912,0.0175780518546,0.0,9.17985065927,26.9147,98.86686561,58.1296653503,25.0491,15.6881002597
 10/17  08:00:00,41.7822308349,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.7865704075,50.8782599896,33.3988,14.5095104179
 10/17  09:00:00,34.3122015444,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.8456870363,45.2127831886,25.0491,11.5838038477
 10/17  10:00:00,41.8224806623,3.92335089912,0.00259460426537,0.0,9.17985065927,26.9147,92.1045998212,39.9420652317,41.7485,10.4140345894
 10/17  11:00:00,42.5712412793,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.3557003,25.0235618735,41.7485,11.5836384265
 10/17  12:00:00,41.9149894186,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.0454404214,9.88225935356,41.7485,10.4146810679
 10/17  13:00:00,34.3996767171,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.2337660885,9.58502881057,33.3988,9.24993727798
 10/17  14:00:00,34.4002220053,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9680651559,14.8347967881,25.0491,8.0841683678
 10/17  15:00:00,34.3894099379,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.8762371468,18.3926812504,33.3988,8.08475589636
 10/17  16:00:00,41.8149403696,3.92335089912,0.00795986371732,0.0,9.17985065927,26.9147,76.6187281334,19.0120018104,50.0982,7.50852632299
 10/17  17:00:00,41.8062725616,3.92335089912,0.0,0.0,9.17985065927,26.9147,79.3082671357,18.7946995595,50.0982,10.4153675762
 10/17  18:00:00,44.9793363381,3.92335089912,0.0,0.0,9.17985065927,26.9147,82.0627898706,17.4547590402,50.0982,14.5098308304
 10/17  19:00:00,38.5277044694,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.7447204924,23.6574117774,33.3988,15.6885087151
 10/17  20:00:00,38.5059443182,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.6494339656,28.4966518605,33.3988,12.7539821051
 10/17  21:00:00,38.4510949074,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.318674185,39.7602220641,25.0491,14.509352121
 10/17  22:00:00,38.4344696048,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.0138647098,46.7332749213,16.6994,11.5811897885
 10/17  23:00:00,39.2138248993,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.9068828373,52.6342561587,8.3497,6.92292667863
 10/17  24:00:00,22.466301442,3.92335089912,0.0,0.0,4.58992532963,8.1892,71.3684779488,62.8360364504,3.33988,5.19256149836
 10/18  01:00:00,14.7081044713,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  02:00:00,14.7286610209,0.0,0.0,0.0,1.52997510988,7.4902,3.93197168411,0.0,3.33988,0.592091684105
 10/18  03:00:00,14.7360130277,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/18  04:00:00,14.8904448306,0.0,0.0,0.0,1.52997510988,7.4902,3.93192582271,0.0,3.33988,0.592045822714
 10/18  05:00:00,22.5782556233,3.92335089912,0.0,0.0,4.58992532963,8.1892,74.8716525677,66.5019525677,8.3497,0.02
 10/18  06:00:00,38.5503337567,3.92335089912,0.012301855331,0.0,9.17985065927,19.4245,78.9342455437,58.1971207456,16.6994,4.03772479813
 10/18  07:00:00,43.9157699887,3.92335089912,0.0169662197352,0.0,9.17985065927,26.9147,88.4653905342,47.7301426244,25.0491,15.6861479098
 10/18  08:00:00,41.8011452099,3.92335089912,0.0,0.0,9.17985065927,26.9147,93.9297796561,46.0197134461,33.3988,14.51126621
 10/18  09:00:00,34.3171607253,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.6228786749,45.9907896124,25.0491,11.5829890625
 10/18  10:00:00,41.8211612742,3.92335089912,0.00357641825408,0.0,9.17985065927,26.9147,95.3429623038,43.1798611443,41.7485,10.4146011595
 10/18  11:00:00,42.5703395201,3.92335089912,0.0,0.0,9.17985065927,26.9147,82.5651725867,29.2331707488,41.7485,11.5835018378
 10/18  12:00:00,41.9094162733,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.3215167641,14.5812469535,41.7485,10.9917698106
 10/18  13:00:00,34.3928710802,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.634294263,13.5623618244,33.3988,8.67313243865
 10/18  14:00:00,34.3934604778,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.2268686129,18.0927066726,25.0491,8.08506194029
 10/18  15:00:00,34.3821847627,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.0128410799,20.5290934488,33.3988,8.08494763104
 10/18  16:00:00,41.7977333064,3.92335089912,0.00713464367762,0.0,9.17985065927,26.9147,81.4606216966,23.2775841154,50.0982,8.08483758127
 10/18  17:00:00,41.7808919729,3.92335089912,0.0,0.0,9.17985065927,26.9147,88.3491025773,27.8365830648,50.0982,10.4143195125
 10/18  18:00:00,44.940512799,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.2750366034,31.2458752097,50.0982,13.9309613937
 10/18  19:00:00,38.6221752917,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.4422453569,40.3548865925,33.3988,15.6885587644
 10/18  20:00:00,38.5871963185,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.4566242348,46.7242200478,33.3988,13.333604187
 10/18  21:00:00,38.4964827416,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.5228642151,59.543578887,25.0491,13.9301853281
 10/18  22:00:00,38.377958193,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.5271173548,66.6666980374,16.6994,12.1610193174
 10/18  23:00:00,39.1831727451,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.4847109799,71.78643391,8.3497,6.34857706991
 10/18  24:00:00,22.4185410501,3.92335089912,0.0,0.0,4.58992532963,8.1892,90.4857267093,81.3794552999,3.33988,5.76639140937
 10/19  01:00:00,14.6648325176,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  02:00:00,14.6914425142,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  03:00:00,14.7045986158,0.0,0.0,0.0,1.52997510988,7.4902,3.93197348554,0.0,3.33988,0.592093485541
 10/19  04:00:00,14.8600979926,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/19  05:00:00,22.5465755763,3.92335089912,0.0,0.0,4.58992532963,8.1892,83.7456293502,74.8038428945,8.3497,0.592086455711
 10/19  06:00:00,38.5191724126,3.92335089912,0.0142762634831,0.0,9.17985065927,19.4245,87.8470297052,67.1093880606,16.6994,4.03824164468
 10/19  07:00:00,43.8911956807,3.92335089912,0.0176742603535,0.0,9.17985065927,26.9147,93.771854466,53.0335580862,25.0491,15.6891963798
 10/19  08:00:00,41.7952189323,3.92335089912,0.00188258813433,0.0,9.17985065927,26.9147,92.8952238154,44.985546389,33.3988,14.5108774264
 10/19  09:00:00,34.3257316655,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.8802446715,38.2488453613,25.0491,11.5822993102
 10/19  10:00:00,41.8451359667,3.92335089912,0.00273541775013,0.0,9.17985065927,26.9147,81.7355732699,29.5724036101,41.7485,10.4146696598
 10/19  11:00:00,42.6142001864,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.3569483059,10.4584933694,41.7485,12.1499549365
 10/19  12:00:00,42.0255051042,3.92335089912,0.0271692078217,0.0,9.17985065927,26.9147,52.176169488,0.0,41.7485,10.427669488
 10/19  13:00:00,34.5075921604,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6784351094,0.0332717745927,33.3988,9.24636333482
 10/19  14:00:00,34.5195382012,3.92335089912,0.0,0.0,9.17985065927,19.4245,32.6136609113,0.0566160820235,25.0491,7.50794482924
 10/19  15:00:00,34.5189879708,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.4842122508,0.0,33.3988,8.08541225082
 10/19  16:00:00,41.980560581,3.92335089912,0.0513588667515,0.0,9.17985065927,26.9147,58.1837147425,0.0,50.0982,8.08551474253
 10/19  17:00:00,41.9341785951,3.92335089912,0.0287102210232,0.0,9.17985065927,26.9147,60.5219618448,0.00897319419128,50.0982,10.4147886506
 10/19  18:00:00,45.0532166907,3.92335089912,0.00228901534345,0.0,9.17985065927,26.9147,64.9139612977,0.304594256607,50.0982,14.5111670411
 10/19  19:00:00,38.7233901633,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.6474336854,7.56093479461,33.3988,15.6876988908
 10/19  20:00:00,38.6789845779,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.16649198,15.0131449172,33.3988,12.7545470629
 10/19  21:00:00,38.5857470803,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.3761258674,28.8179591159,25.0491,14.5090667515
 10/19  22:00:00,38.4652704203,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.139371734,35.8557297423,16.6994,11.5842419917
 10/19  23:00:00,39.2355713881,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.5117209057,40.2361719145,8.3497,6.92584899128
 10/19  24:00:00,22.505164672,3.92335089912,0.0,0.0,4.58992532963,8.1892,57.3487070536,48.8168215887,3.33988,5.19200546494
 10/20  01:00:00,14.7482648647,0.0,0.0,0.0,1.52997510988,7.4902,3.93197112835,0.0,3.33988,0.592091128354
 10/20  02:00:00,14.7654437316,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  03:00:00,14.768646571,0.0,0.0,0.0,1.52997510988,7.4902,3.93192529104,0.0,3.33988,0.592045291041
 10/20  04:00:00,15.4273085824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/20  05:00:00,23.1040065541,3.92335089912,0.0,0.0,4.58992532963,8.1892,73.2682734628,64.3265222275,8.3497,0.592051235278
 10/20  06:00:00,38.7804779315,3.92335089912,0.0161100032378,0.0,9.17985065927,19.4245,81.3499097315,60.6121655631,16.6994,4.03834416841
 10/20  07:00:00,43.9294242113,3.92335089912,0.0207682148341,0.0,9.17985065927,26.9147,85.3421935172,44.6052232969,25.0491,15.6878702202
 10/20  08:00:00,41.8465240181,3.92335089912,0.00152781621627,0.0,9.17985065927,26.9147,78.8529608491,30.9433767687,33.3988,14.5107840804
 10/20  09:00:00,34.3984568432,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.3703623973,18.7378413125,25.0491,11.5834210848
 10/20  10:00:00,41.9368370811,3.92335089912,0.00370089253481,0.0,9.17985065927,26.9147,60.1879888854,8.02349532379,41.7485,10.4159935616
 10/20  11:00:00,42.7932691053,3.92335089912,0.0809704562692,0.0,9.17985065927,26.9147,53.9162229208,0.00570533605957,41.7485,12.1620175847
 10/20  12:00:00,44.59473235,3.92335089912,2.49452866695,0.0,9.17985065927,26.9147,52.164093504,0.0,41.7485,10.415593504
