Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/20  13:00:00,37.7416942558,3.92335089912,3.15355377452,0.0,9.17985065927,19.4245,42.6462691972,0.0,33.3988,9.24746919717
 10/20  14:00:00,37.2826989905,3.92335089912,2.67879740462,0.0,9.17985065927,19.4245,33.1346292826,0.0,25.0491,8.0855292826
 10/20  15:00:00,37.3944148478,3.92335089912,2.79323657065,0.0,9.17985065927,19.4245,41.483525476,0.0,33.3988,8.08472547597
 10/20  16:00:00,45.0897232711,3.92335089912,3.08817695436,0.0,9.17985065927,26.9147,57.6067530166,0.0,50.0982,7.5085530166
 10/20  17:00:00,44.2304114012,3.92335089912,2.25296328503,0.0,9.17985065927,26.9147,61.0913672882,0.0,50.0982,10.9931672882
 10/20  18:00:00,46.866481943,3.92335089912,1.73899784434,0.0,9.17985065927,26.9147,64.0297820208,0.0,50.0982,13.9315820208
 10/20  19:00:00,39.1771204523,3.92335089912,0.502225925734,0.0,9.17985065927,19.4245,49.0876757207,0.0,33.3988,15.6888757207
 10/20  20:00:00,38.6964598946,3.92335089912,0.0396319395476,0.0,9.17985065927,19.4245,46.7628317971,0.0279062307081,33.3988,13.3361255664
 10/20  21:00:00,38.5846850434,3.92335089912,0.00323707512218,0.0,9.17985065927,19.4245,40.1214671952,0.561147264768,25.0491,14.5112199304
 10/20  22:00:00,38.5603651682,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.962406099,5.68006689082,16.6994,11.5829392082
 10/20  23:00:00,39.318332684,3.92335089912,0.0,0.0,9.17985065927,19.4245,25.1622585457,9.88806856538,8.3497,6.92448998029
 10/20  24:00:00,22.6056896881,3.92335089912,0.0,0.0,4.58992532963,8.1892,26.3630273211,17.830559572,3.33988,5.19258774907
 10/21  01:00:00,14.8495292985,0.0,0.0,0.0,1.52997510988,7.4902,3.93197599433,0.0,3.33988,0.592095994334
 10/21  02:00:00,14.8656558321,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  03:00:00,14.8668982949,0.0,0.0,0.0,1.52997510988,7.4902,3.93193015504,0.0,3.33988,0.592050155041
 10/21  04:00:00,15.0130312779,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/21  05:00:00,22.6842375949,3.92335089912,0.0,0.0,4.58992532963,8.1892,43.9041326189,35.5344326189,8.3497,0.02
 10/21  06:00:00,38.6435267725,3.92335089912,0.0203895838775,0.0,9.17985065927,19.4245,53.8579321035,32.5466906838,16.6994,4.61184141969
 10/21  07:00:00,44.0060391579,3.92335089912,0.019064134459,0.0,9.17985065927,26.9147,46.2552487419,17.1677969631,25.0491,4.03835177878
 10/21  08:00:00,41.9109804479,3.92335089912,0.00264251738061,0.0,9.17985065927,26.9147,47.0193608172,9.58257710814,33.3988,4.03798370903
 10/21  09:00:00,34.4516312246,3.92335089912,0.00184953417694,0.0,9.17985065927,19.4245,44.0311108641,5.64780253478,25.0491,13.3342083293
 10/21  10:00:00,41.9714796557,3.92335089912,0.0104317769032,0.0,9.17985065927,26.9147,55.5770392969,2.24352692352,41.7485,11.5850123734
 10/21  11:00:00,42.7405713014,3.92335089912,0.0301006031811,0.0,9.17985065927,26.9147,55.0839847885,0.0,41.7485,13.3354847885
 10/21  12:00:00,42.6691082417,3.92335089912,0.589291349129,0.0,9.17985065927,26.9147,54.5042984741,0.0,41.7485,12.7557984741
 10/21  13:00:00,34.9356194904,3.92335089912,0.370965126675,0.0,9.17985065927,19.4245,45.5601952684,0.0,33.3988,12.1613952684
 10/21  14:00:00,34.881839132,3.92335089912,0.304140284756,0.0,9.17985065927,19.4245,35.4626064548,0.0,25.0491,10.4135064548
 10/21  15:00:00,35.2032042208,3.92335089912,0.615045355404,0.0,9.17985065927,19.4245,43.8145225827,0.0,33.3988,10.4157225827
 10/21  16:00:00,42.9758129074,3.92335089912,0.993251704385,0.0,9.17985065927,26.9147,59.9220368498,0.0,50.0982,9.8238368498
 10/21  17:00:00,42.2624547489,3.92335089912,0.316143372242,0.0,9.17985065927,26.9147,60.5133949422,0.0,50.0982,10.4151949422
 10/21  18:00:00,46.3421192309,3.92335089912,0.194659335454,0.0,9.17985065927,26.9147,64.6094945966,0.0,50.0982,14.5112945966
 10/21  19:00:00,38.7926892856,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.9321382346,0.0209282614879,33.3988,14.5124099731
 10/21  20:00:00,38.7778595131,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.2146594366,0.0597807095669,33.3988,12.756078727
 10/21  21:00:00,38.7013296458,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.5613851811,0.0,25.0491,14.5122851811
 10/21  22:00:00,38.5725319854,3.92335089912,0.0,0.0,9.17985065927,19.4245,27.9549193833,0.840127208332,16.6994,10.415392175
 10/21  23:00:00,39.3110794367,3.92335089912,0.0,0.0,9.17985065927,19.4245,25.2723875361,8.83656838736,8.3497,8.08611914876
 10/21  24:00:00,22.5860688425,3.92335089912,0.0,0.0,4.58992532963,8.1892,32.8540732721,23.7473476779,3.33988,5.7668455942
 10/22  01:00:00,14.8298891809,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  02:00:00,14.8534811545,0.0,0.0,0.0,1.52997510988,7.4902,3.93196320779,0.0,3.33988,0.592083207789
 10/22  03:00:00,14.8615879904,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  04:00:00,15.0067252854,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/22  05:00:00,22.6696350245,3.92335089912,0.0,0.0,4.58992532963,8.1892,47.1387487418,38.1969596483,8.3497,0.592089093497
 10/22  06:00:00,38.6241301483,3.92335089912,0.0186408789643,0.0,9.17985065927,19.4245,57.4785390352,36.7415184935,16.6994,4.03762054165
 10/22  07:00:00,43.9651536765,3.92335089912,0.0161089767863,0.0,9.17985065927,26.9147,57.0614600724,27.9750925371,25.0491,4.03726753532
 10/22  08:00:00,41.8373931739,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.3063166047,30.2957174604,33.3988,4.61179914429
 10/22  09:00:00,34.342040965,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.9852516808,40.8978664124,25.0491,4.03828526842
 10/22  10:00:00,41.8469645504,3.92335089912,0.0190726044845,0.0,9.17985065927,26.9147,94.7650670492,40.2604551475,41.7485,12.7561119017
 10/22  11:00:00,42.5665058265,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.7553738237,37.6715826201,41.7485,13.3352912036
 10/22  12:00:00,41.8774328764,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.6925992666,32.9504903441,41.7485,10.9936089225
 10/22  13:00:00,34.3513821628,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.3532141578,34.5393957201,33.3988,10.4150184378
 10/22  14:00:00,34.3469315314,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.7856034102,39.6504984801,25.0491,8.08600493006
 10/22  15:00:00,34.3285756049,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.295329887,42.8112348328,33.3988,8.0852950542
 10/22  16:00:00,41.7546075894,3.92335089912,0.00827141593038,0.0,9.17985065927,26.9147,99.9317049289,41.7477610729,50.0982,8.08574385596
 10/22  17:00:00,41.7549009322,3.92335089912,0.0,0.0,9.17985065927,26.9147,101.607852486,41.0944913164,50.0982,10.4151611701
 10/22  18:00:00,45.9914775052,3.92335089912,0.0,0.0,9.17985065927,26.9147,101.872668413,38.439035459,50.0982,13.3354329542
 10/22  19:00:00,38.6290273017,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.1443664977,39.9885486783,33.3988,12.7570178194
 10/22  20:00:00,38.6037918208,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.556480621,41.1647028511,33.3988,10.9929777699
 10/22  21:00:00,38.5252181367,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.9042246054,51.0982437579,25.0491,12.7568808475
 10/22  22:00:00,38.4068880058,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.2123907983,57.5192915277,16.6994,10.9936992705
 10/22  23:00:00,39.1949112819,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.555931525,61.0145884142,8.3497,5.1916431108
 10/22  24:00:00,22.4404630543,3.92335089912,0.00162471277751,0.0,4.58992532963,8.1892,82.1636575019,71.8987630447,3.33988,6.92501445726
 10/23  01:00:00,14.6837092786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  02:00:00,14.7025301882,0.0,0.0,0.0,1.52997510988,7.4902,3.93195434098,0.0,3.33988,0.592074340979
 10/23  03:00:00,14.7126700035,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/23  04:00:00,14.8614318832,0.0,0.0,0.0,1.52997510988,7.4902,3.93196024076,0.0,3.33988,0.592080240763
 10/23  05:00:00,22.5350363657,3.92335089912,0.0,0.0,4.58992532963,8.1892,97.5505354438,89.1808354438,8.3497,0.02
 10/23  06:00:00,38.4942651141,3.92335089912,0.0123819177806,0.0,9.17985065927,19.4245,108.220947718,87.4840392692,16.6994,4.03750844831
 10/23  07:00:00,43.849058947,3.92335089912,0.0135069564027,0.0,9.17985065927,26.9147,116.616908814,75.2968823194,25.0491,16.2709264944
 10/23  08:00:00,41.7425520721,3.92335089912,0.0010472322597,0.0,9.17985065927,26.9147,114.003339128,66.0931410444,33.3988,14.5113980837
 10/23  09:00:00,34.2738973603,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.2680159183,58.6349173106,25.0491,11.5839986076
 10/23  10:00:00,41.7824141344,3.92335089912,0.00181303030709,0.0,9.17985065927,26.9147,106.430423276,53.6879759915,41.7485,10.9939472847
 10/23  11:00:00,42.5458257946,3.92335089912,0.0,0.0,9.17985065927,26.9147,93.682421754,40.3496155123,41.7485,11.5843062417
 10/23  12:00:00,41.8649023541,3.92335089912,0.0,0.0,9.17985065927,26.9147,79.2287680691,26.4870392811,41.7485,10.993228788
 10/23  13:00:00,34.3459690803,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.4161555285,25.76959244,33.3988,9.24776308853
 10/23  14:00:00,34.3483128757,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.9399211719,29.8055323435,25.0491,8.08528882843
 10/23  15:00:00,34.3395040613,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.3039939795,31.8192648026,33.3988,8.08592917693
 10/23  16:00:00,41.7635574629,3.92335089912,0.00481203897546,0.0,9.17985065927,26.9147,91.5102996583,33.3259710809,50.0982,8.08612857736
 10/23  17:00:00,41.757875389,3.92335089912,0.0,0.0,9.17985065927,26.9147,96.179698431,35.6650670701,50.0982,10.4164313609
 10/23  18:00:00,45.9840514249,3.92335089912,0.0,0.0,9.17985065927,26.9147,101.35201686,36.7405653071,50.0982,14.5132515525
 10/23  19:00:00,38.615488977,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.5513756173,42.4610142116,33.3988,15.6915614057
 10/23  20:00:00,38.5903843503,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.9499819137,45.2147923652,33.3988,13.3363895485
 10/23  21:00:00,38.5110669587,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.8006403198,54.2390982074,25.0491,14.5124421124
 10/23  22:00:00,38.3966806756,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.1651101144,59.3004074614,16.6994,12.165302653
 10/23  23:00:00,39.1935835869,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.5204164987,63.8206395037,8.3497,6.35007699502
 10/23  24:00:00,22.4366970748,3.92335089912,0.0,0.0,4.58992532963,8.1892,81.7514813267,72.6445153406,3.33988,5.76708598609
 10/24  01:00:00,14.6833353835,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  02:00:00,14.7114653292,0.0,0.0,0.0,1.52997510988,7.4902,3.93193318954,0.0,3.33988,0.592053189536
 10/24  03:00:00,14.7265957131,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/24  04:00:00,15.3933484931,0.0,0.0,0.0,1.52997510988,7.4902,3.93193912297,0.0,3.33988,0.592059122969
 10/24  05:00:00,23.0743853798,3.92335089912,0.0,0.0,4.58992532963,8.1892,79.9794741807,71.6097741807,8.3497,0.02
 10/24  06:00:00,38.7544868124,3.92335089912,0.0147573831323,0.0,9.17985065927,19.4245,87.0644873507,66.3271727543,16.6994,4.03791459641
 10/24  07:00:00,43.8891224472,3.92335089912,0.0156376446114,0.0,9.17985065927,26.9147,95.6122240513,54.5996811076,25.0491,15.9634429437
 10/24  08:00:00,41.7885454081,3.92335089912,0.00183120264193,0.0,9.17985065927,26.9147,96.759105621,48.5393439781,33.3988,14.8209616429
 10/24  09:00:00,34.3129409886,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.6599452276,44.0247601975,25.0491,11.5860850301
 10/24  10:00:00,41.8278865613,3.92335089912,0.00456945993812,0.0,9.17985065927,26.9147,90.1452747096,37.4026344471,41.7485,10.9941402625
 10/24  11:00:00,42.581278271,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.1116589603,19.7771271976,41.7485,11.5860317627
 10/24  12:00:00,41.9495005511,3.92335089912,0.00316999318649,0.0,9.17985065927,26.9147,55.0613928815,2.31907534521,41.7485,10.9938175363
 10/24  13:00:00,34.4455265397,3.92335089912,0.00242139715726,0.0,9.17985065927,19.4245,42.6824795168,0.0344830068442,33.3988,9.24919650996
 10/24  14:00:00,34.4538250983,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.2438522953,2.10729560038,25.0491,8.08745669489
 10/24  15:00:00,34.4468909331,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.0580000986,2.57217145529,33.3988,8.08702864331
 10/24  16:00:00,41.879224939,3.92335089912,0.0129013774947,0.0,9.17985065927,26.9147,60.2710848703,2.08711600513,50.0982,8.08576886515
 10/24  17:00:00,41.8639654758,3.92335089912,0.0,0.0,9.17985065927,26.9147,62.6973066466,2.18295955652,50.0982,10.4161470901
 10/24  18:00:00,46.0902786433,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.8361535442,1.22479761098,50.0982,14.5131559332
 10/24  19:00:00,38.5773304141,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.9518596015,6.28021101084,33.3988,16.2728485906
 10/24  20:00:00,38.5567537669,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.4463632714,9.71001362972,33.3988,13.3375496417
 10/24  21:00:00,38.5027721191,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.0391084745,19.4766636558,25.0491,14.5133448188
 10/24  22:00:00,38.4869303235,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.1374390239,25.8530566817,16.6994,11.5849823422
 10/24  23:00:00,39.2437321129,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.038648342,31.7625220776,8.3497,6.92642626442
 10/24  24:00:00,22.5214995246,3.92335089912,0.0,0.0,4.58992532963,8.1892,50.8950591419,41.78738438,3.33988,5.76779476185
 10/25  01:00:00,14.7698191963,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  02:00:00,14.7993706857,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  03:00:00,14.8152025541,0.0,0.0,0.0,1.52997510988,7.4902,3.9319758366,0.0,3.33988,0.592095836601
 10/25  04:00:00,14.9645190765,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/25  05:00:00,22.6381310576,3.92335089912,0.0,0.0,4.58992532963,8.1892,54.9157742708,45.9739854638,8.3497,0.592088806982
 10/25  06:00:00,38.6010717494,3.92335089912,0.0183473136185,0.0,9.17985065927,19.4245,64.5273819629,43.7892879385,16.6994,4.03869402438
 10/25  07:00:00,43.9623162579,3.92335089912,0.0244715960249,0.0,9.17985065927,26.9147,75.9068161304,35.1671445719,25.0491,15.6905715586
 10/25  08:00:00,41.8440936327,3.92335089912,0.00537050583416,0.0,9.17985065927,26.9147,81.389719332,32.895656501,33.3988,15.095262831
 10/25  09:00:00,34.35460824,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.0720303716,32.437223071,25.0491,11.5857073006
 10/25  10:00:00,41.8478432582,3.92335089912,0.0108205750265,0.0,9.17985065927,26.9147,88.7253081701,35.9830569284,41.7485,10.9937512417
 10/25  11:00:00,42.5649471517,3.92335089912,0.0,0.0,9.17985065927,26.9147,86.1524501214,32.2381274644,41.7485,12.1658226569
 10/25  12:00:00,41.8759663373,3.92335089912,0.0,0.0,9.17985065927,26.9147,80.5967429906,28.4317259377,41.7485,10.416517053
 10/25  13:00:00,34.3519018883,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.1197558766,31.4701110551,33.3988,9.25084482156
 10/25  14:00:00,34.3518099056,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.5359179313,36.4002908315,25.0491,8.0865270998
 10/25  15:00:00,34.3371208678,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.6498803268,39.1644547226,33.3988,8.0866256042
 10/25  16:00:00,41.7573852782,3.92335089912,0.0083207263116,0.0,9.17985065927,26.9147,97.9531018394,39.7684094421,50.0982,8.08649239724
 10/25  17:00:00,41.7487511156,3.92335089912,0.0,0.0,9.17985065927,26.9147,101.634102478,40.5414100771,50.0982,10.9944924013
 10/25  18:00:00,45.9766559633,3.92335089912,0.0,0.0,9.17985065927,26.9147,104.87525646,40.2635876521,50.0982,14.5134688075
 10/25  19:00:00,38.6155529294,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.8709394313,42.7799708546,33.3988,15.6921685767
 10/25  20:00:00,38.6011734089,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.3438427384,40.6076056962,33.3988,13.3374370422
 10/25  21:00:00,38.5338479926,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.143083848,45.0002414172,25.0491,15.0937424308
 10/25  22:00:00,38.413734362,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.7723288582,52.4892776984,16.6994,11.5836511598
 10/25  23:00:00,39.1912008082,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.9810168408,63.706478847,8.3497,6.92483799378
 10/25  24:00:00,22.4247081534,3.92335089912,0.00158678848631,0.0,4.58992532963,8.1892,88.2939353361,79.1867065914,3.33988,5.76734874473
 10/26  01:00:00,14.6708555768,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  02:00:00,14.6975461511,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  03:00:00,14.7094647637,0.0,0.0,0.0,1.52997510988,7.4902,3.93194319495,0.0,3.33988,0.592063194953
 10/26  04:00:00,14.8597674953,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/26  05:00:00,22.5361147597,3.92335089912,0.0,0.0,4.58992532963,8.1892,91.0635310926,82.1217619819,8.3497,0.592069110692
 10/26  06:00:00,38.4991231456,3.92335089912,0.0134118255287,0.0,9.17985065927,19.4245,99.6864590356,78.9485232127,16.6994,4.03853582295
 10/26  07:00:00,43.8548723508,3.92335089912,0.014362330139,0.0,9.17985065927,26.9147,109.288934696,68.1940283643,25.0491,16.0458063312
 10/26  08:00:00,41.7522007738,3.92335089912,0.001657597591,0.0,9.17985065927,26.9147,110.907625033,62.7673606147,33.3988,14.7414644185
 10/26  09:00:00,34.2770079836,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.549795411,59.3364741328,25.0491,12.1642212782
 10/26  10:00:00,41.7853862666,3.92335089912,0.00591384141658,0.0,9.17985065927,26.9147,108.245354747,56.0802087917,41.7485,10.416645955
 10/26  11:00:00,42.5467220511,3.92335089912,0.0,0.0,9.17985065927,26.9147,96.9037480786,42.9896441229,41.7485,12.1656039557
 10/26  12:00:00,41.8658813643,3.92335089912,0.0,0.0,9.17985065927,26.9147,81.9453650111,29.7795087629,41.7485,10.4173562482
 10/26  13:00:00,34.350048565,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.0457251125,28.8198685996,33.3988,9.82705651295
 10/26  14:00:00,34.3571666594,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.7781316541,31.6428331466,25.0491,8.08619850749
 10/26  15:00:00,34.3511928732,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.6186283184,33.1333572638,33.3988,8.08647105453
 10/26  16:00:00,41.773363301,3.92335089912,0.00877263829854,0.0,9.17985065927,26.9147,92.5561742917,34.3715887268,50.0982,8.08638556484
 10/26  17:00:00,41.7617263494,3.92335089912,0.0,0.0,9.17985065927,26.9147,97.089143206,36.5741041704,50.0982,10.4168390356
 10/26  18:00:00,45.987455794,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.103658494,37.9103221009,50.0982,15.0951363931
 10/26  19:00:00,38.6163534133,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.659231078,44.5675761375,33.3988,15.6928549404
 10/26  20:00:00,38.5868691647,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.1669133476,48.4308020349,33.3988,13.3373113127
 10/26  21:00:00,38.5025539012,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.3161425761,58.7522137246,25.0491,14.5148288514
 10/26  22:00:00,38.3845492984,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.6854992851,64.8222127459,16.6994,12.1638865392
 10/26  23:00:00,39.1856595798,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.3782184801,70.102884417,8.3497,6.92563406312
 10/26  24:00:00,22.4217307956,3.92335089912,0.0,0.0,4.58992532963,8.1892,88.8239394616,79.716647934,3.33988,5.7674115276
 10/27  01:00:00,14.6665930678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  02:00:00,14.6927103738,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  03:00:00,14.7059095844,0.0,0.0,0.0,1.52997510988,7.4902,3.93193704015,0.0,3.33988,0.592057040147
 10/27  04:00:00,15.3710190075,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/27  05:00:00,23.0514992096,3.92335089912,0.0,0.0,4.58992532963,8.1892,89.019368531,80.0776055654,8.3497,0.59206296568
 10/27  06:00:00,38.7303921874,3.92335089912,0.0140578278316,0.0,9.17985065927,19.4245,96.0551848478,75.3172166257,16.6994,4.03856822211
 10/27  07:00:00,43.8693529201,3.92335089912,0.017365148505,0.0,9.17985065927,26.9147,104.181105236,62.8565727533,25.0491,16.2754324832
 10/27  08:00:00,41.7712807776,3.92335089912,0.00185491662117,0.0,9.17985065927,26.9147,103.276912517,55.3637822833,33.3988,14.5143302338
 10/27  09:00:00,34.300864771,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.6786633537,49.4642301271,25.0491,12.1653332267
 10/27  10:00:00,41.810230068,3.92335089912,0.0025559597999,0.0,9.17985065927,26.9147,96.1930083858,44.0274160173,41.7485,10.4170923685
 10/27  11:00:00,42.5640396652,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.2128142501,29.2998484459,41.7485,12.1644658042
 10/27  12:00:00,41.901072104,3.92335089912,0.0,0.0,9.17985065927,26.9147,66.698734323,13.9555892775,41.7485,10.9946450455
 10/27  13:00:00,34.3827057982,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.0341770618,13.3857635522,33.3988,9.24961350961
 10/27  14:00:00,34.380895152,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.9189360945,18.7830902679,25.0491,8.08674582656
 10/27  15:00:00,34.3671752688,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.5551992003,22.0699598199,33.3988,8.0864393804
 10/27  16:00:00,41.7834927581,3.92335089912,0.00497228563126,0.0,9.17985065927,26.9147,83.3508980698,25.1663882431,50.0982,8.0863098267
 10/27  17:00:00,41.7702640714,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.7628736455,29.6697874476,50.0982,10.9948861979
 10/27  18:00:00,45.9912813761,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.0056666765,33.3917886805,50.0982,14.515677996
 10/27  19:00:00,38.4742856299,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.1874703381,41.5137591642,33.3988,16.2749111739
 10/27  20:00:00,38.4522710373,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.2379653895,46.5006313385,33.3988,13.3385340511
 10/27  21:00:00,38.3971405145,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4182250842,57.853565344,25.0491,14.5155597402
 10/27  22:00:00,38.3813547003,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.2101710632,64.346680007,16.6994,12.1640910562
 10/27  23:00:00,39.1829648496,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.970071127,69.6946003836,8.3497,6.92577074341
 10/27  24:00:00,22.4195258693,3.92335089912,0.0,0.0,4.58992532963,8.1892,88.4964928799,79.3889540789,3.33988,5.76765880102
 10/28  01:00:00,14.6644968048,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  02:00:00,14.690398905,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  03:00:00,14.7029363238,0.0,0.0,0.0,1.52997510988,7.4902,3.93195991978,0.0,3.33988,0.592079919776
 10/28  04:00:00,14.853456632,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/28  05:00:00,22.5313535057,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.6983512964,87.7565654873,8.3497,0.59208580914
 10/28  06:00:00,38.4943291737,3.92335089912,0.0129595293427,0.0,9.17985065927,19.4245,103.926055995,83.187849139,16.6994,4.03880685577
 10/28  07:00:00,43.8449046803,3.92335089912,0.0119562865264,0.0,9.17985065927,26.9147,96.7311542179,67.644363665,25.0491,4.03769055289
 10/28  08:00:00,41.7424642372,3.92335089912,0.0,0.0,9.17985065927,26.9147,98.196110605,60.1841276597,33.3988,4.61318294521
 10/28  09:00:00,34.2788445831,3.92335089912,0.000912648988464,0.0,9.17985065927,19.4245,94.9069501084,56.5192673848,25.0491,13.3385827236
 10/28  10:00:00,41.7949459512,3.92335089912,0.00149839182384,0.0,9.17985065927,26.9147,104.123779318,50.2086285585,41.7485,12.1666507599
 10/28  11:00:00,42.5584036839,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.1050053192,35.0178637448,41.7485,13.3386415743
 10/28  12:00:00,41.8899323368,3.92335089912,0.0,0.0,9.17985065927,26.9147,79.1525077744,24.0640519715,41.7485,13.3399558029
 10/28  13:00:00,34.3698349361,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.6200470553,22.0565047703,33.3988,12.164742285
 10/28  14:00:00,34.3682145831,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.2052982557,25.16050536,25.0491,10.9956928957
 10/28  15:00:00,34.3567918427,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.6742022331,26.8575998026,33.3988,10.4178024305
 10/28  16:00:00,41.7839229931,3.92335089912,0.00678099286401,0.0,9.17985065927,26.9147,87.6101938333,27.6838207428,50.0982,9.82817309046
 10/28  17:00:00,41.7794860738,3.92335089912,0.0,0.0,9.17985065927,26.9147,91.6782392114,31.1624602393,50.0982,10.417578972
 10/28  18:00:00,46.0155710995,3.92335089912,0.00205407747697,0.0,9.17985065927,26.9147,91.0122598611,25.818457668,50.0982,15.0956021931
 10/28  19:00:00,38.6529442648,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.2040813802,25.2897320645,33.3988,14.5155493157
 10/28  20:00:00,38.6275869617,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.5735116824,31.8372283991,33.3988,13.3374832833
 10/28  21:00:00,38.5502395192,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.4904623758,35.3446743705,25.0491,15.0966880054
 10/28  22:00:00,38.4363714848,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.6343183368,39.5177148301,16.6994,10.4172035067
 10/28  23:00:00,39.2152092976,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.7289015461,45.715148077,8.3497,8.6640534691
 10/28  24:00:00,22.4741370587,3.92335089912,0.0,0.0,4.58992532963,8.1892,66.9220791518,58.389297203,3.33988,5.19290194878
 10/29  01:00:00,14.7210545635,0.0,0.0,0.0,1.52997510988,7.4902,3.93196175469,0.0,3.33988,0.592081754688
 10/29  02:00:00,14.7520310463,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  03:00:00,14.7697516536,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/29  04:00:00,14.9204933084,0.0,0.0,0.0,1.52997510988,7.4902,3.9319676427,0.0,3.33988,0.592087642701
 10/29  05:00:00,22.5933539786,3.92335089912,0.0,0.0,4.58992532963,8.1892,68.213314888,59.843614888,8.3497,0.02
 10/29  06:00:00,38.5518847336,3.92335089912,0.0151218389466,0.0,9.17985065927,19.4245,78.3791056697,57.0673271276,16.6994,4.61237854214
 10/29  07:00:00,44.9640530017,3.92335089912,0.0136493485421,0.0,9.17985065927,26.9147,72.7813514446,43.6941436929,25.0491,4.03810775174
 10/29  08:00:00,41.8022250979,3.92335089912,0.00205751318529,0.0,9.17985065927,26.9147,75.4392588571,38.0023132332,33.3988,4.03814562391
 10/29  09:00:00,34.3242563445,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.2843606968,40.6222058225,25.0491,4.61305487436
 10/29  10:00:00,41.8387544618,3.92335089912,0.00799016902083,0.0,9.17985065927,26.9147,88.1624709239,33.0743424235,41.7485,13.3396285004
 10/29  11:00:00,42.5767854673,3.92335089912,0.0,0.0,9.17985065927,26.9147,79.1745189849,24.0860423821,41.7485,13.3399766028
 10/29  12:00:00,41.9233652444,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.5267549564,12.7830219266,41.7485,10.9952330298
 10/29  13:00:00,34.4151783098,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.0224865275,8.62913255893,33.3988,10.9945539686
 10/29  14:00:00,34.4301016166,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.3777864574,8.24242013749,25.0491,8.08626631989
 10/29  15:00:00,34.4322708098,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.1384708718,5.65239922691,33.3988,8.08727164491
 10/29  16:00:00,41.867162008,3.92335089912,0.012743317603,0.0,9.17985065927,26.9147,62.6469161463,4.46265824989,50.0982,8.08605789645
 10/29  17:00:00,41.8535924054,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.5565030261,7.46273245949,50.0982,10.9955705667
 10/29  18:00:00,46.0799336879,3.92335089912,0.0,0.0,9.17985065927,26.9147,72.0697648116,8.63196296522,50.0982,13.3396018464
 10/29  19:00:00,38.7133269266,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.8935492657,12.1567353198,33.3988,13.3380139459
 10/29  20:00:00,38.6822336881,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.825682932,14.4310379422,33.3988,10.9958449898
 10/29  21:00:00,38.5970494954,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.7508567458,25.3625366222,25.0491,13.3392201237
 10/29  22:00:00,38.4825513706,3.92335089912,0.0,0.0,9.17985065927,19.4245,58.0817616081,30.3869557181,16.6994,10.99540589
 10/29  23:00:00,39.2445782251,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.9498560549,30.8322785076,8.3497,5.76787754729
 10/29  24:00:00,22.5308364504,3.92335089912,0.0,0.0,4.58992532963,8.1892,48.6154417802,38.3526353341,3.33988,6.9229264461
 10/30  01:00:00,14.7823313594,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  02:00:00,14.810917915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  03:00:00,14.8262212653,0.0,0.0,0.0,1.52997510988,7.4902,3.93193118263,0.0,3.33988,0.592051182625
 10/30  04:00:00,14.977187328,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/30  05:00:00,22.650328301,3.92335089912,0.0,0.0,4.58992532963,8.1892,48.0663826581,39.1246255406,8.3497,0.592057117485
 10/30  06:00:00,38.6134279943,3.92335089912,0.0178011596606,0.0,9.17985065927,19.4245,56.1753303671,35.4371792207,16.6994,4.03875114644
 10/30  07:00:00,45.0372915249,3.92335089912,0.0239930929941,0.0,9.17985065927,26.9147,66.4452588006,25.1208492953,25.0491,16.2753095053
 10/30  08:00:00,41.8672826596,3.92335089912,0.00276042893608,0.0,9.17985065927,26.9147,68.3552779512,20.4389233552,33.3988,14.5175545961
 10/30  09:00:00,34.3903347009,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.6329454414,17.4165412081,25.0491,12.1673042333
 10/30  10:00:00,41.9008259079,3.92335089912,0.00407817515355,0.0,9.17985065927,26.9147,66.7950986837,14.0509832848,41.7485,10.9956153989
 10/30  11:00:00,42.6457145335,3.92335089912,0.00223920992919,0.0,9.17985065927,26.9147,55.3715360965,1.45685748363,41.7485,12.1661786129
 10/30  12:00:00,42.0970145368,3.92335089912,0.0800279275048,0.0,9.17985065927,26.9147,52.7524351882,0.00689883151051,41.7485,10.9970363567
 10/30  13:00:00,34.5040282442,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.3065019774,0.0780123019965,33.3988,9.82968967538
 10/30  14:00:00,34.499485072,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.2011739179,0.0656827336685,25.0491,8.08639118424
 10/30  15:00:00,34.4807563508,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.5128948905,0.0268865825152,33.3988,8.08720830803
 10/30  16:00:00,41.8833361068,3.92335089912,0.00610620656021,0.0,9.17985065927,26.9147,59.9678370217,1.78282031819,50.0982,8.08681670348
 10/30  17:00:00,41.8475514655,3.92335089912,0.0,0.0,9.17985065927,26.9147,68.8021436506,7.70785151588,50.0982,10.9960921347
 10/30  18:00:00,46.0523934204,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.8073689731,13.6120523001,50.0982,15.097116673
 10/30  19:00:00,38.6745439223,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.7248612634,22.6292843547,33.3988,15.6967769087
 10/30  20:00:00,38.6435256598,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.9474265095,27.629695896,33.3988,13.9189306135
 10/30  21:00:00,38.5569393133,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.5897047597,39.0250741441,25.0491,14.5155306156
 10/30  22:00:00,38.4321693889,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.7363843724,47.8706172599,16.6994,12.1663671125
 10/30  23:00:00,39.207396504,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.2195982409,56.9442770796,8.3497,6.92562116133
 10/30  24:00:00,22.4468945413,3.92335089912,0.00169284057121,0.0,4.58992532963,8.1892,79.4405218689,70.3333991056,3.33988,5.7672427633
 10/31  01:00:00,14.6887310411,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  02:00:00,14.7118123972,0.0,0.0,0.0,1.52997510988,7.4902,3.93196045895,0.0,3.33988,0.592080458949
 10/31  03:00:00,14.7194019415,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 10/31  04:00:00,15.3808268445,0.0,0.0,0.0,1.52997510988,7.4902,3.93196634902,0.0,3.33988,0.592086349019
 10/31  05:00:00,23.0575909971,3.92335089912,0.0,0.0,4.58992532963,8.1892,87.7071136189,79.3374136189,8.3497,0.02
 10/31  06:00:00,38.7334019219,3.92335089912,0.0139538795523,0.0,9.17985065927,19.4245,95.385729504,74.6485871114,16.6994,4.03774239261
 10/31  07:00:00,44.9255496081,3.92335089912,0.0148906102,0.0,9.17985065927,26.9147,104.608377018,63.2793843869,25.0491,16.2798926307
 10/31  08:00:00,41.7671998959,3.92335089912,0.00172825244457,0.0,9.17985065927,26.9147,106.10587695,57.6086778315,33.3988,15.0983991181
 10/31  09:00:00,34.2927692902,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.8040054287,53.5883871015,25.0491,12.1665183272
 10/31  10:00:00,41.8035514297,3.92335089912,0.00193140685743,0.0,9.17985065927,26.9147,100.763175385,48.0178719138,41.7485,10.9968034712
 10/31  11:00:00,42.5645996036,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.4296950352,31.5141408664,41.7485,12.1670541689
 10/31  12:00:00,41.9025157941,3.92335089912,0.0,0.0,9.17985065927,26.9147,67.3346477492,14.5900846452,41.7485,10.996063104
 10/31  13:00:00,34.3847033234,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.0061963125,13.3563026552,33.3988,9.25109365726
 10/31  14:00:00,34.3818636872,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.4234911601,18.7101311131,25.0491,8.66426004694
 10/31  15:00:00,34.3670936338,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.5426151686,22.0568323879,33.3988,8.08698278066
 10/31  16:00:00,41.7742375788,3.92335089912,0.00446501317738,0.0,9.17985065927,26.9147,86.8390200107,28.6535638798,50.0982,8.08725613095
 10/31  17:00:00,42.80832344,3.92335089912,0.0,0.0,9.17985065927,26.9147,99.62713781,38.5330840425,50.0982,10.9958537675
 10/31  18:00:00,45.9570706777,3.92335089912,0.0,0.0,9.17985065927,26.9147,112.575486589,47.379487125,50.0982,15.0977994642
 10/31  19:00:00,38.439817663,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.708855301,55.612427348,33.3988,15.6976279526
 10/31  20:00:00,38.4270222203,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.804864907,57.4851307621,33.3988,13.9209341448
 10/31  21:00:00,38.3823101209,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.38600971,65.8198747262,25.0491,14.5170349842
 10/31  22:00:00,38.373349605,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.5438275788,67.675109693,16.6994,12.1693178858
 10/31  23:00:00,39.182589059,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.3240248218,68.047815519,8.3497,6.92650930287
 10/31  24:00:00,22.4298145719,3.92335089912,0.0,0.0,4.58992532963,8.1892,81.7572482463,72.649360047,3.33988,5.76800819931
 11/01  01:00:00,14.6861681822,0.0,0.0,0.0,1.52997510988,7.4902,3.93197275418,0.0,3.33988,0.592092754178
 11/01  02:00:00,14.7237288912,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  03:00:00,14.7484089755,0.0,0.0,0.0,1.52997510988,7.4902,3.93192691846,0.0,3.33988,0.592046918459
 11/01  04:00:00,14.9115306163,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/01  05:00:00,22.6012729017,3.92335089912,0.0,0.0,4.58992532963,8.1892,67.4937434554,59.1240434554,8.3497,0.02
 11/01  06:00:00,38.5778350942,3.92335089912,0.0182812404928,0.0,9.17985065927,19.4245,74.3227258754,53.0106044317,16.6994,4.61272144365
 11/01  07:00:00,45.0004655241,3.92335089912,0.0240226916185,0.0,9.17985065927,26.9147,84.881494486,43.5554468316,25.0491,16.2769476543
 11/01  08:00:00,41.8269641917,3.92335089912,0.002693447266,0.0,9.17985065927,26.9147,87.7494377216,39.8328843561,33.3988,14.5177533655
 11/01  09:00:00,34.3529401905,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.704355999,35.9087230673,25.0491,12.7465329316
 11/01  10:00:00,41.8720670383,3.92335089912,0.00560441311399,0.0,9.17985065927,26.9147,81.2267062398,29.0608937591,41.7485,10.4173124807
 11/01  11:00:00,42.6120480176,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.2109844798,14.7162400396,41.7485,12.7462444402
 11/01  12:00:00,41.9667107076,3.92335089912,0.00352410791534,0.0,9.17985065927,26.9147,54.3684407871,1.62373917098,41.7485,10.9962016162
 11/01  13:00:00,34.4354203827,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.3893994994,3.74065160565,33.3988,9.2499478937
 11/01  14:00:00,34.4267387862,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.1291704187,10.9932106244,25.0491,8.08685979424
 11/01  15:00:00,34.4077512306,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.3461551392,17.2831715802,33.3988,8.66418355902
 11/01  16:00:00,41.8375852494,3.92335089912,0.0137847254066,0.0,9.17985065927,26.9147,75.5636702902,17.377835481,50.0982,8.08763480919
 11/01  17:00:00,42.8801129853,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.3979276457,17.3025573042,50.0982,10.9971703415
 11/01  18:00:00,46.0554046451,3.92335089912,0.00247552845484,0.0,9.17985065927,26.9147,80.1632342872,14.9661421399,50.0982,15.0988921473
 11/01  19:00:00,38.6867781486,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.7522706148,20.076390416,33.3988,16.2770801988
 11/01  20:00:00,38.6600732057,3.92335089912,0.0,0.0,9.17985065927,19.4245,69.8373967393,23.0959451004,33.3988,13.3426516389
 11/01  21:00:00,38.5771109229,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.405033493,33.2559393185,25.0491,15.0999941746
 11/01  22:00:00,38.4581638774,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.9784518834,40.1126996607,16.6994,12.1663522228
 11/01  23:00:00,39.2322692485,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.8955496681,44.6205145982,8.3497,6.92533506988
 11/01  24:00:00,22.4971684426,3.92335089912,0.0,0.0,4.58992532963,8.1892,62.7761677094,53.6682947697,3.33988,5.76799293969
 11/02  01:00:00,14.7432385426,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  02:00:00,14.7726427609,0.0,0.0,0.0,1.52997510988,7.4902,3.93193568361,0.0,3.33988,0.592055683611
 11/02  03:00:00,14.788252382,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  04:00:00,14.9437501228,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/02  05:00:00,22.6276245982,3.92335089912,0.0,0.0,4.58992532963,8.1892,60.8177332723,51.8759458027,8.3497,0.59208746954
 11/02  06:00:00,38.5969375831,3.92335089912,0.018988610256,0.0,9.17985065927,19.4245,68.0808524087,47.3429410013,16.6994,4.03851140745
 11/02  07:00:00,45.0160032149,3.92335089912,0.0248060986601,0.0,9.17985065927,26.9147,80.155168133,38.8245547741,25.0491,16.2815133589
 11/02  08:00:00,41.8398188021,3.92335089912,0.00556110714078,0.0,9.17985065927,26.9147,85.1237069042,36.6262627039,33.3988,15.0986442004
 11/02  09:00:00,34.3560165914,3.92335089912,0.0,0.0,9.17985065927,19.4245,72.5491575564,35.3321387429,25.0491,12.1679188136
 11/02  10:00:00,41.8601685431,3.92335089912,0.00747688180824,0.0,9.17985065927,26.9147,86.5068250634,33.7600880444,41.7485,10.9982370189
 11/02  11:00:00,42.6103688476,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.283422242,17.3673257235,41.7485,12.1675965186
 11/02  12:00:00,41.9631715631,3.92335089912,0.0,0.0,9.17985065927,26.9147,56.2501287172,3.5041720896,41.7485,10.9974566276
 11/02  13:00:00,34.44738866,3.92335089912,0.0,0.0,9.17985065927,19.4245,46.8456224007,3.61943345354,33.3988,9.82738894714
 11/02  14:00:00,34.4513147091,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.4224199902,9.28606974356,25.0491,8.08725024662
 11/02  15:00:00,34.4343609653,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.2455447285,15.1827203903,33.3988,8.66402433818
 11/02  16:00:00,41.8714598666,3.92335089912,0.016431199018,0.0,9.17985065927,26.9147,71.8895412084,13.7040724604,50.0982,8.08726874798
 11/02  17:00:00,42.9213807681,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.0555652809,9.96126529309,50.0982,10.9960999878
 11/02  18:00:00,46.1004826112,3.92335089912,0.00293391813845,0.0,9.17985065927,26.9147,70.8351096557,5.63851190217,50.0982,15.0983977535
 11/02  19:00:00,38.7449081577,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.4316222609,7.75458187432,33.3988,16.2782403866
 11/02  20:00:00,38.7212463321,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.0421892693,9.30505479448,33.3988,13.3383344748
 11/02  21:00:00,38.6412005107,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.9159349016,16.7673530303,25.0491,15.0994818713
 11/02  22:00:00,38.5284562081,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.2411680711,20.3731342337,16.6994,12.1686338374
 11/02  23:00:00,39.3005871546,3.92335089912,0.0,0.0,9.17985065927,19.4245,36.3932539756,21.1150556559,8.3497,6.92849831978
 11/02  24:00:00,22.5903615782,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.0121967851,26.904067571,3.33988,5.76824921406
 11/03  01:00:00,14.8352493843,0.0,0.0,0.0,1.52997510988,7.4902,3.9319433644,0.0,3.33988,0.592063364401
 11/03  02:00:00,14.8593701818,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  03:00:00,14.8729623157,0.0,0.0,0.0,1.52997510988,7.4902,3.93194928163,0.0,3.33988,0.592069281635
 11/03  04:00:00,15.5493441688,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/03  05:00:00,23.2265714286,3.92335089912,0.0,0.0,4.58992532963,8.1892,41.6749978855,33.3052978855,8.3497,0.02
 11/03  06:00:00,38.9119195624,3.92335089912,0.0239793840277,0.0,9.17985065927,19.4245,50.1191345858,28.8066603052,16.6994,4.61307428062
 11/03  07:00:00,45.0919294344,3.92335089912,0.0309819666938,0.0,9.17985065927,26.9147,61.6085431373,20.2787865794,25.0491,16.2806565579
 11/03  08:00:00,41.9066810467,3.92335089912,0.00674991819804,0.0,9.17985065927,26.9147,67.9298312985,19.4294197386,33.3988,15.10161156
 11/03  09:00:00,34.4245042604,3.92335089912,0.0,0.0,9.17985065927,19.4245,54.7728012765,17.5562978418,25.0491,12.1674034347
 11/03  10:00:00,41.9312851587,3.92335089912,0.00735653866903,0.0,9.17985065927,26.9147,69.0616345082,16.3149940209,41.7485,10.9981404873
 11/03  11:00:00,42.6630732608,3.92335089912,0.0,0.0,9.17985065927,26.9147,57.3525367591,3.4361283318,41.7485,12.1679084273
 11/03  12:00:00,42.0454159443,3.92335089912,0.0204048177739,0.0,9.17985065927,26.9147,52.7546115378,0.00886242329686,41.7485,10.9972491145
 11/03  13:00:00,34.5026374151,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.3332483903,0.106764125528,33.3988,9.82768426479
 11/03  14:00:00,34.4978236502,3.92335089912,0.0,0.0,9.17985065927,19.4245,33.7758132588,0.062685349023,25.0491,8.66402790981
 11/03  15:00:00,34.4752172108,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.5025503437,0.016253376681,33.3988,8.08749696706
 11/03  16:00:00,41.8917872311,3.92335089912,0.00796280745426,0.0,9.17985065927,26.9147,58.4547630094,0.269271690056,50.0982,8.08729131933
 11/03  17:00:00,42.9241735312,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.9746502783,3.87854387444,50.0982,10.9979064038
 11/03  18:00:00,46.0674413539,3.92335089912,0.0,0.0,9.17985065927,26.9147,74.6861523436,9.48765538936,50.0982,15.1002969542
 11/03  19:00:00,38.5481850583,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.621436332,16.943139206,33.3988,16.279497126
 11/03  20:00:00,38.5265229157,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.2935055115,20.972245499,33.3988,13.9224600125
 11/03  21:00:00,38.4656890847,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.9973535765,33.8493424932,25.0491,15.0989110833
 11/03  22:00:00,38.4428398552,3.92335089912,0.0,0.0,9.17985065927,19.4245,71.9277362545,43.0595357234,16.6994,12.1688005311
 11/03  23:00:00,39.214084139,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.5595890073,51.2843337915,8.3497,6.9255552158
 11/03  24:00:00,22.4625883264,3.92335089912,0.00173029677725,0.0,4.58992532963,8.1892,72.8792173191,63.771600499,3.33988,5.76773682009
 11/04  01:00:00,14.7093453184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  02:00:00,14.7290094498,0.0,0.0,0.0,1.52997510988,7.4902,3.93195109639,0.0,3.33988,0.592071096389
 11/04  03:00:00,14.7389667518,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/04  04:00:00,14.8837253342,0.0,0.0,0.0,1.52997510988,7.4902,3.93195700133,0.0,3.33988,0.592077001329
 11/04  05:00:00,22.5537615519,3.92335089912,0.0,0.0,4.58992532963,8.1892,84.1995010802,75.8298010802,8.3497,0.02
 11/04  06:00:00,38.5138890883,3.92335089912,0.0139761054378,0.0,9.17985065927,19.4245,92.6795240372,71.3678659196,16.6994,4.61225811767
 11/04  07:00:00,44.9144404437,3.92335089912,0.0118761148982,0.0,9.17985065927,26.9147,91.5358655134,62.4476586989,25.0491,4.03910681451
 11/04  08:00:00,41.7522121973,3.92335089912,0.00186529596816,0.0,9.17985065927,26.9147,94.768578744,56.7571155377,33.3988,4.61266320631
 11/04  09:00:00,34.3030446088,3.92335089912,0.000751579892706,0.0,9.17985065927,19.4245,85.2322951175,46.8382941925,25.0491,13.344900925
 11/04  10:00:00,41.838683896,3.92335089912,0.00283641468492,0.0,9.17985065927,26.9147,88.232119659,33.7362565655,41.7485,12.7473630935
 11/04  11:00:00,42.5838120956,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.7986760582,18.7069846272,41.7485,13.343191431
 11/04  12:00:00,41.9346054292,3.92335089912,0.0,0.0,9.17985065927,26.9147,64.6675792506,8.99633254481,41.7485,13.9227467058
 11/04  13:00:00,34.4282865908,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.3197714282,3.75332986527,33.3988,12.1676415629
 11/04  14:00:00,34.4354090944,3.92335089912,0.0,0.0,9.17985065927,19.4245,39.8841515061,3.83702360656,25.0491,10.9980278995
 11/04  15:00:00,34.4240358369,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.2342925605,3.8375155423,33.3988,10.9979770182
 11/04  16:00:00,41.8442864508,3.92335089912,0.00705714886348,0.0,9.17985065927,26.9147,66.5966098778,6.670000347,50.0982,9.82840953084
 11/04  17:00:00,42.8605341938,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.8753951893,22.7802381645,50.0982,10.9969570249
 11/04  18:00:00,46.0104445464,3.92335089912,0.0,0.0,9.17985065927,26.9147,93.8355953184,28.6370662324,50.0982,15.100329086
 11/04  19:00:00,38.6392129796,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.6261407702,31.1276825653,33.3988,15.0996582049
 11/04  20:00:00,38.6089746734,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.8740462105,39.5557585946,33.3988,13.9194876159
 11/04  21:00:00,38.5291890511,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.5110384336,44.3632677796,25.0491,15.098670654
 11/04  22:00:00,38.4166632941,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.5493546376,47.8530582334,16.6994,10.9968964042
 11/04  23:00:00,39.208250246,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.9681294352,52.530288875,8.3497,8.08814056017
 11/04  24:00:00,22.4632859572,3.92335089912,0.0,0.0,4.58992532963,8.1892,72.8169061551,63.7085245703,3.33988,5.76850158476
 11/05  01:00:00,14.7083636815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  02:00:00,14.7347520803,0.0,0.0,0.0,1.52997510988,7.4902,3.93193451392,0.0,3.33988,0.59205451392
 11/05  03:00:00,14.741261837,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/05  04:00:00,14.8881029349,0.0,0.0,0.0,1.52997510988,7.4902,3.93194044524,0.0,3.33988,0.592060445243
 11/05  05:00:00,22.563861034,3.92335089912,0.0,0.0,4.58992532963,8.1892,81.2063152582,72.8366152582,8.3497,0.02
 11/05  06:00:00,38.5261155206,3.92335089912,0.0150291945987,0.0,9.17985065927,19.4245,90.4948245695,69.1832131468,16.6994,4.61221142266
 11/05  07:00:00,44.9343291849,3.92335089912,0.0131995448644,0.0,9.17985065927,26.9147,86.5489761806,57.4607338946,25.0491,4.039142286
 11/05  08:00:00,41.7688376221,3.92335089912,0.00192386540658,0.0,9.17985065927,26.9147,91.2956548796,53.2845093045,33.3988,4.6123455751
 11/05  09:00:00,34.3034927195,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.3377523787,51.2492081194,25.0491,4.03944425932
 11/05  10:00:00,41.8348273867,3.92335089912,0.012042822137,0.0,9.17985065927,26.9147,95.5410630268,39.8712409521,41.7485,13.9213220747
 11/05  11:00:00,42.5782444618,3.92335089912,0.0,0.0,9.17985065927,26.9147,82.8858829953,27.7937696208,41.7485,13.3436133745
 11/05  12:00:00,41.9409926609,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.4783312663,12.1524303805,41.7485,11.5774008858
 11/05  13:00:00,34.445570011,3.92335089912,0.0,0.0,9.17985065927,19.4245,48.839858565,4.44339553251,33.3988,10.9976630325
 11/05  14:00:00,34.4609698414,3.92335089912,0.0,0.0,9.17985065927,19.4245,37.1616323889,4.0241787346,25.0491,8.08835365427
 11/05  15:00:00,34.45835482,3.92335089912,0.0,0.0,9.17985065927,19.4245,45.2399740628,3.17609950034,33.3988,8.6650745625
 11/05  16:00:00,41.8940329248,3.92335089912,0.00998915603828,0.0,9.17985065927,26.9147,59.3379697278,1.15211834202,50.0982,8.08765138578
