Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/05  17:00:00,42.9180000199,3.92335089912,0.0,0.0,9.17985065927,26.9147,71.7445370623,10.6491680217,50.0982,10.9971690407
 11/05  18:00:00,46.0557609465,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.474466414,20.4540189998,50.0982,13.9222474141
 11/05  19:00:00,38.6762497813,3.92335089912,0.0,0.0,9.17985065927,19.4245,74.6640611797,27.3435563508,33.3988,13.9217048289
 11/05  20:00:00,38.6630485869,3.92335089912,0.0,0.0,9.17985065927,19.4245,68.338656564,23.9420708194,33.3988,10.9977857446
 11/05  21:00:00,38.6094892184,3.92335089912,0.0,0.0,9.17985065927,19.4245,63.6974578102,24.7292693301,25.0491,13.9190884801
 11/05  22:00:00,38.5005277884,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.6297926928,28.932853544,16.6994,10.9975391489
 11/05  23:00:00,39.2705927695,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.9199317338,26.8024753404,8.3497,5.76775639337
 11/05  24:00:00,22.5699106967,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.2860436416,30.0221814814,3.33988,6.92398216017
 11/06  01:00:00,22.5384923858,3.92335089912,0.0,0.0,4.58992532963,8.1892,40.4659289222,31.3584526589,3.33988,5.76759626327
 11/06  02:00:00,14.8082574071,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  03:00:00,14.8366256702,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  04:00:00,14.8489858406,0.0,0.0,0.0,1.52997510988,7.4902,3.93193755426,0.0,3.33988,0.592057554259
 11/06  05:00:00,15.0021577679,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/06  06:00:00,22.6874004185,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.6213764185,35.6796129395,8.3497,0.592063478973
 11/06  07:00:00,37.6025703354,3.92335089912,0.0236530781133,0.0,9.17985065927,19.4245,51.9314633552,31.1935745849,16.6994,4.03848877036
 11/06  08:00:00,41.9043806109,3.92335089912,0.030534510763,0.0,9.17985065927,26.9147,64.5021429244,22.5889296292,25.0491,16.8641132952
 11/06  09:00:00,41.9004805413,3.92335089912,0.0068627589117,0.0,9.17985065927,26.9147,68.8938276263,20.3938005289,33.3988,15.1012270974
 11/06  10:00:00,34.410903544,3.92335089912,0.0,0.0,9.17985065927,19.4245,57.6990426191,20.4802805406,25.0491,12.1696620785
 11/06  11:00:00,41.9157913522,3.92335089912,0.0143217723913,0.0,9.17985065927,26.9147,74.0552689268,21.3088420178,41.7485,10.997926909
 11/06  12:00:00,42.633890765,3.92335089912,0.0,0.0,9.17985065927,26.9147,65.4079226312,10.9117865956,41.7485,12.7476360356
 11/06  13:00:00,41.9700997938,3.92335089912,0.0,0.0,9.17985065927,26.9147,56.5917019466,3.84435306331,41.7485,10.9988488833
 11/06  14:00:00,34.4429117216,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.2333617893,8.0035818766,33.3988,9.83097991268
 11/06  15:00:00,34.4421613136,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.4292395697,14.2927869698,25.0491,8.08735259995
 11/06  16:00:00,34.4229524705,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.1985307959,20.1343100108,33.3988,8.66542078501
 11/06  17:00:00,42.9103290098,3.92335089912,0.0159732376056,0.0,9.17985065927,26.9147,78.6750386452,20.1972720716,50.0982,8.37956657356
 11/06  18:00:00,46.0758123637,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.4521198136,17.0695187524,50.0982,11.2844010612
 11/06  19:00:00,46.0859453299,3.92335089912,0.00622617112789,0.0,9.17985065927,26.9147,76.3837694526,11.1849377388,50.0982,15.1006317138
 11/06  20:00:00,38.7268903531,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.183766899,12.5030023077,33.3988,16.2819645913
 11/06  21:00:00,38.7091439915,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.7808759488,12.4584366382,33.3988,13.9236393106
 11/06  22:00:00,38.633739708,3.92335089912,0.0,0.0,9.17985065927,19.4245,59.0940562866,18.9440904922,25.0491,15.1008657943
 11/06  23:00:00,38.5218326434,3.92335089912,0.0,0.0,9.17985065927,19.4245,51.9498885021,22.50162624,16.6994,12.7488622621
 11/06  24:00:00,39.2793012489,3.92335089912,0.0,0.0,9.17985065927,19.4245,41.3056448821,26.0317040923,8.3497,6.92424078973
 11/07  01:00:00,22.5615589054,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.2514805844,35.14332662,3.33988,5.76827396438
 11/07  02:00:00,14.8134039681,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  03:00:00,14.8426971817,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  04:00:00,14.8562317316,0.0,0.0,0.0,1.52997510988,7.4902,3.93197209274,0.0,3.33988,0.592092092744
 11/07  05:00:00,15.5274236397,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/07  06:00:00,23.2106624876,3.92335089912,0.0,0.0,4.58992532963,8.1892,44.4041734644,35.4623884016,8.3497,0.59208506279
 11/07  07:00:00,37.8316715161,3.92335089912,0.0230629977962,0.0,9.17985065927,19.4245,53.2209220773,32.4827082259,16.6994,4.03881385142
 11/07  08:00:00,41.8963175814,3.92335089912,0.0299126560533,0.0,9.17985065927,26.9147,66.6579372482,24.7457378594,25.0491,16.8630993888
 11/07  09:00:00,41.8954131276,3.92335089912,0.00337451663934,0.0,9.17985065927,26.9147,69.4206963205,20.9195618993,33.3988,15.1023344212
 11/07  10:00:00,34.418715068,3.92335089912,0.0,0.0,9.17985065927,19.4245,56.3422001196,18.5447873778,25.0491,12.7483127418
 11/07  11:00:00,41.9232788632,3.92335089912,0.00913065571295,0.0,9.17985065927,26.9147,71.4009322483,18.6531971999,41.7485,10.9992350484
 11/07  12:00:00,42.6394317702,3.92335089912,0.0,0.0,9.17985065927,26.9147,63.3924076616,9.47409931625,41.7485,12.1698083454
 11/07  13:00:00,41.978785083,3.92335089912,0.0,0.0,9.17985065927,26.9147,54.8329327626,1.50782373534,41.7485,11.5766090273
 11/07  14:00:00,34.4551215821,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.3351882944,4.68405825582,33.3988,9.25233003861
 11/07  15:00:00,34.4590738237,3.92335089912,0.0,0.0,9.17985065927,19.4245,43.5795773874,9.86445284326,25.0491,8.66602454418
 11/07  16:00:00,34.4473412659,3.92335089912,0.0,0.0,9.17985065927,19.4245,55.9196033377,13.8565350925,33.3988,8.6642682452
 11/07  17:00:00,42.9409675744,3.92335089912,0.0170467363012,0.0,9.17985065927,26.9147,71.1655913484,12.9785146944,50.0982,8.08887665395
 11/07  18:00:00,46.1104402104,3.92335089912,0.0,0.0,9.17985065927,26.9147,69.526937873,8.43022134707,50.0982,10.9985165259
 11/07  19:00:00,46.1225735541,3.92335089912,0.00662790056982,0.0,9.17985065927,26.9147,67.5618120062,1.78187029945,50.0982,15.6817417068
 11/07  20:00:00,38.6188905781,3.92335089912,0.0,0.0,9.17985065927,19.4245,52.7960172379,3.11623976085,33.3988,16.2809774771
 11/07  21:00:00,38.6120333127,3.92335089912,0.0,0.0,9.17985065927,19.4245,50.4148671669,3.09242342275,33.3988,13.9236437441
 11/07  22:00:00,38.5659333467,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.7569445686,9.60595904017,25.0491,15.1018855284
 11/07  23:00:00,38.5582744631,3.92335089912,0.0,0.0,9.17985065927,19.4245,42.6320980511,13.1837996094,16.6994,12.7488984417
 11/07  24:00:00,39.3160967473,3.92335089912,0.0,0.0,9.17985065927,19.4245,31.9974881455,16.7225066644,8.3497,6.92528148109
 11/08  01:00:00,22.6031738459,3.92335089912,0.0,0.0,4.58992532963,8.1892,33.3105458258,24.2017885718,3.33988,5.76887725396
 11/08  02:00:00,14.8482556714,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  03:00:00,14.8718713025,0.0,0.0,0.0,1.52997510988,7.4902,3.93196354284,0.0,3.33988,0.592083542837
 11/08  04:00:00,14.885362263,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/08  05:00:00,15.0437546866,0.0,0.0,0.0,1.52997510988,7.4902,3.93196942801,0.0,3.33988,0.592089428013
 11/08  06:00:00,22.7251164648,3.92335089912,0.0,0.0,4.58992532963,8.1892,36.9919454954,28.6222454954,8.3497,0.02
 11/08  07:00:00,37.639032886,3.92335089912,0.0255693645549,0.0,9.17985065927,19.4245,45.4128848633,24.101157626,16.6994,4.6123272373
 11/08  08:00:00,41.9446724812,3.92335089912,0.0335380474266,0.0,9.17985065927,26.9147,55.3019257202,13.9693691123,25.0491,16.2834566079
 11/08  09:00:00,41.9366131638,3.92335089912,0.00734423599129,0.0,9.17985065927,26.9147,60.6950401488,12.193567388,33.3988,15.1026727608
 11/08  10:00:00,34.4491010138,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.7212212048,11.9230307553,25.0491,12.7490904495
 11/08  11:00:00,41.9565432354,3.92335089912,0.00993807934084,0.0,9.17985065927,26.9147,64.6816330984,11.9346907805,41.7485,10.998442318
 11/08  12:00:00,42.6638234121,3.92335089912,0.0,0.0,9.17985065927,26.9147,58.8836813238,4.3869596663,41.7485,12.7482216575
 11/08  13:00:00,42.014041197,3.92335089912,0.00611932503,0.0,9.17985065927,26.9147,52.7472114805,0.0,41.7485,10.9987114805
 11/08  14:00:00,34.4786109237,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.0974975989,0.867475227418,33.3988,9.83122237152
 11/08  15:00:00,34.475833285,3.92335089912,0.0,0.0,9.17985065927,19.4245,40.9031637386,7.18825960041,25.0491,8.66580413817
 11/08  16:00:00,34.4608417899,3.92335089912,0.0,0.0,9.17985065927,19.4245,53.3167848789,11.8290422453,33.3988,8.08894263366
 11/08  17:00:00,42.9580426267,3.92335089912,0.0224401465873,0.0,9.17985065927,26.9147,69.8682322305,11.1041339891,50.0982,8.6658982414
 11/08  18:00:00,46.1264979261,3.92335089912,0.00626904987111,0.0,9.17985065927,26.9147,67.6983476838,6.60298556131,50.0982,10.9971621225
 11/08  19:00:00,46.1424801161,3.92335089912,0.00911748074403,0.0,9.17985065927,26.9147,65.7828726374,0.0,50.0982,15.6846726374
 11/08  20:00:00,38.7962808646,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.7708612292,0.0901745227121,33.3988,16.2818867065
 11/08  21:00:00,38.7780387919,3.92335089912,0.0,0.0,9.17985065927,19.4245,47.3240243389,0.0,33.3988,13.9252243389
 11/08  22:00:00,38.7019014322,3.92335089912,0.0,0.0,9.17985065927,19.4245,44.1799698953,4.02942486725,25.0491,15.101445028
 11/08  23:00:00,38.5855218532,3.92335089912,0.0,0.0,9.17985065927,19.4245,35.9895967816,6.54199471372,16.6994,12.7482020679
 11/08  24:00:00,39.3439367581,3.92335089912,0.0,0.0,9.17985065927,19.4245,25.3542558881,10.0774311993,8.3497,6.92712468881
 11/09  01:00:00,22.6305057852,3.92335089912,0.0,0.0,4.58992532963,8.1892,26.6052733534,17.4973830328,3.33988,5.76801032064
 11/09  02:00:00,14.8799959171,0.0,0.0,0.0,1.52997510988,7.4902,3.93196935604,0.0,3.33988,0.592089356038
 11/09  03:00:00,14.9064448189,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  04:00:00,14.9197985193,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/09  05:00:00,15.0911066082,0.0,0.0,0.0,1.52997510988,7.4902,3.93197523199,0.0,3.33988,0.592095231995
 11/09  06:00:00,22.7765850076,3.92335089912,0.0,0.0,4.58992532963,8.1892,25.2440611119,16.8743611119,8.3497,0.02
 11/09  07:00:00,38.7378289853,3.92335089912,0.0273944848233,0.0,9.17985065927,19.4245,36.526814947,15.2139865717,16.6994,4.61342837538
 11/09  08:00:00,41.944614178,3.92335089912,0.0316222900578,0.0,9.17985065927,26.9147,54.3730299937,12.4566456969,25.0491,16.8672842968
 11/09  09:00:00,41.8941381815,3.92335089912,0.00564811301919,0.0,9.17985065927,26.9147,69.8947591441,21.3928588966,33.3988,15.1031002475
 11/09  10:00:00,34.3660135737,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.2415638968,32.4426179156,25.0491,12.7498459813
 11/09  11:00:00,41.8451695705,3.92335089912,0.0128596794341,0.0,9.17985065927,26.9147,92.3367346418,39.5874429146,41.7485,11.0007917272
 11/09  12:00:00,42.5567492963,3.92335089912,0.0,0.0,9.17985065927,26.9147,91.043132437,36.5442525608,41.7485,12.7503798761
 11/09  13:00:00,41.8734743718,3.92335089912,0.0,0.0,9.17985065927,26.9147,78.3539377437,25.6048286715,41.7485,11.0006090722
 11/09  14:00:00,34.3316446103,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.3035338469,37.0737478041,33.3988,9.83098604284
 11/09  15:00:00,34.3075713238,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.5206737372,51.8065718394,25.0491,8.66500189784
 11/09  16:00:00,34.2864363411,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.314830522,58.8264632219,33.3988,8.08956730053
 11/09  17:00:00,42.773155996,3.92335089912,0.0103031910752,0.0,9.17985065927,26.9147,117.713110062,58.9489069506,50.0982,8.6660031116
 11/09  18:00:00,45.9476629056,3.92335089912,0.0,0.0,9.17985065927,26.9147,117.139807179,56.0410287773,50.0982,11.000578402
 11/09  19:00:00,45.9560641159,3.92335089912,0.00419064497299,0.0,9.17985065927,26.9147,116.163002587,50.3790394635,50.0982,15.6857631231
 11/09  20:00:00,38.5979730051,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.448900465,51.7658863552,33.3988,16.2842141103
 11/09  21:00:00,38.5839084193,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.5431181706,50.2163331719,33.3988,13.9279849987
 11/09  22:00:00,38.5136530401,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.5541610248,55.8195556179,25.0491,15.6855054069
 11/09  23:00:00,38.3986743042,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.8319552418,60.9617151751,16.6994,12.1708400667
 11/09  24:00:00,39.1961565665,3.92335089912,0.0,0.0,9.17985065927,19.4245,81.2825519209,65.4290368936,8.3497,7.50381502735
 11/10  01:00:00,22.4363128451,3.92335089912,0.0,0.0,4.58992532963,8.1892,83.717238535,74.6087114597,3.33988,5.76864707529
 11/10  02:00:00,14.6731030446,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  03:00:00,14.6967374727,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  04:00:00,14.7083489112,0.0,0.0,0.0,1.52997510988,7.4902,3.93196682905,0.0,3.33988,0.592086829052
 11/10  05:00:00,15.3718897451,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/10  06:00:00,23.0500146627,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.0676387471,87.1258460399,8.3497,0.592092707262
 11/10  07:00:00,38.7269306888,3.92335089912,0.0133297573693,0.0,9.17985065927,19.4245,104.398219981,83.6607123195,16.6994,4.03810766111
 11/10  08:00:00,41.7399667098,3.92335089912,0.0178770366113,0.0,9.17985065927,26.9147,117.845620025,75.9303755681,25.0491,16.8661444566
 11/10  09:00:00,41.7428154534,3.92335089912,0.00385941299459,0.0,9.17985065927,26.9147,124.090657823,75.0070211604,33.3988,15.6848366629
 11/10  10:00:00,34.2538868069,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.14802296,75.9278467898,25.0491,12.1710761704
 11/10  11:00:00,41.7515700662,3.92335089912,0.0102212623187,0.0,9.17985065927,26.9147,131.613140352,78.2870484397,41.7485,11.5775919123
 11/10  12:00:00,42.5093150933,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.509402496,71.5909412866,41.7485,12.1699612097
 11/10  13:00:00,41.7913761284,3.92335089912,0.0,0.0,9.17985065927,26.9147,115.133403698,61.8052689397,41.7485,11.5796347579
 11/10  14:00:00,34.2679497838,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.059687823,61.8295977912,33.3988,9.83129003165
 11/10  15:00:00,34.269212565,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4038364829,63.6896703808,25.0491,8.66506610214
 11/10  16:00:00,34.2617650075,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.253698172,64.7663843461,33.3988,8.08851382603
 11/10  17:00:00,42.7479338303,3.92335089912,0.00961367462172,0.0,9.17985065927,26.9147,123.785505077,65.0220749705,50.0982,8.66523010646
 11/10  18:00:00,45.9234907487,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.737325786,64.639521896,50.0982,10.9996038902
 11/10  19:00:00,45.930660862,3.92335089912,0.00172646269049,0.0,9.17985065927,26.9147,127.198104825,61.4148094879,50.0982,15.6850953367
 11/10  20:00:00,38.4277728562,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.343095697,65.074677435,33.3988,16.8696182617
 11/10  21:00:00,38.4169281316,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.768779139,67.4491228154,33.3988,13.9208563234
 11/10  22:00:00,38.3750889106,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.35593349,76.2046100932,25.0491,15.102223397
 11/10  23:00:00,38.3654213853,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.548460505,82.0990449473,16.6994,12.7500155572
 11/10  24:00:00,39.1718156509,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.131673516,87.8548920033,8.3497,6.92708151307
 11/11  01:00:00,22.4114888466,3.92335089912,0.0,0.0,4.58992532963,8.1892,107.560784234,96.7158759939,3.33988,7.50502823999
 11/11  02:00:00,14.6509919815,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  03:00:00,14.6726409766,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  04:00:00,14.6850239593,0.0,0.0,0.0,1.52997510988,7.4902,3.93195915064,0.0,3.33988,0.592079150636
 11/11  05:00:00,14.8356479346,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/11  06:00:00,22.5242131693,3.92335089912,0.00566922213661,0.0,4.58992532963,8.1892,115.481013531,106.53922849,8.3497,0.592085041221
 11/11  07:00:00,38.4834007419,3.92335089912,0.011647945296,0.0,9.17985065927,19.4245,122.897195056,102.159663016,16.6994,4.03813204025
 11/11  08:00:00,41.7132845219,3.92335089912,0.00850667884877,0.0,9.17985065927,26.9147,116.773530878,87.1103987006,25.0491,4.61403217741
 11/11  09:00:00,41.7246640606,3.92335089912,0.000982514834542,0.0,9.17985065927,26.9147,115.890921188,77.8781511513,33.3988,4.61397003636
 11/11  10:00:00,34.2374004687,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.980850931,76.8919730761,25.0491,4.03977785526
 11/11  11:00:00,41.7371642018,3.92335089912,0.0053772514606,0.0,9.17985065927,26.9147,126.768016345,71.090328828,41.7485,13.9291875172
 11/11  12:00:00,42.5091105403,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.366936365,64.1158262348,41.7485,14.5026101298
 11/11  13:00:00,41.7999954634,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.42247632,54.673090341,41.7485,11.0008859789
 11/11  14:00:00,34.2773350125,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.0319311123,54.057117975,33.3988,11.5760131373
 11/11  15:00:00,34.2730068856,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.9812305657,59.8423358098,25.0491,8.08979475596
 11/11  16:00:00,34.2570216207,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.900009783,64.8352986716,33.3988,8.66591111171
 11/11  17:00:00,43.7972409459,3.92335089912,0.00566845927293,0.0,9.17985065927,26.9147,125.787698234,67.0238027553,50.0982,8.66569547844
 11/11  18:00:00,45.9197173949,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.458037024,71.3596186209,50.0982,11.0002184027
 11/11  19:00:00,45.9233714274,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.810382065,69.7825700064,50.0982,13.9296120584
 11/11  20:00:00,38.56526857,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.029613815,72.1251132114,33.3988,14.5057006031
 11/11  21:00:00,38.5456176336,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.773226361,74.3732995751,33.3988,11.0011267862
 11/11  22:00:00,38.4726331562,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.662089995,85.6861696807,25.0491,13.9268203142
 11/11  23:00:00,38.3596450195,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.079349505,93.8024138138,16.6994,11.5775356908
 11/11  24:00:00,39.1674180744,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.476287357,97.3582044372,8.3497,5.76838291946
 11/12  01:00:00,22.4081345975,3.92335089912,0.0,0.0,4.58992532963,8.1892,113.809054794,103.54278076,3.33988,6.92639403402
 11/12  02:00:00,14.645128848,0.0,0.0,0.0,1.52997510988,7.4902,3.93193572975,0.0,3.33988,0.592055729745
 11/12  03:00:00,14.6654643709,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  04:00:00,14.6772077592,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/12  05:00:00,14.8269895033,0.0,0.0,0.0,1.52997510988,7.4902,3.93194165913,0.0,3.33988,0.592061659131
 11/12  06:00:00,22.5213787358,3.92335089912,0.00920717833169,0.0,4.58992532963,8.1892,128.22185208,119.85215208,8.3497,0.02
 11/12  07:00:00,38.4788826077,3.92335089912,0.0109025010134,0.0,9.17985065927,19.4245,136.32409312,115.011262931,16.6994,4.61343018853
 11/12  08:00:00,41.7076844129,3.92335089912,0.00932220113473,0.0,9.17985065927,26.9147,128.981271769,99.3195350829,25.0491,4.61263668582
 11/12  09:00:00,41.7168178534,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.916222306,89.4778982174,33.3988,4.03952408813
 11/12  10:00:00,34.2300397741,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.152969937,88.4898721423,25.0491,4.61399779424
 11/12  11:00:00,41.7307120406,3.92335089912,0.00380626566165,0.0,9.17985065927,26.9147,135.293479135,79.618221779,41.7485,13.9267573562
 11/12  12:00:00,42.5049715178,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.572016578,70.8960422669,41.7485,13.9274743111
 11/12  13:00:00,41.7845634776,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.751520477,61.4250800685,41.7485,11.5779404089
 11/12  14:00:00,34.2639534983,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.377580315,57.9804667876,33.3988,10.9983135275
 11/12  15:00:00,34.2673490561,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.8132975384,60.0976914106,25.0491,8.66650612784
 11/12  16:00:00,34.2572165996,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.550265682,62.4851816443,33.3988,8.66628403784
 11/12  17:00:00,43.7940283641,3.92335089912,0.00376027404387,0.0,9.17985065927,26.9147,128.322001821,69.5581012465,50.0982,8.66570057453
 11/12  18:00:00,45.918348378,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.123586597,79.025488392,50.0982,10.9998982051
 11/12  19:00:00,45.9214497537,3.92335089912,0.0,0.0,9.17985065927,26.9147,143.138357817,78.5319978514,50.0982,14.5081599657
 11/12  20:00:00,38.5617224174,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.038779038,79.7175043958,33.3988,13.9224746419
 11/12  21:00:00,38.5424578326,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.343180215,76.9452353369,33.3988,10.9991448784
 11/12  22:00:00,38.4705336992,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.725284993,84.1681667353,25.0491,14.5080182576
 11/12  23:00:00,38.3590668776,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.462679957,85.7617355881,16.6994,11.0015443694
 11/12  24:00:00,39.1688302337,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.2914451271,83.1735870407,8.3497,5.76815808632
 11/13  01:00:00,22.4106775706,3.92335089912,0.0,0.0,4.58992532963,8.1892,97.8345528893,88.7264936887,3.33988,5.76817920061
 11/13  02:00:00,14.6502881626,0.0,0.0,0.0,1.52997510988,7.4902,3.93193206341,0.0,3.33988,0.592052063413
 11/13  03:00:00,14.6742264133,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  04:00:00,14.6880217975,0.0,0.0,0.0,1.52997510988,7.4902,3.93193799864,0.0,3.33988,0.592057998639
 11/13  05:00:00,14.839636307,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/13  06:00:00,22.5229026686,3.92335089912,0.0,0.0,4.58992532963,8.1892,102.294703841,93.9250038406,8.3497,0.02
 11/13  07:00:00,38.487979669,3.92335089912,0.0124588265159,0.0,9.17985065927,19.4245,109.492388655,88.1790868839,16.6994,4.61390177086
 11/13  08:00:00,41.7278783485,3.92335089912,0.015330069759,0.0,9.17985065927,26.9147,118.100964621,76.1823177428,25.0491,16.8695468785
 11/13  09:00:00,41.7343885428,3.92335089912,0.00153516194604,0.0,9.17985065927,26.9147,119.821139414,70.7343919589,33.3988,15.6879474546
 11/13  10:00:00,34.2496224865,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.577376803,66.7766210033,25.0491,12.7516557995
 11/13  11:00:00,41.7574590936,3.92335089912,0.00532504967638,0.0,9.17985065927,26.9147,115.857039454,63.1074730541,41.7485,11.0010664003
 11/13  12:00:00,42.5229398113,3.92335089912,0.0,0.0,9.17985065927,26.9147,106.746547453,52.2460552714,41.7485,12.7519921819
 11/13  13:00:00,41.8184631766,3.92335089912,0.0,0.0,9.17985065927,26.9147,97.5202418387,44.1922119179,41.7485,11.5795299209
 11/13  14:00:00,34.3055916085,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.8217789109,42.5914004213,33.3988,9.83157848958
 11/13  15:00:00,34.3159559598,3.92335089912,0.0,0.0,9.17985065927,19.4245,78.1877198236,44.4721714333,25.0491,8.66644839022
 11/13  16:00:00,34.2942679147,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.6461289626,52.5817455353,33.3988,8.66558342738
 11/13  17:00:00,43.8163736545,3.92335089912,0.00560443567946,0.0,9.17985065927,26.9147,120.549898279,61.7853998623,50.0982,8.66629841627
 11/13  18:00:00,45.9279925366,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.588937277,67.4896783043,50.0982,11.0010589729
 11/13  19:00:00,45.9334329149,3.92335089912,0.00177925540485,0.0,9.17985065927,26.9147,130.256528431,64.4708552925,50.0982,15.6874731388
 11/13  20:00:00,38.5733035778,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.751737884,67.4855671415,33.3988,16.8673707426
 11/13  21:00:00,38.5535998243,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.300126873,66.9758472299,33.3988,13.9254796435
 11/13  22:00:00,38.4811040479,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.878612216,74.1424488024,25.0491,15.6870634135
 11/13  23:00:00,38.3691945194,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.371976332,79.9217352237,16.6994,12.7508411078
 11/13  24:00:00,39.1755918912,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.2288755111,82.9524632668,8.3497,6.92671224434
 11/14  01:00:00,22.4131048138,3.92335089912,0.0,0.0,4.58992532963,8.1892,100.618708916,91.5104483199,3.33988,5.76838059658
 11/14  02:00:00,14.6549828534,0.0,0.0,0.0,1.52997510988,7.4902,3.93195098293,0.0,3.33988,0.59207098293
 11/14  03:00:00,14.6795561855,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  04:00:00,14.6921690864,0.0,0.0,0.0,1.52997510988,7.4902,3.93195688805,0.0,3.33988,0.59207688805
 11/14  05:00:00,15.3566931424,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/14  06:00:00,23.0388350339,3.92335089912,0.000897825346224,0.0,4.58992532963,8.1892,109.242905431,100.873205431,8.3497,0.02
 11/14  07:00:00,38.7169110129,3.92335089912,0.0124998776794,0.0,9.17985065927,19.4245,116.291725142,94.9781807726,16.6994,4.61414436942
 11/14  08:00:00,41.7283934979,3.92335089912,0.0151919822092,0.0,9.17985065927,26.9147,126.057398003,84.1382719683,25.0491,16.870026035
 11/14  09:00:00,41.7377491848,3.92335089912,0.00172641132974,0.0,9.17985065927,26.9147,122.809643259,73.7236784839,33.3988,15.6871647754
 11/14  10:00:00,34.2705458281,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.6829917398,61.8808529727,25.0491,12.7530387671
 11/14  11:00:00,41.8047351751,3.92335089912,0.00270329600701,0.0,9.17985065927,26.9147,101.445077564,48.1180477838,41.7485,11.5785297807
 11/14  12:00:00,42.5668010552,3.92335089912,0.0,0.0,9.17985065927,26.9147,84.4216308403,29.9213052726,41.7485,12.7518255677
 11/14  13:00:00,41.890396102,3.92335089912,0.0,0.0,9.17985065927,26.9147,73.2823377822,20.5327076079,41.7485,11.0011301743
 11/14  14:00:00,34.3690046413,3.92335089912,0.0,0.0,9.17985065927,19.4245,66.1251367835,22.3166846291,33.3988,10.4096521544
 11/14  15:00:00,34.3663689935,3.92335089912,0.0,0.0,9.17985065927,19.4245,62.8762882275,29.7375394688,25.0491,8.08964875868
 11/14  16:00:00,34.344484165,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.2338862392,38.1682328285,33.3988,8.66685341071
 11/14  17:00:00,43.8827688896,3.92335089912,0.0108872634912,0.0,9.17985065927,26.9147,100.681796109,41.9166443642,50.0982,8.66695174503
 11/14  18:00:00,45.9854045475,3.92335089912,0.0,0.0,9.17985065927,26.9147,105.161455386,43.4823705912,50.0982,11.5808847951
 11/14  19:00:00,45.9864099214,3.92335089912,0.0022106474445,0.0,9.17985065927,26.9147,105.339633372,39.5550931519,50.0982,15.6863402199
 11/14  20:00:00,38.4846535339,3.92335089912,0.0,0.0,9.17985065927,19.4245,91.2125389237,40.9427785297,33.3988,16.870960394
 11/14  21:00:00,38.4824130548,3.92335089912,0.0,0.0,9.17985065927,19.4245,85.4683367444,38.1443149031,33.3988,13.9252218413
 11/14  22:00:00,38.4506852521,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.1747126228,41.4377512876,25.0491,15.6878613353
 11/14  23:00:00,38.4480717243,3.92335089912,0.0,0.0,9.17985065927,19.4245,73.5111151654,44.0595344092,16.6994,12.7521807562
 11/14  24:00:00,39.2308840144,3.92335089912,0.0,0.0,9.17985065927,19.4245,61.5114280305,46.234095279,8.3497,6.92763275152
 11/15  01:00:00,22.5010633204,3.92335089912,0.0,0.0,4.58992532963,8.1892,62.1720363403,53.0628771203,3.33988,5.76927922005
 11/15  02:00:00,14.7509204419,0.0,0.0,0.0,1.52997510988,7.4902,3.93196856602,0.0,3.33988,0.592088566018
 11/15  03:00:00,14.7757572102,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  04:00:00,14.7907795919,0.0,0.0,0.0,1.52997510988,7.4902,3.93194001204,0.0,3.33988,0.592060012044
 11/15  05:00:00,14.9454232294,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/15  06:00:00,22.629541031,3.92335089912,0.0,0.0,4.58992532963,8.1892,61.2818875635,52.3401216307,8.3497,0.592065932834
 11/15  07:00:00,38.5658539947,3.92335089912,0.0119420250156,0.0,9.17985065927,19.4245,78.5214806977,57.7828015958,16.6994,4.03927910188
 11/15  08:00:00,41.7807675953,3.92335089912,0.0208605626283,0.0,9.17985065927,26.9147,100.564590824,58.0623367967,25.0491,17.4531540269
 11/15  09:00:00,41.7661623268,3.92335089912,0.00415308048297,0.0,9.17985065927,26.9147,110.223732481,61.71949354,33.3988,15.1054389415
 11/15  10:00:00,34.2723669982,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.894437867,63.0919764841,25.0491,12.7533613825
 11/15  11:00:00,41.7752711241,3.92335089912,0.0113663982355,0.0,9.17985065927,26.9147,116.556142057,63.2264127364,41.7485,11.5812293207
 11/15  12:00:00,42.5405845438,3.92335089912,0.0,0.0,9.17985065927,26.9147,104.429072302,49.9276949313,41.7485,12.752877371
 11/15  13:00:00,41.8537632923,3.92335089912,0.0,0.0,9.17985065927,26.9147,90.0150766399,36.6872829724,41.7485,11.5792936675
 11/15  14:00:00,34.3451179911,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.5928355409,33.3616407722,33.3988,9.83239476868
 11/15  15:00:00,34.3654989902,3.92335089912,0.0,0.0,9.17985065927,19.4245,64.7079772814,30.9921718585,25.0491,8.66670542293
 11/15  16:00:00,34.3585639268,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.7470373818,33.6819158859,33.3988,8.66632149586
 11/15  17:00:00,43.8959105251,3.92335089912,0.00783865710249,0.0,9.17985065927,26.9147,95.5860790191,36.8214303287,50.0982,8.66644869041
 11/15  18:00:00,46.0062555524,3.92335089912,0.0,0.0,9.17985065927,26.9147,97.2988085833,35.6198503005,50.0982,11.5807582827
 11/15  19:00:00,46.0123797828,3.92335089912,0.00479573355453,0.0,9.17985065927,26.9147,95.8160620008,30.0297930113,50.0982,15.6880689895
 11/15  20:00:00,38.6452441565,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.5278757449,34.2572296503,33.3988,16.8718460946
 11/15  21:00:00,38.6150376421,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.1640225916,38.8382968782,33.3988,13.9269257134
 11/15  22:00:00,38.5266847912,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.1769209753,51.4410942182,25.0491,15.6867267571
 11/15  23:00:00,38.4038888839,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.337468518,58.8877848317,16.6994,12.7502836863
 11/15  24:00:00,39.1987881481,3.92335089912,0.0,0.0,9.17985065927,19.4245,79.1128630643,63.2577867573,8.3497,7.50537630705
 11/16  01:00:00,22.4465250959,3.92335089912,0.0,0.0,4.58992532963,8.1892,78.9423350054,69.8328941553,3.33988,5.76956085006
 11/16  02:00:00,14.6940253595,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  03:00:00,14.7165025534,0.0,0.0,0.0,1.52997510988,7.4902,3.93194392005,0.0,3.33988,0.592063920055
 11/16  04:00:00,14.7236404367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/16  05:00:00,14.8688159859,0.0,0.0,0.0,1.52997510988,7.4902,3.9319498364,0.0,3.33988,0.592069836405
 11/16  06:00:00,22.5418998976,3.92335089912,0.0,0.0,4.58992532963,8.1892,87.6954302925,79.3257302925,8.3497,0.02
 11/16  07:00:00,38.5040109814,3.92335089912,0.014367089682,0.0,9.17985065927,19.4245,96.8239735538,75.511682517,16.6994,4.61289103684
 11/16  08:00:00,41.7408698471,3.92335089912,0.0148677622705,0.0,9.17985065927,26.9147,108.738415885,66.8162255294,25.0491,16.8730903551
 11/16  09:00:00,41.7600575424,3.92335089912,0.00180314728785,0.0,9.17985065927,26.9147,108.838939142,59.7510661685,33.3988,15.6890729737
 11/16  10:00:00,34.295697256,3.92335089912,0.0,0.0,9.17985065927,19.4245,88.98724694,51.1850832704,25.0491,12.7530636697
 11/16  11:00:00,41.8011605522,3.92335089912,0.00607355167127,0.0,9.17985065927,26.9147,101.866321529,48.5382292869,41.7485,11.5795922425
 11/16  12:00:00,42.5486204728,3.92335089912,0.0,0.0,9.17985065927,26.9147,92.063605837,37.562468366,41.7485,12.752637471
 11/16  13:00:00,41.8682735091,3.92335089912,0.0,0.0,9.17985065927,26.9147,79.2737965868,25.9463192402,41.7485,11.5789773466
 11/16  14:00:00,34.3455886335,3.92335089912,0.0,0.0,9.17985065927,19.4245,70.5742441658,27.3426726655,33.3988,9.83277150029
 11/16  15:00:00,34.3464957043,3.92335089912,0.0,0.0,9.17985065927,19.4245,65.8265031986,32.111072346,25.0491,8.66633085258
 11/16  16:00:00,34.3265247925,3.92335089912,0.0,0.0,9.17985065927,19.4245,80.8802222709,38.8151641754,33.3988,8.66625809548
 11/16  17:00:00,43.857277503,3.92335089912,0.00637511270286,0.0,9.17985065927,26.9147,103.488688482,44.7227459593,50.0982,8.6677425225
 11/16  18:00:00,45.9564881308,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.7830425,50.1047446249,50.0982,11.5800978755
 11/16  19:00:00,45.9576598267,3.92335089912,0.00191506341276,0.0,9.17985065927,26.9147,112.397936138,46.612078438,50.0982,15.6876576997
 11/16  20:00:00,38.5955763461,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.467859825,50.1980110393,33.3988,16.8710487857
 11/16  21:00:00,38.5699181162,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.625161041,53.2960495341,33.3988,13.9303115066
 11/16  22:00:00,38.4918692698,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.908713659,62.1705198238,25.0491,15.6890938357
 11/16  23:00:00,38.3776054776,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.5460722575,69.5133672633,16.6994,13.3333049942
 11/16  24:00:00,39.182400259,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.0651510525,74.7889849502,8.3497,6.92646610234
 11/17  01:00:00,22.4201936178,3.92335089912,0.0,0.0,4.58992532963,8.1892,91.864301857,82.7558135059,3.33988,5.76860835108
 11/17  02:00:00,14.6637331888,0.0,0.0,0.0,1.52997510988,7.4902,3.93197155193,0.0,3.33988,0.592091551927
 11/17  03:00:00,14.6898115137,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  04:00:00,14.7036525781,0.0,0.0,0.0,1.52997510988,7.4902,3.93192568986,0.0,3.33988,0.592045689859
 11/17  05:00:00,15.3727335147,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/17  06:00:00,23.0572785685,3.92335089912,0.0,0.0,4.58992532963,8.1892,86.8662825662,77.9245309327,8.3497,0.592051633448
 11/17  07:00:00,38.733301429,3.92335089912,0.0142766353535,0.0,9.17985065927,19.4245,95.4065661829,74.6669552398,16.6994,4.04021094307
 11/17  08:00:00,41.747785914,3.92335089912,0.0192411212553,0.0,9.17985065927,26.9147,108.118221866,65.614665722,25.0491,17.4544561438
 11/17  09:00:00,41.7560592119,3.92335089912,0.00430772812571,0.0,9.17985065927,26.9147,111.651684225,62.562668672,33.3988,15.6902155532
 11/17  10:00:00,34.2695101646,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.544607378,62.7412154999,25.0491,12.7542918778
 11/17  11:00:00,41.7651875666,3.92335089912,0.010804846586,0.0,9.17985065927,26.9147,118.509173767,65.1826188465,41.7485,11.5780549203
 11/17  12:00:00,42.522178673,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.361076296,56.8600880399,41.7485,12.7524882558
 11/17  13:00:00,41.8139940092,3.92335089912,0.0,0.0,9.17985065927,26.9147,102.360585877,49.0342936033,41.7485,11.5777922735
 11/17  14:00:00,34.2875534609,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.0691463116,53.8375589188,33.3988,9.83278739277
 11/17  15:00:00,34.2835017128,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.9275463432,61.2116681795,25.0491,8.66677816376
 11/17  16:00:00,34.2679696944,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.854172889,65.7884595735,33.3988,8.66691331525
 11/17  17:00:00,43.8191140984,3.92335089912,0.0127467567586,0.0,9.17985065927,26.9147,122.302228744,63.537099171,50.0982,8.66692957288
 11/17  18:00:00,45.9364834523,3.92335089912,0.00355644405593,0.0,9.17985065927,26.9147,121.100920884,59.422000882,50.0982,11.5807200024
 11/17  19:00:00,45.9434270138,3.92335089912,0.00420669202912,0.0,9.17985065927,26.9147,119.315917958,53.5274721002,50.0982,15.6902458578
 11/17  20:00:00,38.4417206112,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.063048597,54.7929323214,33.3988,16.8713162756
 11/17  21:00:00,38.4315065977,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.604151417,54.6960588956,33.3988,14.509292521
 11/17  22:00:00,38.3858608403,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.408870807,62.6703713379,25.0491,15.6893994693
 11/17  23:00:00,38.3730437949,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.533668888,67.0814130249,16.6994,12.7528558631
 11/17  24:00:00,39.1792554104,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.4288575623,70.5746540715,8.3497,7.50450349088
 11/18  01:00:00,22.4169169924,3.92335089912,0.0,0.0,4.58992532963,8.1892,87.5298503004,78.4200288525,3.33988,5.76994144794
 11/18  02:00:00,14.6604196015,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  03:00:00,14.6852849048,0.0,0.0,0.0,1.52997510988,7.4902,3.93196560933,0.0,3.33988,0.592085609335
 11/18  04:00:00,14.698282895,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/18  05:00:00,14.8496244299,0.0,0.0,0.0,1.52997510988,7.4902,3.93197149123,0.0,3.33988,0.592091491233
 11/18  06:00:00,22.5309453841,3.92335089912,0.0,0.0,4.58992532963,8.1892,92.411008182,84.041308182,8.3497,0.02
 11/18  07:00:00,38.4970696851,3.92335089912,0.0137701239577,0.0,9.17985065927,19.4245,100.575659386,79.2625886392,16.6994,4.61367074662
 11/18  08:00:00,41.7302559021,3.92335089912,0.0123240997799,0.0,9.17985065927,26.9147,95.7599499816,66.0981665075,25.0491,4.61268347412
 11/18  09:00:00,41.7393652694,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.49043564,62.4797909334,33.3988,4.61184470685
 11/18  10:00:00,34.2616816193,3.92335089912,0.00256843662698,0.0,9.17985065927,19.4245,103.328612986,64.3518834196,25.0491,13.9276295666
 11/18  11:00:00,41.7653212285,3.92335089912,0.00568074981591,0.0,9.17985065927,26.9147,117.012361736,62.5101198564,41.7485,12.7537418799
 11/18  12:00:00,42.5299555409,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.588545064,51.3315879203,41.7485,14.5084571441
 11/18  13:00:00,41.8285143186,3.92335089912,0.0,0.0,9.17985065927,26.9147,103.622941512,47.3660669859,41.7485,14.5083745257
 11/18  14:00:00,34.2982625862,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.26189661,50.109715435,33.3988,12.753381175
 11/18  15:00:00,34.2955769866,3.92335089912,0.0,0.0,9.17985065927,19.4245,90.9868427859,54.3586909367,25.0491,11.5790518492
 11/18  16:00:00,34.2797973998,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.438214715,57.4568714497,33.3988,11.582543265
 11/18  17:00:00,43.8205179294,3.92335089912,0.00914500368533,0.0,9.17985065927,26.9147,119.968062985,60.0361476783,50.0982,9.83371530686
 11/18  18:00:00,45.928247582,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.263733618,64.584200288,50.0982,11.5813333301
 11/18  19:00:00,45.9323778188,3.92335089912,0.00180594000955,0.0,9.17985065927,26.9147,125.090405605,59.303322293,50.0982,15.6888833116
 11/18  20:00:00,38.5754090033,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.797424028,55.7103785997,33.3988,15.6882454285
 11/18  21:00:00,38.5563242719,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.380006936,60.4731797122,33.3988,14.5080272235
 11/18  22:00:00,38.484996519,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.372395179,62.6342068511,25.0491,15.6890883274
 11/18  23:00:00,38.3754655869,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.2392069075,64.9588682112,16.6994,11.5809386963
 11/18  24:00:00,39.1822544205,3.92335089912,0.0,0.0,9.17985065927,19.4245,86.4619235791,69.4458489514,8.3497,8.66637462768
 11/19  01:00:00,22.4203889477,3.92335089912,0.0,0.0,4.58992532963,8.1892,89.8839828877,79.0394324349,3.33988,7.50467045278
 11/19  02:00:00,14.6628107955,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  03:00:00,14.6871782127,0.0,0.0,0.0,1.52997510988,7.4902,3.93193009785,0.0,3.33988,0.592050097846
 11/19  04:00:00,14.6996433323,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/19  05:00:00,14.8501441759,0.0,0.0,0.0,1.52997510988,7.4902,3.9319360362,0.0,3.33988,0.592056036205
 11/19  06:00:00,22.5293086915,3.92335089912,0.0,0.0,4.58992532963,8.1892,94.2529678083,85.8832678083,8.3497,0.02
 11/19  07:00:00,38.492708024,3.92335089912,0.0130425769639,0.0,9.17985065927,19.4245,102.476643686,81.1641876464,16.6994,4.61305604009
 11/19  08:00:00,41.7246027903,3.92335089912,0.01149312369,0.0,9.17985065927,26.9147,99.2176610384,69.5563890945,25.0491,4.61217194388
 11/19  09:00:00,41.7305840778,3.92335089912,0.00318162696936,0.0,9.17985065927,26.9147,105.98884026,68.5512515364,33.3988,4.03878872331
 11/19  10:00:00,34.2397708862,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.185147027,74.5215552611,25.0491,4.61449176546
 11/19  11:00:00,41.7457197994,3.92335089912,0.0145133016098,0.0,9.17985065927,26.9147,126.717845444,70.4588498804,41.7485,14.5104955636
 11/19  12:00:00,42.5098423983,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.778667977,65.5201503929,41.7485,14.5100175844
 11/19  13:00:00,41.7957710911,3.92335089912,0.0,0.0,9.17985065927,26.9147,111.918383658,58.5915664697,41.7485,11.5783171878
 11/19  14:00:00,34.2778449452,3.92335089912,0.0,0.0,9.17985065927,19.4245,102.423211404,57.446598216,33.3988,11.5778131878
 11/19  15:00:00,34.2773951819,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.1761029345,62.4595367405,25.0491,8.667466194
 11/19  16:00:00,34.2647128574,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.860507212,65.7935728831,33.3988,8.66813432845
 11/19  17:00:00,43.8176196066,3.92335089912,0.0102053163321,0.0,9.17985065927,26.9147,122.299851236,63.5339153448,50.0982,8.66773589092
 11/19  18:00:00,45.9472321652,3.92335089912,0.00379517380317,0.0,9.17985065927,26.9147,120.254745445,58.5768469914,50.0982,11.5796984536
 11/19  19:00:00,45.9534447876,3.92335089912,0.0,0.0,9.17985065927,26.9147,117.117366262,52.5073403343,50.0982,14.5118259282
 11/19  20:00:00,38.6005077965,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.1078662014,51.7798370623,33.3988,13.9292291391
 11/19  21:00:00,38.5844492948,3.92335089912,0.0,0.0,9.17985065927,19.4245,95.6327334975,50.6500027691,33.3988,11.5839307284
 11/19  22:00:00,38.5175800951,3.92335089912,0.0,0.0,9.17985065927,19.4245,96.1856794075,56.6255423891,25.0491,14.5110370183
 11/19  23:00:00,38.4172265727,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.7149025277,56.4346052124,16.6994,11.5808973153
 11/19  24:00:00,39.2133892728,3.92335089912,0.0,0.0,9.17985065927,19.4245,67.8648711856,53.7464480468,8.3497,5.76872313879
 11/20  01:00:00,22.484908077,3.92335089912,0.0,0.0,4.58992532963,8.1892,67.0322804649,57.3477190801,3.33988,6.34468138485
 11/20  02:00:00,14.7421616041,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  03:00:00,14.7731519408,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  04:00:00,14.7911697602,0.0,0.0,0.0,1.52997510988,7.4902,3.93193134847,0.0,3.33988,0.592051348467
 11/20  05:00:00,14.946398165,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/20  06:00:00,22.6437289865,3.92335089912,0.0,0.0,4.58992532963,8.1892,55.1496155164,46.2078582334,8.3497,0.592057283063
 11/20  07:00:00,38.6428491119,3.92335089912,0.0190274167642,0.0,9.17985065927,19.4245,56.0828023325,34.7708201648,16.6994,4.6125821677
 11/20  08:00:00,42.9709457609,3.92335089912,0.0289160519869,0.0,9.17985065927,26.9147,59.9284684848,18.0051631425,25.0491,16.8742053423
 11/20  09:00:00,41.9386074166,3.92335089912,0.0264302084002,0.0,9.17985065927,26.9147,64.1577553919,15.0672162715,33.3988,15.6917391205
 11/20  10:00:00,34.4526976685,3.92335089912,0.0,0.0,9.17985065927,19.4245,49.9239661972,11.5402564962,25.0491,13.334609701
 11/20  11:00:00,41.9157070372,3.92335089912,0.0118475295474,0.0,9.17985065927,26.9147,76.2229245659,22.8934025587,41.7485,11.5810220072
 11/20  12:00:00,42.5714971262,3.92335089912,0.0,0.0,9.17985065927,26.9147,85.8432309397,31.3396494127,41.7485,12.7550815271
 11/20  13:00:00,41.8685208726,3.92335089912,0.0,0.0,9.17985065927,26.9147,83.8256044843,30.4935145119,41.7485,11.5835899725
 11/20  14:00:00,34.3249024371,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.1606375276,40.3494713143,33.3988,10.4123662133
 11/20  15:00:00,34.3032527545,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.0207474934,53.3034516035,25.0491,8.66819588991
 11/20  16:00:00,34.270882346,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.967807766,63.9015194847,33.3988,8.6674882815
 11/20  17:00:00,43.8021657029,3.92335089912,0.00570669891,0.0,9.17985065927,26.9147,126.357530621,67.5913438747,50.0982,8.66798674646
 11/20  18:00:00,45.922829615,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.258963335,65.5782561396,50.0982,11.5825071954
 11/20  19:00:00,45.9304636783,3.92335089912,0.00351626482189,0.0,9.17985065927,26.9147,127.751942324,61.382209248,50.0982,16.2715330764
 11/20  20:00:00,38.5699163126,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.61778687,69.3439642214,33.3988,16.875022649
 11/20  21:00:00,38.5488183587,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.504137235,75.5945561499,33.3988,14.5107810852
 11/20  22:00:00,38.4746137871,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.097488774,85.3581194811,25.0491,15.6902692926
 11/20  23:00:00,38.3623699019,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.908550463,89.8746622731,16.6994,13.3344881903
 11/20  24:00:00,39.1709087227,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.579664333,96.3020679347,8.3497,6.92789639878
 11/21  01:00:00,22.408892827,3.92335089912,0.0,0.0,4.58992532963,8.1892,115.9126792,106.227475641,3.33988,6.34532355843
 11/21  02:00:00,14.6455731591,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  03:00:00,14.667348123,0.0,0.0,0.0,1.52997510988,7.4902,3.93193468968,0.0,3.33988,0.592054689676
 11/21  04:00:00,14.6793711526,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  05:00:00,15.3439813118,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/21  06:00:00,23.0310102213,3.92335089912,0.00217853665934,0.0,4.58992532963,8.1892,128.391591504,119.449805024,8.3497,0.592086480507
 11/21  07:00:00,38.7083142209,3.92335089912,0.0106830521836,0.0,9.17985065927,19.4245,137.454438392,116.142188369,16.6994,4.6128500232
 11/21  08:00:00,42.7737102793,3.92335089912,0.0143744125373,0.0,9.17985065927,26.9147,150.247246877,108.323489601,25.0491,16.8746572763
 11/21  09:00:00,41.719407547,3.92335089912,0.00306768695449,0.0,9.17985065927,26.9147,156.5989146,106.924966144,33.3988,16.2751484567
 11/21  10:00:00,34.2315463405,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.114769262,104.309573212,25.0491,12.75609605
 11/21  11:00:00,41.7241080716,3.92335089912,0.00236255039766,0.0,9.17985065927,26.9147,155.231901088,101.901184305,41.7485,11.5822167834
 11/21  12:00:00,42.4946428666,3.92335089912,0.0,0.0,9.17985065927,26.9147,146.473574176,91.3914187848,41.7485,13.333655391
 11/21  13:00:00,41.7752459616,3.92335089912,0.0,0.0,9.17985065927,26.9147,133.774071556,80.4432687433,41.7485,11.582302813
 11/21  14:00:00,34.2503656169,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.941029909,81.7085105536,33.3988,9.83371935569
 11/21  15:00:00,34.2476283065,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.693249714,89.3983683456,25.0491,9.24578136838
 11/21  16:00:00,34.2348660217,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.174531955,95.1069543775,33.3988,8.66877757784
 11/21  17:00:00,43.7805165626,3.92335089912,0.00471962481772,0.0,9.17985065927,26.9147,156.662932981,97.8962765371,50.0982,8.66845644381
 11/21  18:00:00,45.9054755538,3.92335089912,0.0,0.0,9.17985065927,26.9147,160.166592696,98.4855857478,50.0982,11.582806948
 11/21  19:00:00,45.9131899375,3.92335089912,0.00150114880772,0.0,9.17985065927,26.9147,159.698473709,93.90903422,50.0982,15.691239489
 11/21  20:00:00,38.4112777139,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.873293478,97.0171813745,33.3988,17.4573121039
