Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/21  21:00:00,38.4001731813,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.504368872,99.5947561674,33.3988,14.5108127046
 11/21  22:00:00,38.3602388865,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.79659342,107.05872424,25.0491,15.6887691798
 11/21  23:00:00,38.3541627439,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.991991135,111.958485406,16.6994,13.3341057285
 11/21  24:00:00,39.163757268,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.336818193,113.48188798,8.3497,7.50523021256
 11/22  01:00:00,22.404103776,3.92335089912,0.0,0.0,4.58992532963,8.1892,129.255203237,120.145008512,3.33988,5.77031472515
 11/22  02:00:00,14.6341312542,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  03:00:00,14.6552939769,0.0,0.0,0.0,1.52997510988,7.4902,3.93195752584,0.0,3.33988,0.592077525836
 11/22  04:00:00,14.6684572213,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/22  05:00:00,14.8200243538,0.0,0.0,0.0,1.52997510988,7.4902,3.93196342056,0.0,3.33988,0.592083420563
 11/22  06:00:00,22.5168062546,3.92335089912,0.00536541481645,0.0,4.58992532963,8.1892,124.663589811,116.293889811,8.3497,0.02
 11/22  07:00:00,38.4788771931,3.92335089912,0.0112408170064,0.0,9.17985065927,19.4245,130.525740748,109.212369937,16.6994,4.61397081116
 11/22  08:00:00,42.7729292059,3.92335089912,0.0134327468699,0.0,9.17985065927,26.9147,140.920217603,98.4123877093,25.0491,17.4587298939
 11/22  09:00:00,41.7197406202,3.92335089912,0.0,0.0,9.17985065927,26.9147,144.497341124,95.4065163252,33.3988,15.6920247988
 11/22  10:00:00,34.2337723345,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.687048574,91.302838156,25.0491,13.3351104177
 11/22  11:00:00,41.7286587798,3.92335089912,0.00731920044091,0.0,9.17985065927,26.9147,141.577781002,88.2464941696,41.7485,11.5827868319
 11/22  12:00:00,42.4970687587,3.92335089912,0.0,0.0,9.17985065927,26.9147,131.426414002,76.9235621061,41.7485,12.7543518961
 11/22  13:00:00,41.7799130957,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.686961975,66.7772027423,41.7485,12.1612592327
 11/22  14:00:00,34.2538138548,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.986594358,67.7538225643,33.3988,9.83397179379
 11/22  15:00:00,34.2528144678,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.547268469,71.830628443,25.0491,8.66754002629
 11/22  16:00:00,34.2390913106,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.101197674,75.4566418169,33.3988,9.2457558574
 11/22  17:00:00,43.7909828163,3.92335089912,0.0111330196107,0.0,9.17985065927,26.9147,131.902951158,73.1373373566,50.0982,8.6674138012
 11/22  18:00:00,45.9127799159,3.92335089912,0.00323893176791,0.0,9.17985065927,26.9147,129.402318011,67.7222773944,50.0982,11.5818406168
 11/22  19:00:00,45.9220008625,3.92335089912,0.00379443676121,0.0,9.17985065927,26.9147,126.842337372,61.053541074,50.0982,15.6905962982
 11/22  20:00:00,38.5651975445,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.834945239,60.9767017753,33.3988,17.4594434636
 11/22  21:00:00,38.5476706902,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.029721342,60.1204469815,33.3988,14.5104743602
 11/22  22:00:00,38.4763862751,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.845039909,66.5229313296,25.0491,16.2730085794
 11/22  23:00:00,38.3660049599,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.4596631274,70.0064814419,16.6994,12.7537816854
 11/22  24:00:00,39.1740245359,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.1781958423,76.3238391691,8.3497,7.50465667325
 11/23  01:00:00,22.4165208602,3.92335089912,0.0,0.0,4.58992532963,8.1892,96.713174393,85.8681601701,3.33988,7.5051342229
 11/23  02:00:00,14.6578671013,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  03:00:00,14.6811515013,0.0,0.0,0.0,1.52997510988,7.4902,3.93195956832,0.0,3.33988,0.592079568319
 11/23  04:00:00,14.6941909038,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/23  05:00:00,14.8455808017,0.0,0.0,0.0,1.52997510988,7.4902,3.9319654598,0.0,3.33988,0.592085459803
 11/23  06:00:00,22.5331796378,3.92335089912,0.00513799634678,0.0,4.58992532963,8.1892,99.5507247978,91.1810247978,8.3497,0.02
 11/23  07:00:00,38.4945639953,3.92335089912,0.0136087923038,0.0,9.17985065927,19.4245,107.444605603,86.1315443473,16.6994,4.61366125586
 11/23  08:00:00,42.7856943651,3.92335089912,0.0118677553408,0.0,9.17985065927,26.9147,104.210038802,74.5478202125,25.0491,4.61311858905
 11/23  09:00:00,41.7320516858,3.92335089912,0.00160698141173,0.0,9.17985065927,26.9147,111.477915916,73.4663960719,33.3988,4.61271984415
 11/23  10:00:00,34.242900609,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.920480899,79.2571620909,25.0491,4.61421880853
 11/23  11:00:00,41.7451270788,3.92335089912,0.00936322601672,0.0,9.17985065927,26.9147,130.206394613,73.9459225472,41.7485,14.5119720655
 11/23  12:00:00,42.5103732915,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.87083491,69.6082447953,41.7485,14.5140901144
 11/23  13:00:00,41.7884620178,3.92335089912,0.0,0.0,9.17985065927,26.9147,118.266791563,64.9380493144,41.7485,11.5802422485
 11/23  14:00:00,34.2656119242,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.115471977,66.1339146488,33.3988,11.5827573286
 11/23  15:00:00,34.2652305407,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.190465519,70.4738364909,25.0491,8.66752902757
 11/23  16:00:00,34.2520946688,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.564596515,72.9206926116,33.3988,9.24510390358
 11/23  17:00:00,43.8018176587,3.92335089912,0.00956625939573,0.0,9.17985065927,26.9147,130.678531748,71.9112730345,50.0982,8.66905871311
 11/23  18:00:00,45.9218255257,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.222693286,70.5417582328,50.0982,11.5827350535
 11/23  19:00:00,45.9261662369,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.815954929,66.2049057353,50.0982,14.5128491942
 11/23  20:00:00,38.5702415276,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.945400929,67.0330244114,33.3988,14.5135765174
 11/23  21:00:00,38.5507430241,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.06546077,68.081635546,33.3988,11.5850252238
 11/23  22:00:00,38.4784259466,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.392992612,77.8308734361,25.0491,14.5130191763
 11/23  23:00:00,38.3655284087,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.205754108,86.3456860895,16.6994,12.1606680183
 11/23  24:00:00,39.1704864509,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.268976524,92.1492260829,8.3497,5.77005044137
 11/24  01:00:00,22.4093616558,3.92335089912,0.00138932262546,0.0,4.58992532963,8.1892,116.695008943,107.585348548,3.33988,5.76978039484
 11/24  02:00:00,14.6467207775,0.0,0.0,0.0,1.52997510988,7.4902,3.93197459378,0.0,3.33988,0.592094593783
 11/24  03:00:00,14.6647740959,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  04:00:00,14.6722418924,0.0,0.0,0.0,1.52997510988,7.4902,3.93195466307,0.0,3.33988,0.592074663073
 11/24  05:00:00,15.3340217464,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/24  06:00:00,23.0271155515,3.92335089912,0.00639169085524,0.0,4.58992532963,8.1892,148.786004561,139.844249864,8.3497,0.592054697181
 11/24  07:00:00,38.702648324,3.92335089912,0.0104655460221,0.0,9.17985065927,19.4245,154.03455657,132.722633837,16.6994,4.61252273373
 11/24  08:00:00,42.7644643816,3.92335089912,0.0108011823442,0.0,9.17985065927,26.9147,167.243697626,124.737421831,25.0491,17.4571757945
 11/24  09:00:00,41.7126911387,3.92335089912,0.0,0.0,9.17985065927,26.9147,167.974360545,118.881688805,33.3988,15.6938717407
 11/24  10:00:00,34.228053906,3.92335089912,0.0,0.0,9.17985065927,19.4245,153.493676914,115.108745451,25.0491,13.3358314629
 11/24  11:00:00,41.7180021132,3.92335089912,0.00226596605327,0.0,9.17985065927,26.9147,169.969879548,116.638621949,41.7485,11.5827575989
 11/24  12:00:00,42.4867460069,3.92335089912,0.0,0.0,9.17985065927,26.9147,165.116670169,110.032837829,41.7485,13.3353323404
 11/24  13:00:00,41.7693144448,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.253620156,97.9228016006,41.7485,11.5823185554
 11/24  14:00:00,34.2460539683,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.698570616,99.8866099181,33.3988,10.4131606974
 11/24  15:00:00,34.242869943,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.992342156,112.274747397,25.0491,8.66849475918
 11/24  16:00:00,34.2294892447,3.92335089912,0.0,0.0,9.17985065927,19.4245,161.743811368,119.67640912,33.3988,8.66860224853
 11/24  17:00:00,43.7731256341,3.92335089912,0.00453790663549,0.0,9.17985065927,26.9147,178.566187891,119.222498528,50.0982,9.24548936303
 11/24  18:00:00,45.897351442,3.92335089912,0.0,0.0,9.17985065927,26.9147,176.701491711,115.019413578,50.0982,11.5838781326
 11/24  19:00:00,45.9075434161,3.92335089912,0.00305229719908,0.0,9.17985065927,26.9147,174.932920037,108.562199375,50.0982,16.2725206622
 11/24  20:00:00,38.4054928731,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.581893493,110.007434879,33.3988,17.1756586144
 11/24  21:00:00,38.3959489172,3.92335089912,0.0,0.0,9.17985065927,19.4245,158.302318382,110.108762019,33.3988,14.7947563632
 11/24  22:00:00,38.3572653625,3.92335089912,0.0,0.0,9.17985065927,19.4245,158.630430058,117.887857986,25.0491,15.6934720723
 11/24  23:00:00,38.3514601239,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.232794854,122.198806517,16.6994,13.3345883373
 11/24  24:00:00,39.1612579141,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.580789627,125.726430173,8.3497,7.50465945346
 11/25  01:00:00,22.4004820916,3.92335089912,0.0,0.0,4.58992532963,8.1892,144.821314731,135.711589746,3.33988,5.76984498462
 11/25  02:00:00,14.6265386206,0.0,0.0,0.0,1.52997510988,7.4902,3.93196638405,0.0,3.33988,0.592086384047
 11/25  03:00:00,14.6458142447,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  04:00:00,14.6579006197,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/25  05:00:00,14.8082039889,0.0,0.0,0.0,1.52997510988,7.4902,3.93197226472,0.0,3.33988,0.592092264717
 11/25  06:00:00,22.5100197874,3.92335089912,0.0101271991582,0.0,4.58992532963,8.1892,158.128300567,149.758600567,8.3497,0.02
 11/25  07:00:00,38.4658030948,3.92335089912,0.00698711742235,0.0,9.17985065927,19.4245,170.831373358,149.517137043,16.6994,4.61483631587
 11/25  08:00:00,42.7528183965,3.92335089912,0.00875349996387,0.0,9.17985065927,26.9147,169.861066112,140.197195461,25.0491,4.61477065056
 11/25  09:00:00,41.6975409,3.92335089912,0.0,0.0,9.17985065927,26.9147,175.903898325,137.890712581,33.3988,4.61438574328
 11/25  10:00:00,34.2184059575,3.92335089912,0.00131222052717,0.0,9.17985065927,19.4245,177.544836897,137.982050034,25.0491,14.5136868636
 11/25  11:00:00,41.7111036524,3.92335089912,0.00220260545206,0.0,9.17985065927,26.9147,194.401962073,139.31705828,41.7485,13.3364037932
 11/25  12:00:00,42.481850512,3.92335089912,0.0,0.0,9.17985065927,26.9147,189.46854521,133.205757345,41.7485,14.514287865
 11/25  13:00:00,41.7585776871,3.92335089912,0.0,0.0,9.17985065927,26.9147,187.003783376,130.160971768,41.7485,15.0943116077
 11/25  14:00:00,34.2354947355,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.764437329,130.609366148,33.3988,12.7562711807
 11/25  15:00:00,34.2365507523,3.92335089912,0.0,0.0,9.17985065927,19.4245,171.996467577,134.785354862,25.0491,12.1620127153
 11/25  16:00:00,34.2247293974,3.92335089912,0.0,0.0,9.17985065927,19.4245,183.703720397,138.721491822,33.3988,11.5834285754
 11/25  17:00:00,43.7666352821,3.92335089912,0.00333171808208,0.0,9.17985065927,26.9147,203.966225478,143.454924382,50.0982,10.4131010956
 11/25  18:00:00,45.8886638013,3.92335089912,0.0,0.0,9.17985065927,26.9147,211.270342484,149.587933098,50.0982,11.5842093861
 11/25  19:00:00,45.8941773317,3.92335089912,0.00141622435536,0.0,9.17985065927,26.9147,212.411120909,146.03578369,50.0982,16.2771372193
 11/25  20:00:00,38.5372788741,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.333352585,146.238744257,33.3988,15.6958083281
 11/25  21:00:00,38.5180573066,3.92335089912,0.0,0.0,9.17985065927,19.4245,202.004119833,154.090920443,33.3988,14.5143993895
 11/25  22:00:00,38.449261859,3.92335089912,0.0,0.0,9.17985065927,19.4245,201.277623958,159.949628103,25.0491,16.2788958548
 11/25  23:00:00,38.340329141,3.92335089912,0.0,0.0,9.17985065927,19.4245,191.087205001,162.802797815,16.6994,11.5850071856
 11/25  24:00:00,39.1510159531,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.391690962,167.795726431,8.3497,9.2462645312
 11/26  01:00:00,22.3889594812,3.92335089912,0.0,0.0,4.58992532963,8.1892,191.445489583,180.599048577,3.33988,7.50656100603
 11/26  02:00:00,14.6044685578,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  03:00:00,14.6174780006,0.0,0.0,0.0,1.52997510988,7.4902,3.9319691558,0.0,3.33988,0.592089155802
 11/26  04:00:00,14.6297357365,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  05:00:00,14.7801280398,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/26  06:00:00,22.4959030641,3.92335089912,0.0126268257083,0.0,4.58992532963,8.1892,200.910117537,191.968322505,8.3497,0.592095032077
 11/26  07:00:00,38.4535397407,3.92335089912,0.00735043725239,0.0,9.17985065927,19.4245,215.038039748,193.725055574,16.6994,4.61358417407
 11/26  08:00:00,42.7391437416,3.92335089912,0.00737714672537,0.0,9.17985065927,26.9147,206.68628326,177.023723077,25.0491,4.61346018239
 11/26  09:00:00,41.6889075147,3.92335089912,0.00085617739607,0.0,9.17985065927,26.9147,202.438696534,164.425458346,33.3988,4.61443818739
 11/26  10:00:00,34.2040413369,3.92335089912,0.0,0.0,9.17985065927,19.4245,187.351805426,157.687658622,25.0491,4.61504680383
 11/26  11:00:00,41.7047389104,3.92335089912,0.00608892659844,0.0,9.17985065927,26.9147,202.529707597,146.266884096,41.7485,14.5143235005
 11/26  12:00:00,42.4777133924,3.92335089912,0.0,0.0,9.17985065927,26.9147,193.433506068,137.170516875,41.7485,14.5144891926
 11/26  13:00:00,41.7540125479,3.92335089912,0.0,0.0,9.17985065927,26.9147,181.203787392,127.293698341,41.7485,12.1615890517
 11/26  14:00:00,34.2315859755,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.292097062,125.310628072,33.3988,11.5826689897
 11/26  15:00:00,34.233975359,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.904322425,125.874433049,25.0491,8.98078937611
 11/26  16:00:00,34.221343392,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.33859383,128.006612348,33.3988,8.93318148278
 11/26  17:00:00,43.7677431443,3.92335089912,0.0072059436569,0.0,9.17985065927,26.9147,185.416630522,126.650169724,50.0982,8.66826079869
 11/26  18:00:00,45.8918249078,3.92335089912,0.00257027456769,0.0,9.17985065927,26.9147,186.720454212,124.460761713,50.0982,12.1614924988
 11/26  19:00:00,45.8950759042,3.92335089912,0.0,0.0,9.17985065927,26.9147,183.208687182,118.597004898,50.0982,14.5134822838
 11/26  20:00:00,38.5405903723,3.92335089912,0.0,0.0,9.17985065927,19.4245,164.882867711,116.970161764,33.3988,14.5139059473
 11/26  21:00:00,38.52276875,3.92335089912,0.0,0.0,9.17985065927,19.4245,160.112739209,114.55101379,33.3988,12.1629254186
 11/26  22:00:00,38.4546525468,3.92335089912,0.0,0.0,9.17985065927,19.4245,162.036346769,122.475002632,25.0491,14.5122441371
 11/26  23:00:00,38.3468083574,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.995389424,126.712566367,16.6994,11.5834230569
 11/26  24:00:00,39.1575009458,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.395497916,125.699867644,8.3497,6.3459302725
 11/27  01:00:00,22.3989457977,3.92335089912,0.0,0.0,4.58992532963,8.1892,139.299090424,130.189225866,3.33988,5.76998455794
 11/27  02:00:00,14.6240367307,0.0,0.0,0.0,1.52997510988,7.4902,3.93192656011,0.0,3.33988,0.592046560106
 11/27  03:00:00,14.6434187956,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  04:00:00,14.6575694484,0.0,0.0,0.0,1.52997510988,7.4902,3.9319325041,0.0,3.33988,0.592052504104
 11/27  05:00:00,14.8101272367,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/27  06:00:00,22.5133943465,3.92335089912,0.00777578831668,0.0,4.58992532963,8.1892,131.007941811,122.638241811,8.3497,0.02
 11/27  07:00:00,38.4751794086,3.92335089912,0.0112626826463,0.0,9.17985065927,19.4245,137.622395467,116.307878939,16.6994,4.61511652876
 11/27  08:00:00,42.7720608986,3.92335089912,0.0151991286136,0.0,9.17985065927,26.9147,150.351700898,107.259826457,25.0491,18.042774441
 11/27  09:00:00,41.7179883296,3.92335089912,0.00306437894383,0.0,9.17985065927,26.9147,155.364783162,106.273180881,33.3988,15.6928022818
 11/27  10:00:00,34.2297070458,3.92335089912,0.0,0.0,9.17985065927,19.4245,144.304979587,105.918285167,25.0491,13.3375944196
 11/27  11:00:00,41.7239049361,3.92335089912,0.00641862660879,0.0,9.17985065927,26.9147,161.201347332,107.290243294,41.7485,12.1626040375
 11/27  12:00:00,42.4933526821,3.92335089912,0.0,0.0,9.17985065927,26.9147,152.519655253,97.4345754689,41.7485,13.3365797844
 11/27  13:00:00,41.7742242091,3.92335089912,0.0,0.0,9.17985065927,26.9147,142.165350154,88.8345564259,41.7485,11.5822937285
 11/27  14:00:00,34.2481459207,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.114454628,92.3022316622,33.3988,10.4134229662
 11/27  15:00:00,34.2461619497,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.46906537,98.7527270018,25.0491,8.66723836807
 11/27  16:00:00,34.2316635345,3.92335089912,0.0,0.0,9.17985065927,19.4245,150.145217375,107.499493551,33.3988,9.24692382317
 11/27  17:00:00,43.7796068719,3.92335089912,0.00789817882792,0.0,9.17985065927,26.9147,167.969353254,109.203499461,50.0982,8.66765379315
 11/27  18:00:00,45.9004308469,3.92335089912,0.0,0.0,9.17985065927,26.9147,172.594556042,110.333297759,50.0982,12.1630582836
 11/27  19:00:00,45.9076804371,3.92335089912,0.00149021052675,0.0,9.17985065927,26.9147,176.355758224,109.980965752,50.0982,16.2765924713
 11/27  20:00:00,38.5472164261,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.989007606,120.127361426,33.3988,17.4628461805
 11/27  21:00:00,38.5269994825,3.92335089912,0.0,0.0,9.17985065927,19.4245,172.316410936,124.403375257,33.3988,14.5142356783
 11/27  22:00:00,38.4565040562,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.975588624,133.65065675,25.0491,16.275831874
 11/27  23:00:00,38.3474276076,3.92335089912,0.0,0.0,9.17985065927,19.4245,168.8971728,138.860324348,16.6994,13.3374484521
 11/27  24:00:00,39.1570901065,3.92335089912,0.0,0.0,9.17985065927,19.4245,161.057277625,145.202204102,8.3497,7.50537352274
 11/28  01:00:00,22.3939088401,3.92335089912,0.0,0.0,4.58992532963,8.1892,164.479158751,155.368362431,3.33988,5.7709163198
 11/28  02:00:00,14.6158142293,0.0,0.0,0.0,1.52997510988,7.4902,3.93197155982,0.0,3.33988,0.592091559818
 11/28  03:00:00,14.6320694081,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  04:00:00,14.6440018436,0.0,0.0,0.0,1.52997510988,7.4902,3.9319602533,0.0,3.33988,0.592080253298
 11/28  05:00:00,15.3097783199,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/28  06:00:00,23.0129177691,3.92335089912,0.00701024676391,0.0,4.58992532963,8.1892,174.054604604,165.112818466,8.3497,0.592086138304
 11/28  07:00:00,38.6943296048,3.92335089912,0.0106979396618,0.0,9.17985065927,19.4245,172.927773639,151.615655604,16.6994,4.61271803486
 11/28  08:00:00,42.7586531022,3.92335089912,0.0124795628974,0.0,9.17985065927,26.9147,181.386176341,138.873873671,25.0491,17.4632026703
 11/28  09:00:00,41.7074677643,3.92335089912,0.000862858578701,0.0,9.17985065927,26.9147,177.034364653,127.358435499,33.3988,16.2771291546
 11/28  10:00:00,34.223583807,3.92335089912,0.0,0.0,9.17985065927,19.4245,156.776693754,118.390106396,25.0491,13.3374873579
 11/28  11:00:00,41.7169589226,3.92335089912,0.0017246707169,0.0,9.17985065927,26.9147,165.251513494,111.919106366,41.7485,11.5839071279
 11/28  12:00:00,42.4939961025,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.992052565,96.9054705326,41.7485,13.3380820325
 11/28  13:00:00,41.7773347521,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.566255598,82.6548283398,41.7485,12.1629272582
 11/28  14:00:00,34.2508456402,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.824977083,83.0128589971,33.3988,10.4133180858
 11/28  15:00:00,34.2476239159,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.082564791,95.3629515228,25.0491,8.67051326779
 11/28  16:00:00,34.233236194,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.171663364,102.526523144,33.3988,9.24634022037
 11/28  17:00:00,43.7799359258,3.92335089912,0.00503790246062,0.0,9.17985065927,26.9147,157.300410167,98.532419759,50.0982,8.66979040784
 11/28  18:00:00,45.905189512,3.92335089912,0.0,0.0,9.17985065927,26.9147,156.331645719,94.0712936355,50.0982,12.1621520837
 11/28  19:00:00,45.9142224364,3.92335089912,0.0035392895044,0.0,9.17985065927,26.9147,153.407612442,87.0371425136,50.0982,16.2722699284
 11/28  20:00:00,38.413435562,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.074606271,86.2122013283,33.3988,17.4636049431
 11/28  21:00:00,38.404195289,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.673636614,86.7604779162,33.3988,14.5143586982
 11/28  22:00:00,38.3636443971,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.306293467,93.9765413324,25.0491,16.2806521348
 11/28  23:00:00,38.3554355126,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.338249915,100.301310392,16.6994,13.3375395227
 11/28  24:00:00,39.1646546125,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.503861681,102.64850951,8.3497,7.50565217151
 11/29  01:00:00,22.4052026267,3.92335089912,0.0,0.0,4.58992532963,8.1892,117.448689555,107.763195019,3.33988,6.34561453645
 11/29  02:00:00,14.6386612725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  03:00:00,14.6611638087,0.0,0.0,0.0,1.52997510988,7.4902,3.93195212314,0.0,3.33988,0.592072123138
 11/29  04:00:00,14.675463515,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  05:00:00,14.8278153935,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/29  06:00:00,22.5187925219,3.92335089912,0.00269590830871,0.0,4.58992532963,8.1892,111.804312716,102.862521778,8.3497,0.592090938042
 11/29  07:00:00,38.4826324552,3.92335089912,0.0118245033386,0.0,9.17985065927,19.4245,120.025554786,98.7124355469,16.6994,4.61371923866
 11/29  08:00:00,42.7807485667,3.92335089912,0.0159044204316,0.0,9.17985065927,26.9147,133.52672262,91.0147154171,25.0491,17.4629072031
 11/29  09:00:00,41.7270863284,3.92335089912,0.00350828444517,0.0,9.17985065927,26.9147,138.267063349,88.5870667418,33.3988,16.2811966074
 11/29  10:00:00,34.239514625,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.298092417,86.9106927149,25.0491,13.3382997024
 11/29  11:00:00,41.7325413175,3.92335089912,0.00375853236398,0.0,9.17985065927,26.9147,140.642393472,86.7302439957,41.7485,12.1636494762
 11/29  12:00:00,42.5000263562,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.897031251,77.8109809755,41.7485,13.3375502752
 11/29  13:00:00,41.7858587211,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.397521848,67.0638407851,41.7485,11.5851810625
 11/29  14:00:00,34.2639125456,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.643583961,65.8301534208,33.3988,10.41463054
 11/29  15:00:00,34.2642261471,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.212441743,68.915202633,25.0491,9.24813910999
 11/29  16:00:00,34.250305278,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.53508611,71.8916587164,33.3988,9.24462739356
 11/29  17:00:00,44.8564708602,3.92335089912,0.00569217145087,0.0,9.17985065927,26.9147,135.941814808,77.1736487452,50.0982,8.66996606255
 11/29  18:00:00,45.9189938823,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.063280261,77.8023615552,50.0982,12.1627187053
 11/29  19:00:00,45.9264186072,3.92335089912,0.00345433878609,0.0,9.17985065927,26.9147,138.618556249,72.2460588404,50.0982,16.2742974087
 11/29  20:00:00,38.5661914959,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.548097715,73.6832605449,33.3988,17.4660371697
 11/29  21:00:00,38.5473974266,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.203477331,73.7075906246,33.3988,15.0970867068
 11/29  22:00:00,38.4755968533,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.894761592,80.1522754011,25.0491,15.6933861909
 11/29  23:00:00,38.3642888035,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.895516087,83.6872305332,16.6994,13.5088855534
 11/29  24:00:00,39.171243223,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.448019139,87.1851071224,8.3497,7.91321201656
 11/30  01:00:00,22.4101972225,3.92335089912,0.0,0.0,4.58992532963,8.1892,102.739698588,93.6283696037,3.33988,5.77144898394
 11/30  02:00:00,14.6506495477,0.0,0.0,0.0,1.52997510988,7.4902,3.93195419839,0.0,3.33988,0.592074198387
 11/30  03:00:00,14.6744968804,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  04:00:00,14.6882547549,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 11/30  05:00:00,14.8408664766,0.0,0.0,0.0,1.52997510988,7.4902,3.9319600984,0.0,3.33988,0.592080098398
 11/30  06:00:00,22.5267501903,3.92335089912,0.00103903949021,0.0,4.58992532963,8.1892,99.1106262729,90.7409262729,8.3497,0.02
 11/30  07:00:00,38.4907487534,3.92335089912,0.0129428254445,0.0,9.17985065927,19.4245,108.105056628,86.790468248,16.6994,4.61518838023
 11/30  08:00:00,42.7906191833,3.92335089912,0.0175287798451,0.0,9.17985065927,26.9147,120.836325181,77.7403250084,25.0491,18.0469001728
 11/30  09:00:00,41.7363153866,3.92335089912,0.00388854458123,0.0,9.17985065927,26.9147,124.386000645,74.7085541391,33.3988,16.2786465058
 11/30  10:00:00,34.2473995517,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.263243845,74.8752301992,25.0491,13.338913646
 11/30  11:00:00,41.7428396753,3.92335089912,0.00988609280132,0.0,9.17985065927,26.9147,129.688005983,75.7742990299,41.7485,12.165206953
 11/30  12:00:00,42.5061766538,3.92335089912,0.0,0.0,9.17985065927,26.9147,123.138122472,68.0503861222,41.7485,13.3392363497
 11/30  13:00:00,41.7903754723,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.325167228,60.9910280848,41.7485,11.5856391435
 11/30  14:00:00,34.2650548733,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.812673872,62.9998863799,33.3988,10.4139874924
 11/30  15:00:00,34.2651735174,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.260095109,66.9630783121,25.0491,9.24791679738
 11/30  16:00:00,34.2527636863,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.740022385,72.0963690461,33.3988,9.24485333895
 11/30  17:00:00,44.8633722043,3.92335089912,0.0100160102163,0.0,9.17985065927,26.9147,129.565994199,70.7968425523,50.0982,8.67095164643
 11/30  18:00:00,45.9260640401,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.682597405,65.420004857,50.0982,12.1643925484
 11/30  19:00:00,45.9363867165,3.92335089912,0.00412313667059,0.0,9.17985065927,26.9147,126.409189912,60.03501021,50.0982,16.2759797024
 11/30  20:00:00,38.577599791,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.915942472,62.0525305292,33.3988,17.4646119431
 11/30  21:00:00,38.5593267556,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.19559966,60.6983036599,33.3988,15.0984959997
 11/30  22:00:00,38.4875600515,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.701581563,66.375195593,25.0491,16.2772859699
 11/30  23:00:00,38.3771963338,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.9385737338,69.9001031226,16.6994,13.3390706112
 11/30  24:00:00,39.1837069334,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.5012447269,73.6461668335,8.3497,7.50537789336
 12/01  01:00:00,22.4213523405,3.92335089912,0.0,0.0,4.58992532963,8.1892,91.5969155212,81.9113266819,3.33988,6.34570883938
 12/01  02:00:00,14.6613227225,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  03:00:00,14.6856912097,0.0,0.0,0.0,1.52997510988,7.4902,3.93195840849,0.0,3.33988,0.592078408495
 12/01  04:00:00,14.6984111104,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  05:00:00,15.3632154245,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/01  06:00:00,23.0442756857,3.92335089912,0.0,0.0,4.58992532963,8.1892,98.5019657211,89.5601814193,8.3497,0.59208430182
 12/01  07:00:00,38.7217246937,3.92335089912,0.0130349978204,0.0,9.17985065927,19.4245,107.922250599,86.6089005247,16.6994,4.61395007464
 12/01  08:00:00,42.7912303143,3.92335089912,0.0169522267018,0.0,9.17985065927,26.9147,123.466859458,80.3698087133,25.0491,18.0479507449
 12/01  09:00:00,41.7345604853,3.92335089912,0.00362108701949,0.0,9.17985065927,26.9147,129.342909174,79.6675675632,33.3988,16.2765416112
 12/01  10:00:00,34.2448410159,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.035979739,79.647265221,25.0491,13.3396145176
 12/01  11:00:00,41.7372405687,3.92335089912,0.00485308384875,0.0,9.17985065927,26.9147,132.542605764,78.8841021851,41.7485,11.9100035785
 12/01  12:00:00,42.5054914339,3.92335089912,0.0,0.0,9.17985065927,26.9147,123.822190874,68.479547898,41.7485,13.5941429765
 12/01  13:00:00,41.7868517752,3.92335089912,0.0,0.0,9.17985065927,26.9147,112.151873673,58.8178992936,41.7485,11.5854743799
 12/01  14:00:00,34.2609063323,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.484017994,59.6705900874,33.3988,10.4146279069
 12/01  15:00:00,34.2580149778,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.420708277,66.1228233432,25.0491,9.24878493424
 12/01  16:00:00,34.245004854,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.709262519,73.0633506744,33.3988,9.24711184416
 12/01  17:00:00,44.8496021804,3.92335089912,0.00343139878145,0.0,9.17985065927,26.9147,137.360712653,78.5932485627,50.0982,8.66926409062
 12/01  18:00:00,45.9171106013,3.92335089912,0.0,0.0,9.17985065927,26.9147,140.902323109,78.6397304806,50.0982,12.1643926286
 12/01  19:00:00,45.9229255845,3.92335089912,0.0,0.0,9.17985065927,26.9147,143.907071855,77.5301269057,50.0982,16.278744949
 12/01  20:00:00,38.4213260023,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.92628204,80.4788250926,33.3988,18.0486569476
 12/01  21:00:00,38.4113409527,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.286180697,78.3719451424,33.3988,14.515435555
 12/01  22:00:00,38.3717200569,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.586099401,81.2518427735,25.0491,16.2851566272
 12/01  23:00:00,38.3651263323,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.265662374,81.646776474,16.6994,13.9194859005
 12/01  24:00:00,39.1729096271,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.144436692,84.2882940565,8.3497,7.50644263596
 12/02  01:00:00,22.411685266,3.92335089912,0.0,0.0,4.58992532963,8.1892,103.032781799,93.9223339811,3.33988,5.77056781788
 12/02  02:00:00,14.6510023152,0.0,0.0,0.0,1.52997510988,7.4902,3.93196855047,0.0,3.33988,0.592088550467
 12/02  03:00:00,14.6755652078,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  04:00:00,14.6895593968,0.0,0.0,0.0,1.52997510988,7.4902,3.93197445447,0.0,3.33988,0.592094454467
 12/02  05:00:00,14.8409816188,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/02  06:00:00,22.5290779313,3.92335089912,0.00542701952742,0.0,4.58992532963,8.1892,98.9705029133,90.0287543076,8.3497,0.592048605691
 12/02  07:00:00,38.4910363052,3.92335089912,0.0133879544403,0.0,9.17985065927,19.4245,104.045587808,82.73298674,16.6994,4.61320106789
 12/02  08:00:00,42.7831373609,3.92335089912,0.0117942419142,0.0,9.17985065927,26.9147,99.6953010408,70.0330917305,25.0491,4.61310931032
 12/02  09:00:00,41.7312910006,3.92335089912,0.00172620968877,0.0,9.17985065927,26.9147,104.999214423,66.9868967707,33.3988,4.61351765196
 12/02  10:00:00,34.2594054275,3.92335089912,0.00173393309863,0.0,9.17985065927,19.4245,103.375007865,63.2265498482,25.0491,15.0993580167
 12/02  11:00:00,41.7810015481,3.92335089912,0.00417666026416,0.0,9.17985065927,26.9147,111.293893942,56.2051594817,41.7485,13.3402344608
 12/02  12:00:00,42.5446478786,3.92335089912,0.0,0.0,9.17985065927,26.9147,100.67919923,43.8326457452,41.7485,15.0980534847
 12/02  13:00:00,41.8572109463,3.92335089912,0.0,0.0,9.17985065927,26.9147,95.0169613424,38.7515978461,41.7485,14.5168634963
 12/02  14:00:00,34.3414164712,3.92335089912,0.0,0.0,9.17985065927,19.4245,82.2944467368,35.5572716512,33.3988,13.3383750856
 12/02  15:00:00,34.3414669567,3.92335089912,0.0,0.0,9.17985065927,19.4245,75.5406540266,38.3267113402,25.0491,12.1648426864
 12/02  16:00:00,34.322014949,3.92335089912,0.0,0.0,9.17985065927,19.4245,87.7795417261,42.2160641917,33.3988,12.1646775344
 12/02  17:00:00,44.9037661601,3.92335089912,0.00507080358701,0.0,9.17985065927,26.9147,112.994928093,52.4807360753,50.0982,10.4159920174
 12/02  18:00:00,45.9526119482,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.259896507,58.9969545816,50.0982,12.1647419254
 12/02  19:00:00,45.9548486996,3.92335089912,0.0019500343728,0.0,9.17985065927,26.9147,118.672049071,52.2911366012,50.0982,16.2827124702
 12/02  20:00:00,38.5962277194,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.116412135,50.4370724239,33.3988,16.2805397108
 12/02  21:00:00,38.5724411693,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.433304123,55.9356737026,33.3988,15.0988304201
 12/02  22:00:00,38.4921211881,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.663541835,62.3346183106,25.0491,16.279823524
 12/02  23:00:00,38.3799469332,3.92335089912,0.0,0.0,9.17985065927,19.4245,93.3991010295,64.5346194129,16.6994,12.1650816166
 12/02  24:00:00,39.1872175403,3.92335089912,0.0,0.0,9.17985065927,19.4245,84.4147057504,67.3973119134,8.3497,8.667693837
 12/03  01:00:00,22.4238112585,3.92335089912,0.0,0.0,4.58992532963,8.1892,89.891279171,78.4686624844,3.33988,8.08273668658
 12/03  02:00:00,14.6660728184,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  03:00:00,14.6893074234,0.0,0.0,0.0,1.52997510988,7.4902,3.93195828836,0.0,3.33988,0.59207828836
 12/03  04:00:00,14.7009248543,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  05:00:00,14.8499347457,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/03  06:00:00,22.5313464514,3.92335089912,0.00441615585784,0.0,4.58992532963,8.1892,107.169383532,98.2275993553,8.3497,0.592084177108
 12/03  07:00:00,38.4881339604,3.92335089912,0.0122500089045,0.0,9.17985065927,19.4245,117.8243547,96.5108250315,16.6994,4.61412966872
 12/03  08:00:00,43.836094908,3.92335089912,0.0107050720637,0.0,9.17985065927,26.9147,115.364765368,85.7012251722,25.0491,4.61444019547
 12/03  09:00:00,41.7303005664,3.92335089912,0.00172876296565,0.0,9.17985065927,26.9147,114.587074472,76.5735161414,33.3988,4.61475833061
 12/03  10:00:00,34.2568507095,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.4960189076,67.8317236426,25.0491,4.61519526497
 12/03  11:00:00,41.7862616959,3.92335089912,0.00578182885569,0.0,9.17985065927,26.9147,110.437007935,53.5895961471,41.7485,15.0989117876
 12/03  12:00:00,42.5435190049,3.92335089912,0.0,0.0,9.17985065927,26.9147,102.325607956,45.4784205556,41.7485,15.0986874
 12/03  13:00:00,41.8508651518,3.92335089912,0.0,0.0,9.17985065927,26.9147,91.76743293,37.8557609753,41.7485,12.1631719548
 12/03  14:00:00,34.3259887944,3.92335089912,0.0,0.0,9.17985065927,19.4245,83.5312236332,37.9668276673,33.3988,12.1655959659
 12/03  15:00:00,34.3208761227,3.92335089912,0.0,0.0,9.17985065927,19.4245,77.365773149,43.6452213807,25.0491,8.67145176832
 12/03  16:00:00,34.296746515,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.7282080253,52.0816856703,33.3988,9.24772235501
 12/03  17:00:00,44.886324717,3.92335089912,0.00620321551205,0.0,9.17985065927,26.9147,116.57767585,57.2319159233,50.0982,9.24755992681
 12/03  18:00:00,45.9393375424,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.195383819,59.509927936,50.0982,11.587255883
 12/03  19:00:00,45.9377457509,3.92335089912,0.0,0.0,9.17985065927,26.9147,122.86635264,57.6679701207,50.0982,15.1001825197
 12/03  20:00:00,38.5766732946,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.981175713,59.4845722015,33.3988,15.0978035113
 12/03  21:00:00,38.5539453877,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.715220214,62.1513287364,33.3988,12.1650914775
 12/03  22:00:00,38.4801463373,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.359272268,74.2122077344,25.0491,15.0979645337
 12/03  23:00:00,38.366957951,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.609615094,82.3255427825,16.6994,11.5846723116
 12/03  24:00:00,39.1717163882,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.414206709,88.718271149,8.3497,6.3462355604
 12/04  01:00:00,22.4103127567,3.92335089912,0.0014023506355,0.0,4.58992532963,8.1892,113.394564072,103.708679943,3.33988,6.34600412919
 12/04  02:00:00,14.6509056903,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  03:00:00,14.6725701828,0.0,0.0,0.0,1.52997510988,7.4902,3.93196717113,0.0,3.33988,0.592087171129
 12/04  04:00:00,14.6828318441,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  05:00:00,14.831373153,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/04  06:00:00,22.5170048015,3.92335089912,0.00254270480131,0.0,4.58992532963,8.1892,132.448985015,123.507191945,8.3497,0.592093070632
 12/04  07:00:00,38.4785127501,3.92335089912,0.0109180080051,0.0,9.17985065927,19.4245,139.461730233,118.148041882,16.6994,4.61428835118
 12/04  08:00:00,43.8328783898,3.92335089912,0.0136597334978,0.0,9.17985065927,26.9147,147.625031895,104.526764758,25.0491,18.0491671378
 12/04  09:00:00,41.7250222052,3.92335089912,0.00139395027226,0.0,9.17985065927,26.9147,146.633211783,96.9511584082,33.3988,16.2832533745
 12/04  10:00:00,34.2404007256,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.40924474,89.4411688733,25.0491,13.9189758667
 12/04  11:00:00,41.734318397,3.92335089912,0.0026760743102,0.0,9.17985065927,26.9147,137.256315608,83.921260821,41.7485,11.5865547865
 12/04  12:00:00,42.5069067412,3.92335089912,0.0,0.0,9.17985065927,26.9147,127.081422451,71.4129414441,41.7485,13.9199810071
 12/04  13:00:00,41.7885596495,3.92335089912,0.0,0.0,9.17985065927,26.9147,114.990016222,61.0751665504,41.7485,12.1663496717
 12/04  14:00:00,34.2618426312,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.799276934,61.9850340596,33.3988,10.4154428749
 12/04  15:00:00,34.2615880794,3.92335089912,0.0,0.0,9.17985065927,19.4245,100.897246733,66.6024236782,25.0491,9.24572305431
 12/04  16:00:00,34.2495735324,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.542875469,70.4764257349,33.3988,8.66764973445
 12/04  17:00:00,44.8627121662,3.92335089912,0.0124885417038,0.0,9.17985065927,26.9147,127.731184149,68.382933249,50.0982,9.25005089957
 12/04  18:00:00,45.9322079117,3.92335089912,0.00389479843429,0.0,9.17985065927,26.9147,122.51459371,60.2509144679,50.0982,12.1654792424
 12/04  19:00:00,45.9446770537,3.92335089912,0.00428345236536,0.0,9.17985065927,26.9147,118.323749642,51.9409623544,50.0982,16.2845872873
 12/04  20:00:00,38.5904235539,3.92335089912,0.0,0.0,9.17985065927,19.4245,103.0949057,51.6467549843,33.3988,18.0493507156
 12/04  21:00:00,38.5749972079,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.1812337128,50.6838465474,33.3988,15.0985871655
 12/04  22:00:00,38.504025815,3.92335089912,0.0,0.0,9.17985065927,19.4245,98.4339190956,57.0996898732,25.0491,16.2851292224
 12/04  23:00:00,38.3962795657,3.92335089912,0.0,0.0,9.17985065927,19.4245,89.9218658583,59.3007577901,16.6994,13.9217080682
 12/04  24:00:00,39.1967365575,3.92335089912,0.0,0.0,9.17985065927,19.4245,76.3319541327,60.4755383985,8.3497,7.50671573411
 12/05  01:00:00,22.448831427,3.92335089912,0.0,0.0,4.58992532963,8.1892,76.8811769323,67.1951648373,3.33988,6.34613209503
 12/05  02:00:00,14.6843801418,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  03:00:00,14.7082691388,0.0,0.0,0.0,1.52997510988,7.4902,3.93193977739,0.0,3.33988,0.592059777387
 12/05  04:00:00,14.7272904651,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/05  05:00:00,15.3854110975,0.0,0.0,0.0,1.52997510988,7.4902,3.93194570033,0.0,3.33988,0.592065700329
 12/05  06:00:00,23.0476745091,3.92335089912,0.0,0.0,4.58992532963,8.1892,95.9393424181,87.5696424181,8.3497,0.02
 12/05  07:00:00,38.7109181989,3.92335089912,0.00656540277154,0.0,9.17985065927,19.4245,117.84064206,96.5261559938,16.6994,4.6150860662
 12/05  08:00:00,43.8393711994,3.92335089912,0.0148328810122,0.0,9.17985065927,26.9147,136.818184487,93.7188210001,25.0491,18.050263487
 12/05  09:00:00,41.7246954097,3.92335089912,0.00329531785315,0.0,9.17985065927,26.9147,142.851518585,92.587402278,33.3988,16.8653163074
 12/05  10:00:00,34.236037467,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.961571025,91.5702294881,25.0491,13.3422415373
 12/05  11:00:00,41.72595754,3.92335089912,0.00337624854184,0.0,9.17985065927,26.9147,144.015069353,90.101092138,41.7485,12.1654772146
 12/05  12:00:00,42.4952146997,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.205884949,81.1174948344,41.7485,13.3398901147
 12/05  13:00:00,41.7739390441,3.92335089912,0.0,0.0,9.17985065927,26.9147,124.94753681,71.0334248528,41.7485,12.1656119568
 12/05  14:00:00,34.2494946973,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.335883215,72.5210254688,33.3988,10.416057746
 12/05  15:00:00,34.2492121134,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.846488273,78.547298942,25.0491,9.25008933115
 12/05  16:00:00,34.2365544035,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.718520054,86.0707436053,33.3988,9.24897644921
 12/05  17:00:00,44.8393574558,3.92335089912,0.00472344727652,0.0,9.17985065927,26.9147,147.655100322,88.309011184,50.0982,9.24788913795
 12/05  18:00:00,45.9038641322,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.923058041,88.6595030624,50.0982,12.1653549787
 12/05  19:00:00,45.9115102038,3.92335089912,0.00144245183673,0.0,9.17985065927,26.9147,152.787419144,86.4066022957,50.0982,16.2826168482
 12/05  20:00:00,38.4112863405,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.585085568,86.1348680076,33.3988,18.0514175605
 12/05  21:00:00,38.4017321014,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.099546062,84.6027490637,33.3988,15.097996998
 12/05  22:00:00,38.3629732641,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.762526002,92.4278283839,25.0491,16.2855976179
 12/05  23:00:00,38.3572442552,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.206893101,95.5846547792,16.6994,13.9228383215
 12/05  24:00:00,39.1670655557,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.531931953,99.6762772548,8.3497,7.50595469827
 12/06  01:00:00,22.4071535883,3.92335089912,0.0,0.0,4.58992532963,8.1892,121.164437194,111.478847358,3.33988,6.34570983636
 12/06  02:00:00,14.633826888,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  03:00:00,14.6522410011,0.0,0.0,0.0,1.52997510988,7.4902,3.93196302561,0.0,3.33988,0.592083025609
 12/06  04:00:00,14.6651102836,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/06  05:00:00,14.8160312091,0.0,0.0,0.0,1.52997510988,7.4902,3.93196891161,0.0,3.33988,0.592088911606
 12/06  06:00:00,22.5149586463,3.92335089912,0.00560870264006,0.0,4.58992532963,8.1892,129.384545496,121.014845496,8.3497,0.02
 12/06  07:00:00,38.4774226153,3.92335089912,0.010982220327,0.0,9.17985065927,19.4245,135.162595627,113.848244855,16.6994,4.61495077253
 12/06  08:00:00,43.830293126,3.92335089912,0.0143555703856,0.0,9.17985065927,26.9147,146.116190924,103.016542404,25.0491,18.0505485202
 12/06  09:00:00,41.7166848506,3.92335089912,0.00147973306847,0.0,9.17985065927,26.9147,150.055407431,99.7910866539,33.3988,16.8655207767
 12/06  10:00:00,34.2304063872,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.132213526,94.7421948585,25.0491,13.3409186675
 12/06  11:00:00,41.7205069149,3.92335089912,0.00230192998829,0.0,9.17985065927,26.9147,146.727758994,92.8136623903,41.7485,12.1655966038
 12/06  12:00:00,42.4911482278,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.37115755,81.7020543314,41.7485,13.9206032187
 12/06  13:00:00,41.7717889036,3.92335089912,0.0,0.0,9.17985065927,26.9147,126.439892143,72.5242493557,41.7485,12.1671427869
 12/06  14:00:00,34.2465876375,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.546218415,72.7304642705,33.3988,10.4169541442
 12/06  15:00:00,34.2477407077,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.465307587,77.1683408054,25.0491,9.24786678182
 12/06  16:00:00,34.2353393956,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.221306896,83.5749173665,33.3988,9.24758952934
 12/06  17:00:00,44.8378849492,3.92335089912,0.00467201268245,0.0,9.17985065927,26.9147,146.871832186,87.5248906753,50.0982,9.24874151032
 12/06  18:00:00,45.9029256396,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.581353826,89.316614313,50.0982,12.1665395134
 12/06  19:00:00,45.9097172699,3.92335089912,0.00136555539639,0.0,9.17985065927,26.9147,156.16048589,89.7790384333,50.0982,16.283247457
 12/06  20:00:00,38.5517309144,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.343997044,93.8939999581,33.3988,18.051197086
 12/06  21:00:00,38.5328688801,3.92335089912,0.0,0.0,9.17985065927,19.4245,140.977100915,92.4794133877,33.3988,15.0988875278
 12/06  22:00:00,38.4634404398,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.529916931,99.6155854305,25.0491,16.8652315006
 12/06  23:00:00,38.3540150184,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.749648379,109.709776021,16.6994,13.3404723582
 12/06  24:00:00,39.1624710629,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.32938446,119.471976912,8.3497,7.5077075475
 12/07  01:00:00,22.4023933152,3.92335089912,0.0,0.0,4.58992532963,8.1892,136.461335742,126.774848802,3.33988,6.34660694065
 12/07  02:00:00,14.6288834104,0.0,0.0,0.0,1.52997510988,7.4902,3.93193816816,0.0,3.33988,0.592058168157
 12/07  03:00:00,14.6476320781,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  04:00:00,14.65960234,0.0,0.0,0.0,1.52997510988,7.4902,3.93194409366,0.0,3.33988,0.592064093661
 12/07  05:00:00,14.8098049253,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/07  06:00:00,22.5113931826,3.92335089912,0.00681443268463,0.0,4.58992532963,8.1892,143.125295105,134.755595105,8.3497,0.02
 12/07  07:00:00,38.472502539,3.92335089912,0.010367698759,0.0,9.17985065927,19.4245,152.637841177,130.749735545,16.6994,5.18870563219
 12/07  08:00:00,43.8235714543,3.92335089912,0.0131051512687,0.0,9.17985065927,26.9147,169.943074351,126.841039032,25.0491,18.0529353186
 12/07  09:00:00,41.7115044936,3.92335089912,0.00158029726041,0.0,9.17985065927,26.9147,168.834966772,119.152312478,33.3988,16.2838542948
 12/07  10:00:00,34.2266280177,3.92335089912,0.0,0.0,9.17985065927,19.4245,149.034994842,110.064324514,25.0491,13.9215703276
 12/07  11:00:00,41.7167944633,3.92335089912,0.00166574960602,0.0,9.17985065927,26.9147,159.227181439,105.312232028,41.7485,12.1664494108
 12/07  12:00:00,42.4894471387,3.92335089912,0.0,0.0,9.17985065927,26.9147,144.834861658,89.7443464605,41.7485,13.3420151975
 12/07  13:00:00,41.7714817432,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.653246495,74.737835405,41.7485,12.1669110903
 12/07  14:00:00,34.2457776346,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.72959559,72.3371203257,33.3988,10.9936752642
 12/07  15:00:00,34.2466028812,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.850131356,76.5539297552,25.0491,9.24710160102
 12/07  16:00:00,34.2344519653,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.227801587,85.5818485298,33.3988,9.24715305673
 12/07  17:00:00,44.8358616495,3.92335089912,0.00299600214966,0.0,9.17985065927,26.9147,152.080900437,92.7349833595,50.0982,9.24771707774
 12/07  18:00:00,45.9026636971,3.92335089912,0.0,0.0,9.17985065927,26.9147,155.204116817,92.9404550737,50.0982,12.1654617434
 12/07  19:00:00,45.9090614,3.92335089912,0.00135060522469,0.0,9.17985065927,26.9147,158.141611248,91.7594643282,50.0982,16.2839469203
 12/07  20:00:00,38.5508886996,3.92335089912,0.0,0.0,9.17985065927,19.4245,147.300803086,95.8490716781,33.3988,18.0529314078
 12/07  21:00:00,38.5321046631,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.217612998,94.7174457774,33.3988,15.1013672205
 12/07  22:00:00,38.4630490306,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.607520558,97.6928280686,25.0491,16.865592489
 12/07  23:00:00,38.3551023284,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.632271822,99.5941367927,16.6994,13.3387350298
