Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/07  24:00:00,39.1650990322,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.027344522,101.593207898,8.3497,8.08443662378
 12/08  01:00:00,22.4064532428,3.92335089912,0.0,0.0,4.58992532963,8.1892,115.668182507,105.981918097,3.33988,6.34638440963
 12/08  02:00:00,14.6372203219,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  03:00:00,14.6587985616,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  04:00:00,14.6733595599,0.0,0.0,0.0,1.52997510988,7.4902,3.9319735323,0.0,3.33988,0.592093532303
 12/08  05:00:00,15.3409794208,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/08  06:00:00,23.0314534454,3.92335089912,0.00245896685289,0.0,4.58992532963,8.1892,112.305039822,103.36325332,8.3497,0.592086502477
 12/08  07:00:00,38.7125930396,3.92335089912,0.0121508670244,0.0,9.17985065927,19.4245,120.915850792,99.6021849339,16.6994,4.61426585829
 12/08  08:00:00,43.8423435014,3.92335089912,0.0163327854885,0.0,9.17985065927,26.9147,134.209572176,91.1073038878,25.0491,18.0531682879
 12/08  09:00:00,41.7293823792,3.92335089912,0.00358318154154,0.0,9.17985065927,26.9147,139.146150678,88.8816060089,33.3988,16.8657446687
 12/08  10:00:00,34.2400157355,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.008317375,89.040706596,25.0491,13.918510779
 12/08  11:00:00,41.7351507918,3.92335089912,0.00902409787393,0.0,9.17985065927,26.9147,145.393951217,91.4789317191,41.7485,12.1665194974
 12/08  12:00:00,42.4977018855,3.92335089912,0.0,0.0,9.17985065927,26.9147,139.964185229,84.8713959867,41.7485,13.3442892423
 12/08  13:00:00,41.7804138314,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.184640848,78.269051426,41.7485,12.167089422
 12/08  14:00:00,34.2527807896,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.818419261,98.4252733682,33.3988,10.9943458931
 12/08  15:00:00,34.2424471789,3.92335089912,0.0,0.0,9.17985065927,19.4245,159.568579058,125.272025085,25.0491,9.2474539732
 12/08  16:00:00,34.2252473894,3.92335089912,0.0,0.0,9.17985065927,19.4245,182.263649971,139.617927095,33.3988,9.24692287548
 12/08  17:00:00,44.8268165477,3.92335089912,0.00628660785302,0.0,9.17985065927,26.9147,203.593021666,144.249058471,50.0982,9.24576319572
 12/08  18:00:00,45.8888402135,3.92335089912,0.0,0.0,9.17985065927,26.9147,208.157468862,145.892057029,50.0982,12.1672118332
 12/08  19:00:00,45.8956469535,3.92335089912,0.00149876924839,0.0,9.17985065927,26.9147,209.622342686,143.239294649,50.0982,16.2848480367
 12/08  20:00:00,38.3956008886,3.92335089912,0.0,0.0,9.17985065927,19.4245,199.66088594,148.20957446,33.3988,18.0525114796
 12/08  21:00:00,38.385854176,3.92335089912,0.0,0.0,9.17985065927,19.4245,200.57063383,151.490813588,33.3988,15.6810202415
 12/08  22:00:00,38.3474172665,3.92335089912,0.0,0.0,9.17985065927,19.4245,198.671010779,157.338931654,25.0491,16.2829791253
 12/08  23:00:00,38.3418333532,3.92335089912,0.0,0.0,9.17985065927,19.4245,190.546436123,159.924147693,16.6994,13.9228884294
 12/08  24:00:00,39.1520122169,3.92335089912,0.0,0.0,9.17985065927,19.4245,180.835829504,164.97951266,8.3497,7.5066168436
 12/09  01:00:00,22.3885631701,3.92335089912,0.0,0.0,4.58992532963,8.1892,184.23774407,174.551142318,3.33988,6.34672175233
 12/09  02:00:00,14.6061216647,0.0,0.0,0.0,1.52997510988,7.4902,3.93194644597,0.0,3.33988,0.592066445973
 12/09  03:00:00,14.6209201014,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  04:00:00,14.6338547654,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/09  05:00:00,14.7842837808,0.0,0.0,0.0,1.52997510988,7.4902,3.93195235831,0.0,3.33988,0.592072358305
 12/09  06:00:00,22.4978713945,3.92335089912,0.0117667787736,0.0,4.58992532963,8.1892,188.919763824,180.550063824,8.3497,0.02
 12/09  07:00:00,38.4604109784,3.92335089912,0.0110000057639,0.0,9.17985065927,19.4245,195.438070957,173.549190616,16.6994,5.18948034097
 12/09  08:00:00,43.8037235794,3.92335089912,0.00924526794827,0.0,9.17985065927,26.9147,190.819835947,161.157502095,25.0491,4.61323385215
 12/09  09:00:00,41.6916334314,3.92335089912,0.00245701894267,0.0,9.17985065927,26.9147,198.185113339,160.172122923,33.3988,4.6141904162
 12/09  10:00:00,34.2124664572,3.92335089912,0.004289699122,0.0,9.17985065927,19.4245,201.92799689,161.777215787,25.0491,15.1016811025
 12/09  11:00:00,41.7064817847,3.92335089912,0.0077091739335,0.0,9.17985065927,26.9147,217.73010656,162.057870004,41.7485,13.9237365563
 12/09  12:00:00,42.4736510859,3.92335089912,0.0,0.0,9.17985065927,26.9147,211.120917984,154.272968842,41.7485,15.0994491419
 12/09  13:00:00,41.7497033319,3.92335089912,0.0,0.0,9.17985065927,26.9147,205.977583353,149.127027358,41.7485,15.1020559951
 12/09  14:00:00,34.227782681,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.530620228,147.207269629,33.3988,13.9245505996
 12/09  15:00:00,34.2296263562,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.287755924,148.072372165,25.0491,12.166283759
 12/09  16:00:00,34.2176726314,3.92335089912,0.0,0.0,9.17985065927,19.4245,193.750905723,148.184686102,33.3988,12.1674196209
 12/09  17:00:00,44.8228881203,3.92335089912,0.00814934664617,0.0,9.17985065927,26.9147,209.297914986,148.206376385,50.0982,10.9933386009
 12/09  18:00:00,45.8831093427,3.92335089912,0.0,0.0,9.17985065927,26.9147,211.128991999,148.86416681,50.0982,12.1666251889
 12/09  19:00:00,45.8919361431,3.92335089912,0.00321109716669,0.0,9.17985065927,26.9147,208.89809075,141.930630174,50.0982,16.8692605767
 12/09  20:00:00,38.5350363229,3.92335089912,0.0,0.0,9.17985065927,19.4245,189.559663829,139.875215121,33.3988,16.2856487075
 12/09  21:00:00,38.5170586616,3.92335089912,0.0,0.0,9.17985065927,19.4245,192.963232892,143.880792078,33.3988,15.683640814
 12/09  22:00:00,38.4493043188,3.92335089912,0.0,0.0,9.17985065927,19.4245,186.360500395,145.027700446,25.0491,16.2836999491
 12/09  23:00:00,38.341252752,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.595075524,145.72879422,16.6994,12.1668813041
 12/09  24:00:00,39.1522428486,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.755433619,149.154137152,8.3497,9.25159646694
 12/10  01:00:00,22.3919147364,3.92335089912,0.0,0.0,4.58992532963,8.1892,172.210949091,160.7881639,3.33988,8.08290519085
 12/10  02:00:00,14.6073207567,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  03:00:00,14.6201017317,0.0,0.0,0.0,1.52997510988,7.4902,3.93194897657,0.0,3.33988,0.592068976573
 12/10  04:00:00,14.6325345496,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/10  05:00:00,14.7827142452,0.0,0.0,0.0,1.52997510988,7.4902,3.93195488488,0.0,3.33988,0.592074884882
 12/10  06:00:00,22.5005157009,3.92335089912,0.0155604981537,0.0,4.58992532963,8.1892,188.444717775,180.075017775,8.3497,0.02
 12/10  07:00:00,38.4596853164,3.92335089912,0.0112503840823,0.0,9.17985065927,19.4245,192.379432488,171.064851394,16.6994,4.61518109428
 12/10  08:00:00,43.8031034271,3.92335089912,0.00911512213077,0.0,9.17985065927,26.9147,186.843802039,156.605687356,25.0491,5.18901468288
 12/10  09:00:00,41.6920263724,3.92335089912,0.00139546975344,0.0,9.17985065927,26.9147,185.100405449,147.086462057,33.3988,4.61514339194
 12/10  10:00:00,34.206673023,3.92335089912,0.0,0.0,9.17985065927,19.4245,176.551254567,146.887155706,25.0491,4.61499886175
 12/10  11:00:00,41.7038518558,3.92335089912,0.00373922326227,0.0,9.17985065927,26.9147,195.871288661,138.95682513,41.7485,15.1659635315
 12/10  12:00:00,42.4782453391,3.92335089912,0.0,0.0,9.17985065927,26.9147,189.671777444,132.302072057,41.7485,15.6212053874
 12/10  13:00:00,41.7537859299,3.92335089912,0.0,0.0,9.17985065927,26.9147,180.89802152,126.982805913,41.7485,12.1667156069
 12/10  14:00:00,34.2304070302,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.690307328,129.125962026,33.3988,12.1655453019
 12/10  15:00:00,34.231641372,3.92335089912,0.0,0.0,9.17985065927,19.4245,171.109536674,136.810997765,25.0491,9.24943890955
 12/10  16:00:00,34.2185433193,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.519931225,142.87099942,33.3988,9.25013180465
 12/10  17:00:00,44.8208830244,3.92335089912,0.00436553933726,0.0,9.17985065927,26.9147,202.667544404,143.321468922,50.0982,9.24787548158
 12/10  18:00:00,45.8850946794,3.92335089912,0.0,0.0,9.17985065927,26.9147,207.300946337,145.034474339,50.0982,12.1682719985
 12/10  19:00:00,45.8896281744,3.92335089912,0.0,0.0,9.17985065927,26.9147,209.909416258,144.128087173,50.0982,15.6831290855
 12/10  20:00:00,38.53364288,3.92335089912,0.0,0.0,9.17985065927,19.4245,194.507641159,146.005387743,33.3988,15.1034534164
 12/10  21:00:00,38.5147849336,3.92335089912,0.0,0.0,9.17985065927,19.4245,192.743084499,147.176413818,33.3988,12.167870681
 12/10  22:00:00,38.4463412404,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.58728129,155.43638987,25.0491,15.10179142
 12/10  23:00:00,38.3383498152,3.92335089912,0.0,0.0,9.17985065927,19.4245,188.437336279,158.991815899,16.6994,12.7461203793
 12/10  24:00:00,39.149242101,3.92335089912,0.0,0.0,9.17985065927,19.4245,174.923080203,160.802614565,8.3497,5.7707656378
 12/11  01:00:00,22.387553974,3.92335089912,0.0,0.0,4.58992532963,8.1892,179.945184476,170.258964501,3.33988,6.3463399742
 12/11  02:00:00,14.603028183,0.0,0.0,0.0,1.52997510988,7.4902,3.93197536138,0.0,3.33988,0.592095361384
 12/11  03:00:00,14.6174583785,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  04:00:00,14.6306187997,0.0,0.0,0.0,1.52997510988,7.4902,3.93192951885,0.0,3.33988,0.592049518846
 12/11  05:00:00,14.7814810231,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/11  06:00:00,22.4944049842,3.92335089912,0.00755070365266,0.0,4.58992532963,8.1892,186.727882024,177.786126567,8.3497,0.592055456333
 12/11  07:00:00,38.4599876637,3.92335089912,0.0108471741087,0.0,9.17985065927,19.4245,190.133387432,168.820372516,16.6994,4.61361491615
 12/11  08:00:00,43.8094090282,3.92335089912,0.0108989821906,0.0,9.17985065927,26.9147,201.791190231,158.688849018,25.0491,18.0532412123
 12/11  09:00:00,41.6984709873,3.92335089912,0.0,0.0,9.17985065927,26.9147,207.450245754,157.183060187,33.3988,16.8683855673
 12/11  10:00:00,34.2129414235,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.264972631,156.292592865,25.0491,13.9232797668
 12/11  11:00:00,41.7020421075,3.92335089912,0.00211407640492,0.0,9.17985065927,26.9147,208.51972666,154.603996222,41.7485,12.1672304383
 12/11  12:00:00,42.4741857867,3.92335089912,0.0,0.0,9.17985065927,26.9147,200.634777663,144.962744203,41.7485,13.9235334601
 12/11  13:00:00,41.7511071832,3.92335089912,0.0,0.0,9.17985065927,26.9147,190.805525883,136.890560744,41.7485,12.1664651387
 12/11  14:00:00,34.2277220269,3.92335089912,0.0,0.0,9.17985065927,19.4245,185.015069347,140.619482282,33.3988,10.9967870657
 12/11  15:00:00,34.2284736233,3.92335089912,0.0,0.0,9.17985065927,19.4245,181.413314276,147.116795519,25.0491,9.24741875739
 12/11  16:00:00,34.2155238606,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.845976572,153.199167003,33.3988,9.24800956859
 12/11  17:00:00,44.8196949006,3.92335089912,0.00716901757224,0.0,9.17985065927,26.9147,212.828538564,153.48174773,50.0982,9.2485908342
 12/11  18:00:00,45.8838458198,3.92335089912,0.00131083559758,0.0,9.17985065927,26.9147,211.408177157,149.14323892,50.0982,12.1667382378
 12/11  19:00:00,45.8918632014,3.92335089912,0.00331352854791,0.0,9.17985065927,26.9147,209.570409997,142.602932308,50.0982,16.8692776884
 12/11  20:00:00,38.5345798484,3.92335089912,0.0,0.0,9.17985065927,19.4245,195.881241981,143.846014223,33.3988,18.6364277587
 12/11  21:00:00,38.5170429164,3.92335089912,0.0,0.0,9.17985065927,19.4245,192.286445644,143.784753029,33.3988,15.1028926155
 12/11  22:00:00,38.4485664219,3.92335089912,0.0,0.0,9.17985065927,19.4245,192.071688611,150.15452882,25.0491,16.8680597908
 12/11  23:00:00,38.3405001228,3.92335089912,0.0,0.0,9.17985065927,19.4245,182.730982737,152.111849581,16.6994,13.9197331568
 12/11  24:00:00,39.1513837814,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.45403688,154.597156352,8.3497,7.50718052836
 12/12  01:00:00,22.3898448521,3.92335089912,0.0,0.0,4.58992532963,8.1892,172.81242826,163.125940138,3.33988,6.34660812231
 12/12  02:00:00,14.6061083555,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  03:00:00,14.6212789243,0.0,0.0,0.0,1.52997510988,7.4902,3.93195786308,0.0,3.33988,0.592077863084
 12/12  04:00:00,14.6345060924,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/12  05:00:00,15.3020262596,0.0,0.0,0.0,1.52997510988,7.4902,3.93196375727,0.0,3.33988,0.592083757275
 12/12  06:00:00,23.0085305329,3.92335089912,0.006494761872,0.0,4.58992532963,8.1892,176.737677884,168.367977884,8.3497,0.02
 12/12  07:00:00,38.6908053462,3.92335089912,0.0107392626695,0.0,9.17985065927,19.4245,181.264046727,159.374257687,16.6994,5.19038903948
 12/12  08:00:00,43.814808774,3.92335089912,0.0138096217059,0.0,9.17985065927,26.9147,192.347434867,149.239657247,25.0491,18.0586776199
 12/12  09:00:00,41.7030992718,3.92335089912,0.00295639566703,0.0,9.17985065927,26.9147,197.141420618,146.872418432,33.3988,16.8702021858
 12/12  10:00:00,34.2154439701,3.92335089912,0.0,0.0,9.17985065927,19.4245,184.1458501,145.173810181,25.0491,13.9229399195
 12/12  11:00:00,41.7087591009,3.92335089912,0.00761941265193,0.0,9.17985065927,26.9147,197.937123927,144.022637807,41.7485,12.1659861195
 12/12  12:00:00,42.4763751946,3.92335089912,0.0,0.0,9.17985065927,26.9147,189.975402865,134.302449488,41.7485,13.9244533767
 12/12  13:00:00,41.7532633299,3.92335089912,0.0,0.0,9.17985065927,26.9147,180.957565881,127.041137698,41.7485,12.167928183
 12/12  14:00:00,34.230306945,3.92335089912,0.0,0.0,9.17985065927,19.4245,173.161157125,128.767221671,33.3988,10.9951354541
 12/12  15:00:00,34.2314833785,3.92335089912,0.0,0.0,9.17985065927,19.4245,167.144994115,132.846743649,25.0491,9.24915046561
 12/12  16:00:00,34.2186500272,3.92335089912,0.0,0.0,9.17985065927,19.4245,179.168785728,136.519952092,33.3988,9.25003363581
 12/12  17:00:00,44.8250701102,3.92335089912,0.0091335879234,0.0,9.17985065927,26.9147,193.565515046,134.21639902,50.0982,9.25091602577
 12/12  18:00:00,45.8890748607,3.92335089912,0.00281902648495,0.0,9.17985065927,26.9147,191.727039551,128.88160388,50.0982,12.7472356708
 12/12  19:00:00,45.8973858232,3.92335089912,0.00346579703209,0.0,9.17985065927,26.9147,187.687518739,120.720899808,50.0982,16.8684189307
 12/12  20:00:00,38.3976388285,3.92335089912,0.0,0.0,9.17985065927,19.4245,170.904114933,119.446248957,33.3988,18.0590659764
 12/12  21:00:00,38.3893819507,3.92335089912,0.0,0.0,9.17985065927,19.4245,166.264039414,117.181310369,33.3988,15.6839290457
 12/12  22:00:00,38.3518845905,3.92335089912,0.0,0.0,9.17985065927,19.4245,162.522052809,121.187219538,25.0491,16.2857332709
 12/12  23:00:00,38.3470089365,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.325803197,123.698343104,16.6994,13.9280600921
 12/12  24:00:00,39.1573582481,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.538341914,127.103872155,8.3497,8.08476975911
 12/13  01:00:00,22.3974285701,3.92335089912,0.0,0.0,4.58992532963,8.1892,143.672661362,133.986394583,3.33988,6.34638677937
 12/13  02:00:00,14.620669416,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  03:00:00,14.6388221095,0.0,0.0,0.0,1.52997510988,7.4902,3.93195472886,0.0,3.33988,0.59207472886
 12/13  04:00:00,14.6528998795,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/13  05:00:00,14.8051556598,0.0,0.0,0.0,1.52997510988,7.4902,3.93196062803,0.0,3.33988,0.592080628029
 12/13  06:00:00,22.5112202957,3.92335089912,0.00883238281386,0.0,4.58992532963,8.1892,137.456195942,129.086495942,8.3497,0.02
 12/13  07:00:00,38.4733261748,3.92335089912,0.0113358568691,0.0,9.17985065927,19.4245,140.030009567,118.715226898,16.6994,4.6153826694
 12/13  08:00:00,43.8297815864,3.92335089912,0.015383631292,0.0,9.17985065927,26.9147,150.257891856,106.566680287,25.0491,18.6421115693
 12/13  09:00:00,41.7182255584,3.92335089912,0.00325717669744,0.0,9.17985065927,26.9147,153.583638736,103.314357665,33.3988,16.8704810718
 12/13  10:00:00,34.2303875572,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.680574781,100.708417791,25.0491,13.9230569895
 12/13  11:00:00,41.7273059138,3.92335089912,0.00872751832657,0.0,9.17985065927,26.9147,155.482221807,101.566828146,41.7485,12.1668936604
 12/13  12:00:00,42.4927693481,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.844981361,93.170611351,41.7485,13.92587001
 12/13  13:00:00,41.7757653367,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.117194632,83.1990565582,41.7485,12.1696380737
 12/13  14:00:00,34.2528468312,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.489327838,83.0956909232,33.3988,10.9948369147
 12/13  15:00:00,34.2530377724,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.170740078,86.8705240012,25.0491,9.25111607659
 12/13  16:00:00,34.2398275669,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.1662088,88.9380801151,33.3988,9.82932868477
 12/13  17:00:00,44.8525186529,3.92335089912,0.01175443062,0.0,9.17985065927,26.9147,145.24405461,85.9000242341,50.0982,9.24583037628
 12/13  18:00:00,45.917574607,3.92335089912,0.00381628091771,0.0,9.17985065927,26.9147,139.939125865,77.673224122,50.0982,12.1677017429
 12/13  19:00:00,45.9286444122,3.92335089912,0.00424999544675,0.0,9.17985065927,26.9147,136.225666764,69.2593900869,50.0982,16.8680766767
 12/13  20:00:00,38.5687772077,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.681709807,71.6451514053,33.3988,18.6377584017
 12/13  21:00:00,38.5503474056,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.747350446,72.2461097982,33.3988,15.1024406482
 12/13  22:00:00,38.4787095516,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.456900992,78.5380356936,25.0491,16.8697652981
 12/13  23:00:00,38.3679567781,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.270466709,80.6456552794,16.6994,13.9254114301
 12/13  24:00:00,39.176019107,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.7431341148,83.3083404464,8.3497,8.08509366839
 12/14  01:00:00,22.4151480144,3.92335089912,0.0,0.0,4.58992532963,8.1892,100.7832275,91.0960112499,3.33988,6.34733625005
 12/14  02:00:00,14.6532958864,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  03:00:00,14.676974363,0.0,0.0,0.0,1.52997510988,7.4902,3.93192850819,0.0,3.33988,0.592048508187
 12/14  04:00:00,14.6906814273,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  05:00:00,14.8427672236,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/14  06:00:00,22.5310900254,3.92335089912,0.00148607589944,0.0,4.58992532963,8.1892,98.2508469923,89.3090537551,8.3497,0.592093237248
 12/14  07:00:00,38.4987529595,3.92335089912,0.0145366897034,0.0,9.17985065927,19.4245,103.523260465,82.2090293562,16.6994,4.61483110904
 12/14  08:00:00,43.8581166545,3.92335089912,0.0187453386083,0.0,9.17985065927,26.9147,117.965791144,74.2754105632,25.0491,18.6412805809
 12/14  09:00:00,41.741059456,3.92335089912,0.00395758191048,0.0,9.17985065927,26.9147,124.503254085,74.2324479514,33.3988,16.8720061336
 12/14  10:00:00,34.2516999672,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.443944801,74.4708869556,25.0491,13.9239578449
 12/14  11:00:00,41.743346199,3.92335089912,0.00418814756309,0.0,9.17985065927,26.9147,130.151848594,76.2349907124,41.7485,12.1683578819
 12/14  12:00:00,42.5101696981,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.157891363,64.4813040458,41.7485,13.9280873173
 12/14  13:00:00,41.7991358016,3.92335089912,0.0,0.0,9.17985065927,26.9147,107.438721049,52.9424926223,41.7485,12.7477284269
 12/14  14:00:00,34.2809844543,3.92335089912,0.0,0.0,9.17985065927,19.4245,97.8986510173,53.7470347807,33.3988,10.7528162366
 12/14  15:00:00,34.2851086148,3.92335089912,0.0,0.0,9.17985065927,19.4245,92.0874289696,57.5481048641,25.0491,9.49022410548
 12/14  16:00:00,34.2715142697,3.92335089912,0.0,0.0,9.17985065927,19.4245,105.60243153,62.9540187133,33.3988,9.24961281685
 12/14  17:00:00,44.8677855232,3.92335089912,0.00623918066195,0.0,9.17985065927,26.9147,124.72239668,65.3743780001,50.0982,9.24981867981
 12/14  18:00:00,45.9262954066,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.944917822,63.6770544721,50.0982,12.1696633503
 12/14  19:00:00,45.9293038107,3.92335089912,0.0,0.0,9.17985065927,26.9147,131.422703803,63.8718515379,50.0982,17.452652265
 12/14  20:00:00,38.5682339694,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.811902768,74.3533840748,33.3988,18.0597186935
 12/14  21:00:00,38.5452862679,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.259849029,82.1764935196,33.3988,15.6845555092
 12/14  22:00:00,38.4704299088,3.92335089912,0.0,0.0,9.17985065927,19.4245,136.045051018,94.124855327,25.0491,16.8710956907
 12/14  23:00:00,38.3575380667,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.814885868,102.192244111,16.6994,13.923241757
 12/14  24:00:00,39.1659264775,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.62917481,108.740223839,8.3497,7.53925097046
 12/15  01:00:00,22.4032377956,3.92335089912,0.0,0.0,4.58992532963,8.1892,129.062048296,119.40584607,3.33988,6.31632222632
 12/15  02:00:00,14.6349970481,0.0,0.0,0.0,1.52997510988,7.4902,3.93197310441,0.0,3.33988,0.592093104405
 12/15  03:00:00,14.654578553,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  04:00:00,14.6663977104,0.0,0.0,0.0,1.52997510988,7.4902,3.93192727893,0.0,3.33988,0.59204727893
 12/15  05:00:00,15.331105423,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/15  06:00:00,23.0263046784,3.92335089912,0.00636349621702,0.0,4.58992532963,8.1892,146.126601315,137.184848095,8.3497,0.592053220011
 12/15  07:00:00,38.701880567,3.92335089912,0.0104976969984,0.0,9.17985065927,19.4245,153.505905138,132.191698199,16.6994,4.61480693949
 12/15  08:00:00,43.8252770251,3.92335089912,0.0135282080565,0.0,9.17985065927,26.9147,167.715208805,124.024894475,25.0491,18.6412143299
 12/15  09:00:00,41.7122842745,3.92335089912,0.00145766700443,0.0,9.17985065927,26.9147,170.73634825,120.467083662,33.3988,16.8704645881
 12/15  10:00:00,34.2263267032,3.92335089912,0.0,0.0,9.17985065927,19.4245,155.137583365,116.164372822,25.0491,13.9241105432
 12/15  11:00:00,41.7174321645,3.92335089912,0.00166264753785,0.0,9.17985065927,26.9147,166.780783261,112.283664964,41.7485,12.7486182972
 12/15  12:00:00,42.4908722691,3.92335089912,0.0,0.0,9.17985065927,26.9147,155.229904816,99.5599681959,41.7485,13.9214366196
 12/15  13:00:00,41.7707268762,3.92335089912,0.0,0.0,9.17985065927,26.9147,142.947048446,89.0292910244,41.7485,12.1692574219
 12/15  14:00:00,34.2446732467,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.274929968,89.8788079253,33.3988,10.997322043
 12/15  15:00:00,34.2442203439,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.826818763,93.52841236,25.0491,9.24930640286
 12/15  16:00:00,34.2324532402,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.916396781,97.2678597724,33.3988,9.24973700815
 12/15  17:00:00,44.8365376206,3.92335089912,0.00321716483121,0.0,9.17985065927,26.9147,161.790907473,101.865125652,50.0982,9.82758182063
 12/15  18:00:00,45.9038019873,3.92335089912,0.0,0.0,9.17985065927,26.9147,164.351777787,102.084689265,50.0982,12.1688885224
 12/15  19:00:00,45.9100268106,3.92335089912,0.0013833849265,0.0,9.17985065927,26.9147,168.052360889,101.084327826,50.0982,16.8698330638
 12/15  20:00:00,38.4071846661,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.283996998,105.242500474,33.3988,18.6426965239
 12/15  21:00:00,38.396352659,3.92335089912,0.0,0.0,9.17985065927,19.4245,157.29557295,108.211783458,33.3988,15.6849894926
 12/15  22:00:00,38.3570961139,3.92335089912,0.0,0.0,9.17985065927,19.4245,158.315258383,116.395024489,25.0491,16.8711338939
 12/15  23:00:00,38.3514538713,3.92335089912,0.0,0.0,9.17985065927,19.4245,149.094002735,118.4725236,16.6994,13.9220791345
 12/15  24:00:00,39.1613264552,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.517181491,122.659844428,8.3497,7.50763706337
 12/16  01:00:00,22.4002962908,3.92335089912,0.0,0.0,4.58992532963,8.1892,143.023226725,133.336052758,3.33988,6.34729396738
 12/16  02:00:00,14.6258639377,0.0,0.0,0.0,1.52997510988,7.4902,3.93197482816,0.0,3.33988,0.592094828161
 12/16  03:00:00,14.6446582861,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  04:00:00,14.6569839714,0.0,0.0,0.0,1.52997510988,7.4902,3.93196008329,0.0,3.33988,0.592080083287
 12/16  05:00:00,14.80723414,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/16  06:00:00,22.5130281486,3.92335089912,0.0126983401529,0.0,4.58992532963,8.1892,151.953704209,143.011918236,8.3497,0.592085972381
 12/16  07:00:00,38.4706951241,3.92335089912,0.0105934597147,0.0,9.17985065927,19.4245,158.562637388,137.248507095,16.6994,4.61473029308
 12/16  08:00:00,43.8140172027,3.92335089912,0.00896698266969,0.0,9.17985065927,26.9147,155.072735563,125.306780144,25.0491,4.71685541892
 12/16  09:00:00,41.7004305721,3.92335089912,0.0,0.0,9.17985065927,26.9147,157.34380246,118.857325511,33.3988,5.08767694952
 12/16  10:00:00,34.2224899997,3.92335089912,0.00129112907058,0.0,9.17985065927,19.4245,154.908126262,114.172715536,25.0491,15.686310726
 12/16  11:00:00,41.7182773786,3.92335089912,0.00169046332168,0.0,9.17985065927,26.9147,164.566390319,108.894402566,41.7485,13.9234877528
 12/16  12:00:00,42.493136176,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.342417561,94.4874957793,41.7485,15.1064217813
 12/16  13:00:00,41.7733715062,3.92335089912,0.0,0.0,9.17985065927,26.9147,142.451248437,85.0151180945,41.7485,15.6876303423
 12/16  14:00:00,34.2488159148,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.516970091,79.1922631149,33.3988,13.9259069764
 12/16  15:00:00,34.2515675831,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.050477759,78.2522924064,25.0491,12.7490853522
 12/16  16:00:00,34.2428948887,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.597668056,79.0289385171,33.3988,12.1699295389
 12/16  17:00:00,44.8487888906,3.92335089912,0.00405288600654,0.0,9.17985065927,26.9147,143.5737723,82.4785429847,50.0982,10.9970293148
 12/16  18:00:00,45.9116793785,3.92335089912,0.0,0.0,9.17985065927,26.9147,149.129172192,86.7572839509,50.0982,12.2736882415
 12/16  19:00:00,45.9193551844,3.92335089912,0.00356567106504,0.0,9.17985065927,26.9147,146.776065276,79.3270820922,50.0982,17.3507831836
 12/16  20:00:00,38.5621530452,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.729479582,76.4583607684,33.3988,16.8723188135
 12/16  21:00:00,38.54322803,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.698896154,80.6136002949,33.3988,15.6864958589
 12/16  22:00:00,38.4723911033,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.245416865,80.3261027217,25.0491,16.8702141434
 12/16  23:00:00,38.3634489297,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.113155621,83.2442441374,16.6994,12.1695114832
 12/16  24:00:00,39.1707504301,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.793259306,88.6183740688,8.3497,9.82518523691
 12/17  01:00:00,22.4100847357,3.92335089912,0.0,0.0,4.58992532963,8.1892,110.706039821,99.8584289497,3.33988,7.50773087148
 12/17  02:00:00,14.6464904616,0.0,0.0,0.0,1.52997510988,7.4902,3.93196797147,0.0,3.33988,0.592087971467
 12/17  03:00:00,14.6682070506,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  04:00:00,14.6810510231,0.0,0.0,0.0,1.52997510988,7.4902,3.93194286789,0.0,3.33988,0.592062867887
 12/17  05:00:00,14.8327070527,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/17  06:00:00,22.5285002188,3.92335089912,0.0104797979847,0.0,4.58992532963,8.1892,110.225443125,101.283674341,8.3497,0.592068784331
 12/17  07:00:00,38.4849467333,3.92335089912,0.0122613362627,0.0,9.17985065927,19.4245,120.268036853,98.9539655056,16.6994,4.61467134732
 12/17  08:00:00,43.8325421936,3.92335089912,0.0106084137179,0.0,9.17985065927,26.9147,119.267270174,89.0517087298,25.0491,5.16646144413
 12/17  09:00:00,41.7216358063,3.92335089912,0.00294211737898,0.0,9.17985065927,26.9147,126.024639533,87.9883992395,33.3988,4.63744029398
 12/17  10:00:00,34.2320538141,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.846096574,93.1817658052,25.0491,4.61523076842
 12/17  11:00:00,41.7327208345,3.92335089912,0.00596713967979,0.0,9.17985065927,26.9147,143.296441834,85.8595300919,41.7485,15.6884117419
 12/17  12:00:00,42.5048959335,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.039384075,77.6031258642,41.7485,15.6877582113
 12/17  13:00:00,41.786391494,3.92335089912,0.0,0.0,9.17985065927,26.9147,122.067280975,68.148926218,41.7485,12.1698547571
 12/17  14:00:00,34.2613237386,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.712400825,66.5650563879,33.3988,12.7485444374
 12/17  15:00:00,34.2618437381,3.92335089912,0.0,0.0,9.17985065927,19.4245,104.898971803,70.5993651711,25.0491,9.2505066317
 12/17  16:00:00,34.2489885655,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.672299208,74.4446011439,33.3988,9.82889806429
 12/17  17:00:00,44.8570980826,3.92335089912,0.00937142860291,0.0,9.17985065927,26.9147,133.885474555,74.5397241644,50.0982,9.24755039087
 12/17  18:00:00,45.91814904,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.6290646,73.3614954944,50.0982,12.1693691054
 12/17  19:00:00,45.9229244227,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.594273633,71.8073363293,50.0982,15.6887373032
 12/17  20:00:00,38.5635541866,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.676776737,75.5925746648,33.3988,15.6854020726
 12/17  21:00:00,38.5440014637,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.182577642,74.6139861431,33.3988,12.169791499
 12/17  22:00:00,38.4728056459,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.875942958,81.1399243169,25.0491,15.6869186407
 12/17  23:00:00,38.3615437172,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.127977485,84.6796837785,16.6994,12.7488937062
 12/17  24:00:00,39.1693413959,3.92335089912,0.0,0.0,9.17985065927,19.4245,101.253018516,86.5565356602,8.3497,6.34678285623
 12/18  01:00:00,22.4087785425,3.92335089912,0.0,0.0,4.58992532963,8.1892,106.324884956,96.6379427883,3.33988,6.34706216796
 12/18  02:00:00,14.6484377719,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  03:00:00,14.672198873,0.0,0.0,0.0,1.52997510988,7.4902,3.93195758622,0.0,3.33988,0.592077586221
 12/18  04:00:00,14.6858274898,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/18  05:00:00,14.8378821607,0.0,0.0,0.0,1.52997510988,7.4902,3.93196348085,0.0,3.33988,0.592083480852
 12/18  06:00:00,22.5245032841,3.92335089912,0.0014146317804,0.0,4.58992532963,8.1892,103.900737206,95.5310372062,8.3497,0.02
 12/18  07:00:00,38.4898902129,3.92335089912,0.0129278742429,0.0,9.17985065927,19.4245,111.861471206,89.9715842492,16.6994,5.19048695712
 12/18  08:00:00,43.847990172,3.92335089912,0.0168533121969,0.0,9.17985065927,26.9147,126.721000005,83.0349388379,25.0491,18.6369611666
 12/18  09:00:00,41.733788942,3.92335089912,0.00369780230481,0.0,9.17985065927,26.9147,131.678798586,81.4083753907,33.3988,16.8716231953
 12/18  10:00:00,34.2466005617,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.300946705,78.3247836702,25.0491,13.927063035
 12/18  11:00:00,41.7396020839,3.92335089912,0.00396747030054,0.0,9.17985065927,26.9147,134.735020807,80.2368173133,41.7485,12.7497034941
 12/18  12:00:00,42.5051003658,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.990011833,73.316799295,41.7485,13.9247125375
 12/18  13:00:00,41.7863521673,3.92335089912,0.0,0.0,9.17985065927,26.9147,121.388612978,66.8901899676,41.7485,12.7499230108
 12/18  14:00:00,34.2628760609,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.171279205,69.7753967278,33.3988,10.9970824771
 12/18  15:00:00,34.2617997609,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.278826033,76.9816560635,25.0491,9.24806996989
 12/18  16:00:00,34.2471283892,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.404312542,83.7545801226,33.3988,9.25093241919
 12/18  17:00:00,44.8544952734,3.92335089912,0.00901908586737,0.0,9.17985065927,26.9147,143.740360535,83.8143080856,50.0982,9.82785244894
 12/18  18:00:00,45.9187253002,3.92335089912,0.00327775431674,0.0,9.17985065927,26.9147,141.628012353,79.3593774897,50.0982,12.1704348633
 12/18  19:00:00,45.9270729844,3.92335089912,0.00388231562985,0.0,9.17985065927,26.9147,140.277919236,72.7249753843,50.0982,17.454743852
 12/18  20:00:00,38.5687729313,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.99332853,73.9561162748,33.3988,18.6384122554
 12/18  21:00:00,38.550580308,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.871881002,72.3660278023,33.3988,15.1070532
 12/18  22:00:00,38.479033509,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.359702505,77.8563629156,25.0491,17.4542395895
 12/18  23:00:00,38.3685538327,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.961996986,81.33688606,16.6994,13.9257109263
 12/18  24:00:00,39.1755962671,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.9561517672,83.5217078654,8.3497,8.08474390181
 12/19  01:00:00,22.4135885691,3.92335089912,0.0,0.0,4.58992532963,8.1892,100.347468569,90.6603501303,3.33988,6.34723843846
 12/19  02:00:00,14.6533368172,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  03:00:00,14.6774419072,0.0,0.0,0.0,1.52997510988,7.4902,3.93197212743,0.0,3.33988,0.592092127431
 12/19  04:00:00,14.6903652343,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/19  05:00:00,15.3558356464,0.0,0.0,0.0,1.52997510988,7.4902,3.93192626831,0.0,3.33988,0.592046268313
 12/19  06:00:00,23.0394776153,3.92335089912,0.00116677821881,0.0,4.58992532963,8.1892,102.874682246,94.5049822461,8.3497,0.02
 12/19  07:00:00,38.7169617661,3.92335089912,0.0126045418816,0.0,9.17985065927,19.4245,111.698318509,89.8092114954,16.6994,5.1897070134
 12/19  08:00:00,44.905132767,3.92335089912,0.0167723111167,0.0,9.17985065927,26.9147,125.088915716,81.4007530634,25.0491,18.6390626522
 12/19  09:00:00,41.7324518291,3.92335089912,0.00365442747824,0.0,9.17985065927,26.9147,129.544662364,79.2722323015,33.3988,16.8736300623
 12/19  10:00:00,34.2446163543,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.835474324,77.8563393466,25.0491,13.930034977
 12/19  11:00:00,41.7406941263,3.92335089912,0.00954139557172,0.0,9.17985065927,26.9147,133.970917935,79.4729357254,41.7485,12.7494822098
 12/19  12:00:00,42.5018953306,3.92335089912,0.0,0.0,9.17985065927,26.9147,128.477237752,72.7998870656,41.7485,13.928850686
 12/19  13:00:00,41.7830663091,3.92335089912,0.0,0.0,9.17985065927,26.9147,120.067008332,65.5688941753,41.7485,12.7496141563
 12/19  14:00:00,34.2603930805,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.306701631,66.9099607389,33.3988,10.9979408918
 12/19  15:00:00,34.258569896,3.92335089912,0.0,0.0,9.17985065927,19.4245,106.663192935,72.3623431216,25.0491,9.2517498136
 12/19  16:00:00,34.2429910462,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.599720976,78.3745734508,33.3988,9.82634752472
 12/19  17:00:00,44.8524709313,3.92335089912,0.00805539821697,0.0,9.17985065927,26.9147,138.022195396,78.6732574108,50.0982,9.25073798501
 12/19  18:00:00,45.9158515298,3.92335089912,0.0,0.0,9.17985065927,26.9147,138.446344955,75.5979461067,50.0982,12.7501988479
 12/19  19:00:00,45.9249924163,3.92335089912,0.00336510322068,0.0,9.17985065927,26.9147,138.252015175,71.281551097,50.0982,16.8722640785
 12/19  20:00:00,38.4219750544,3.92335089912,0.0,0.0,9.17985065927,19.4245,124.018903659,71.969746018,33.3988,18.6503576413
 12/19  21:00:00,38.4132288522,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.724576365,72.63767623,33.3988,15.6881001352
 12/19  22:00:00,38.3722116138,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.819189964,81.3138861374,25.0491,17.4562038262
 12/19  23:00:00,38.3632484533,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.30086859,88.6764235234,16.6994,13.9250450666
 12/19  24:00:00,39.169818249,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.919893554,92.4839834157,8.3497,8.0862101378
 12/20  01:00:00,22.4091593004,3.92335089912,0.0,0.0,4.58992532963,8.1892,110.876899553,101.189786671,3.33988,6.34723288194
 12/20  02:00:00,14.6470139486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  03:00:00,14.6694616328,0.0,0.0,0.0,1.52997510988,7.4902,3.93197079971,0.0,3.33988,0.592090799708
 12/20  04:00:00,14.6817855708,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/20  05:00:00,14.8317961483,0.0,0.0,0.0,1.52997510988,7.4902,3.93192493378,0.0,3.33988,0.592044933783
 12/20  06:00:00,22.5189921602,3.92335089912,0.00253055822586,0.0,4.58992532963,8.1892,121.466879983,113.097179983,8.3497,0.02
 12/20  07:00:00,38.4804577347,3.92335089912,0.0112003778517,0.0,9.17985065927,19.4245,131.509573093,109.620389111,16.6994,5.18978398203
 12/20  08:00:00,44.8945526791,3.92335089912,0.015087113295,0.0,9.17985065927,26.9147,145.645210187,101.955502995,25.0491,18.6406071918
 12/20  09:00:00,41.7222113745,3.92335089912,0.00308424152757,0.0,9.17985065927,26.9147,152.976487635,102.70515457,33.3988,16.8725330649
 12/20  10:00:00,34.2320989816,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.65169619,104.095980605,25.0491,14.5066155854
 12/20  11:00:00,41.7243228055,3.92335089912,0.00341809702768,0.0,9.17985065927,26.9147,158.128195428,104.208557036,41.7485,12.1711383912
 12/20  12:00:00,42.4950829024,3.92335089912,0.0,0.0,9.17985065927,26.9147,149.529714965,93.2751480585,41.7485,14.5060669063
 12/20  13:00:00,41.7770400687,3.92335089912,0.0,0.0,9.17985065927,26.9147,136.767962658,82.8494569144,41.7485,12.1700057435
 12/20  14:00:00,34.2503953897,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.444558662,85.0482492174,33.3988,10.9975094447
 12/20  15:00:00,34.24656177,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.223723308,92.3474708322,25.0491,9.82715247591
 12/20  16:00:00,34.2334874944,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.190204445,100.54059617,33.3988,9.2508082751
 12/20  17:00:00,44.8385758331,3.92335089912,0.00445042688364,0.0,9.17985065927,26.9147,163.805066968,103.879822828,50.0982,9.8270441395
 12/20  18:00:00,45.9051645514,3.92335089912,0.0,0.0,9.17985065927,26.9147,165.208736007,102.36100777,50.0982,12.7495282367
 12/20  19:00:00,45.911828607,3.92335089912,0.0014968122066,0.0,9.17985065927,26.9147,165.522808386,98.552218351,50.0982,16.8723900346
 12/20  20:00:00,38.5524908857,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.328196567,102.282403976,33.3988,18.6469925916
 12/20  21:00:00,38.532553766,3.92335089912,0.0,0.0,9.17985065927,19.4245,153.770872453,104.682638385,33.3988,15.6894340683
 12/20  22:00:00,38.4620708539,3.92335089912,0.0,0.0,9.17985065927,19.4245,151.808997975,109.304828575,25.0491,17.4550693996
 12/20  23:00:00,38.3533779392,3.92335089912,0.0,0.0,9.17985065927,19.4245,143.119384849,112.495159547,16.6994,13.9248253023
 12/20  24:00:00,39.1628633572,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.950955037,115.514954882,8.3497,8.08630015475
 12/21  01:00:00,22.4027310166,3.92335089912,0.0,0.0,4.58992532963,8.1892,131.161009009,121.473690141,3.33988,6.34743886806
 12/21  02:00:00,14.633068486,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  03:00:00,14.6538264907,0.0,0.0,0.0,1.52997510988,7.4902,3.93193627437,0.0,3.33988,0.592056274366
 12/21  04:00:00,14.6670759402,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/21  05:00:00,14.8178571696,0.0,0.0,0.0,1.52997510988,7.4902,3.93194220288,0.0,3.33988,0.592062202884
 12/21  06:00:00,22.5154452373,3.92335089912,0.00609054561876,0.0,4.58992532963,8.1892,129.575118008,121.205418008,8.3497,0.02
 12/21  07:00:00,38.4768519314,3.92335089912,0.0109739123446,0.0,9.17985065927,19.4245,137.130006995,115.240578161,16.6994,5.19002883435
 12/21  08:00:00,44.8894328178,3.92335089912,0.014625624455,0.0,9.17985065927,26.9147,150.33116953,106.639337351,25.0491,18.6427321789
 12/21  09:00:00,41.718022662,3.92335089912,0.00306619072462,0.0,9.17985065927,26.9147,156.839252907,105.983836409,33.3988,17.4566164983
 12/21  10:00:00,34.2296238344,3.92335089912,0.0,0.0,9.17985065927,19.4245,144.702183408,105.729028833,25.0491,13.924054575
 12/21  11:00:00,41.7254674516,3.92335089912,0.00716880949339,0.0,9.17985065927,26.9147,157.410909054,102.912914837,41.7485,12.7494942176
 12/21  12:00:00,42.493307452,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.136009362,92.4616968177,41.7485,13.9258125439
 12/21  13:00:00,41.7740716949,3.92335089912,0.0,0.0,9.17985065927,26.9147,139.330200448,84.8319506517,41.7485,12.7497497959
 12/21  14:00:00,34.2488389376,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.898223019,86.5010749369,33.3988,10.9983480826
 12/21  15:00:00,34.2468841305,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.197441311,91.8966853066,25.0491,9.25165600451
 12/21  16:00:00,34.2321511351,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.60461737,96.379165094,33.3988,9.82665227631
 12/21  17:00:00,44.8388560768,3.92335089912,0.00784420548613,0.0,9.17985065927,26.9147,154.94715678,95.5974372013,50.0982,9.25151957839
 12/21  18:00:00,45.905905284,3.92335089912,0.0029521477688,0.0,9.17985065927,26.9147,153.958320072,91.1098440445,50.0982,12.7502760278
 12/21  19:00:00,45.9151199709,3.92335089912,0.00346499616178,0.0,9.17985065927,26.9147,153.315987257,85.7618465075,50.0982,17.4559407492
 12/21  20:00:00,38.5576135196,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.514726246,86.4726088684,33.3988,18.6433173779
 12/21  21:00:00,38.5389557437,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.737615708,85.6483223693,33.3988,15.6904933384
 12/21  22:00:00,38.4675036494,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.517912998,92.0116314418,25.0491,17.457181556
 12/21  23:00:00,38.3565046126,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.106328987,95.482644474,16.6994,13.924284513
 12/21  24:00:00,39.1657541155,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.677669349,100.241762345,8.3497,8.08620700341
 12/22  01:00:00,22.4058522919,3.92335089912,0.0,0.0,4.58992532963,8.1892,120.3125154,110.625134468,3.33988,6.3475009324
 12/22  02:00:00,14.6374257746,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  03:00:00,14.6570225636,0.0,0.0,0.0,1.52997510988,7.4902,3.93194088982,0.0,3.33988,0.592060889824
 12/22  04:00:00,14.6664773721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/22  05:00:00,15.329914108,0.0,0.0,0.0,1.52997510988,7.4902,3.93197264036,0.0,3.33988,0.59209264036
 12/22  06:00:00,23.0256145323,3.92335089912,0.00722994580616,0.0,4.58992532963,8.1892,150.034529062,141.664829062,8.3497,0.02
 12/22  07:00:00,38.7005057524,3.92335089912,0.0103669586462,0.0,9.17985065927,19.4245,158.058486398,136.168928615,16.6994,5.19015778254
 12/22  08:00:00,44.8839779577,3.92335089912,0.0143811162809,0.0,9.17985065927,26.9147,167.020619593,123.327082599,25.0491,18.6444369944
 12/22  09:00:00,41.7131950089,3.92335089912,0.00154214570735,0.0,9.17985065927,26.9147,166.712895364,115.856909847,33.3988,17.4571855171
 12/22  10:00:00,34.2276185119,3.92335089912,0.0,0.0,9.17985065927,19.4245,150.346305618,111.370383214,25.0491,13.9268224042
 12/22  11:00:00,41.7228700521,3.92335089912,0.00701805268803,0.0,9.17985065927,26.9147,163.979712112,109.480985176,41.7485,12.7502269355
 12/22  12:00:00,42.4915496901,3.92335089912,0.0,0.0,9.17985065927,26.9147,155.355925654,99.6779062493,41.7485,13.9295194046
 12/22  13:00:00,41.7721333614,3.92335089912,0.0,0.0,9.17985065927,26.9147,145.147415022,90.6478441872,41.7485,12.751070835
 12/22  14:00:00,34.2494288443,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.95078965,91.555564595,33.3988,10.996425055
 12/22  15:00:00,34.2482795133,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.798421916,96.9224686254,25.0491,9.82685329037
 12/22  16:00:00,34.2334894099,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.715599917,100.065313965,33.3988,9.25148595195
 12/22  17:00:00,44.8436218934,3.92335089912,0.0105798054884,0.0,9.17985065927,26.9147,156.856018256,96.9309484305,50.0982,9.82686982525
 12/22  18:00:00,45.9079045374,3.92335089912,0.00317139110248,0.0,9.17985065927,26.9147,154.312197331,91.4627561482,50.0982,12.7512411826
 12/22  19:00:00,45.9178435627,3.92335089912,0.00374435375692,0.0,9.17985065927,26.9147,151.750069387,84.7784044463,50.0982,16.8734649405
 12/22  20:00:00,38.4173590479,3.92335089912,0.0,0.0,9.17985065927,19.4245,137.054150109,84.4260015792,33.3988,19.2293485296
 12/22  21:00:00,38.4090039094,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.51298155,83.4230632382,33.3988,15.6911183119
 12/22  22:00:00,38.3686696026,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.446758527,88.5236005898,25.0491,16.8740579373
 12/22  23:00:00,38.3603310685,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.698617287,92.4931596707,16.6994,14.5060576159
 12/22  24:00:00,39.166816703,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.110676941,96.6750464266,8.3497,8.08593051483
 12/23  01:00:00,22.4063952759,3.92335089912,0.0,0.0,4.58992532963,8.1892,115.947387171,106.260088099,3.33988,6.34741907123
 12/23  02:00:00,14.6412228161,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  03:00:00,14.6629395421,0.0,0.0,0.0,1.52997510988,7.4902,3.93193289258,0.0,3.33988,0.592052892577
 12/23  04:00:00,14.6756712073,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/23  05:00:00,14.8267660021,0.0,0.0,0.0,1.52997510988,7.4902,3.93193882648,0.0,3.33988,0.592058826483
 12/23  06:00:00,22.5240897089,3.92335089912,0.0112593394836,0.0,4.58992532963,8.1892,119.331390866,110.961690866,8.3497,0.02
 12/23  07:00:00,38.4805415969,3.92335089912,0.0118389131332,0.0,9.17985065927,19.4245,127.386210066,105.496638438,16.6994,5.19017162752
 12/23  08:00:00,44.8874635178,3.92335089912,0.0102926899824,0.0,9.17985065927,26.9147,123.348400717,93.6843837771,25.0491,4.61491693957
 12/23  09:00:00,41.714915659,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.791273352,94.2028766804,33.3988,5.18959667208
 12/23  10:00:00,34.2363077227,3.92335089912,0.00451445874777,0.0,9.17985065927,19.4245,138.831668177,98.0917022361,25.0491,15.6908659407
 12/23  11:00:00,41.7275224717,3.92335089912,0.00569292381684,0.0,9.17985065927,26.9147,154.952544454,99.2741371853,41.7485,13.9299072689
 12/23  12:00:00,42.4941689287,3.92335089912,0.0,0.0,9.17985065927,26.9147,151.005736131,92.9853944927,41.7485,16.2718416379
 12/23  13:00:00,41.7730905017,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.905086722,91.4665552339,41.7485,15.6900314885
 12/23  14:00:00,34.2483175043,3.92335089912,0.0,0.0,9.17985065927,19.4245,138.547654245,91.2219843331,33.3988,13.9268699121
 12/23  15:00:00,34.2480724654,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.806004967,95.0076084434,25.0491,12.7492965237
 12/23  16:00:00,34.2350523476,3.92335089912,0.0,0.0,9.17985065927,19.4245,144.543112149,98.393414539,33.3988,12.7508976101
 12/23  17:00:00,44.8428023081,3.92335089912,0.00759388737363,0.0,9.17985065927,26.9147,160.392649745,99.2951229952,50.0982,10.9993267495
 12/23  18:00:00,45.9041845958,3.92335089912,0.0,0.0,9.17985065927,26.9147,161.38935835,98.5400882661,50.0982,12.7510700843
 12/23  19:00:00,45.9154734018,3.92335089912,0.0037278865877,0.0,9.17985065927,26.9147,155.306978126,87.7497619771,50.0982,17.4590161494
 12/23  20:00:00,38.560643327,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.68565385,82.4113384529,33.3988,16.8755153967
 12/23  21:00:00,38.5427821407,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.193760939,85.5227653729,33.3988,16.2721955657
 12/23  22:00:00,38.4717994407,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.096099169,88.1709700987,25.0491,16.8760290703
 12/23  23:00:00,38.3617893925,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.224371703,89.7740661162,16.6994,12.7509055869
 12/23  24:00:00,39.1695759665,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.036093129,94.8570906195,8.3497,9.82930250934
 12/24  01:00:00,22.4080758971,3.92335089912,0.0,0.0,4.58992532963,8.1892,121.306906667,109.881596077,3.33988,8.08543058925
