Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/24  02:00:00,14.6419640989,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  03:00:00,14.6631400698,0.0,0.0,0.0,1.52997510988,7.4902,3.93194344409,0.0,3.33988,0.592063444087
 12/24  04:00:00,14.6766351278,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  05:00:00,14.8276055721,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/24  06:00:00,22.5254288415,3.92335089912,0.0113273064213,0.0,4.58992532963,8.1892,116.187207745,107.245421154,8.3497,0.592086591245
 12/24  07:00:00,38.4829344524,3.92335089912,0.0123197925938,0.0,9.17985065927,19.4245,122.294417192,100.979267343,16.6994,4.61574984875
 12/24  08:00:00,44.8904510386,3.92335089912,0.0105244206979,0.0,9.17985065927,26.9147,120.716174206,90.4781109797,25.0491,5.18896322586
 12/24  09:00:00,41.7202816851,3.92335089912,0.00291615430183,0.0,9.17985065927,26.9147,129.016000534,90.4266390694,33.3988,5.1905614642
 12/24  10:00:00,34.2296255429,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.142180355,96.4787743177,25.0491,4.61430603706
 12/24  11:00:00,41.73598793,3.92335089912,0.0147941710651,0.0,9.17985065927,26.9147,151.60763301,94.1709100917,41.7485,15.6882229181
 12/24  12:00:00,42.4973173703,3.92335089912,0.0,0.0,9.17985065927,26.9147,147.806789304,90.1823740233,41.7485,15.8759152807
 12/24  13:00:00,41.7766895106,3.92335089912,0.0,0.0,9.17985065927,26.9147,137.472739715,83.1566011756,41.7485,12.5676385389
 12/24  14:00:00,34.2537207316,3.92335089912,0.0,0.0,9.17985065927,19.4245,129.528845225,83.3782889201,33.3988,12.7517563054
 12/24  15:00:00,34.2517470913,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.450745639,87.5730873265,25.0491,9.82855831222
 12/24  16:00:00,34.2362591502,3.92335089912,0.0,0.0,9.17985065927,19.4245,132.453418102,89.8025264525,33.3988,9.25209164978
 12/24  17:00:00,43.7887411801,3.92335089912,0.0107368771039,0.0,9.17985065927,26.9147,148.860810323,88.9354764162,50.0982,9.82713390634
 12/24  18:00:00,45.9101566025,3.92335089912,0.00307148038426,0.0,9.17985065927,26.9147,150.456207947,87.6085920171,50.0982,12.7494159301
 12/24  19:00:00,45.9129425563,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.492543619,84.7044763067,50.0982,15.6898673128
 12/24  20:00:00,38.5570335001,3.92335089912,0.0,0.0,9.17985065927,19.4245,135.192948521,86.1059541007,33.3988,15.6881944205
 12/24  21:00:00,38.5379175477,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.834138831,85.6835630845,33.3988,12.7517757465
 12/24  22:00:00,38.4668684475,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.819396867,93.0799768685,25.0491,15.6903199989
 12/24  23:00:00,38.3557464884,3.92335089912,0.0,0.0,9.17985065927,19.4245,128.822005518,99.3698462219,16.6994,12.7527592958
 12/24  24:00:00,39.1646557798,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.583430816,101.310351214,8.3497,6.9233796022
 12/25  01:00:00,22.4056962246,3.92335089912,0.0,0.0,4.58992532963,8.1892,120.64846351,109.223830774,3.33988,8.08475273592
 12/25  02:00:00,14.6406210915,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  03:00:00,14.6600193647,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  04:00:00,14.6705598356,0.0,0.0,0.0,1.52997510988,7.4902,3.93197388199,0.0,3.33988,0.592093881993
 12/25  05:00:00,14.8196231931,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/25  06:00:00,22.5196697966,3.92335089912,0.011926115763,0.0,4.58992532963,8.1892,132.278571668,123.336797717,8.3497,0.592073950126
 12/25  07:00:00,38.4764444753,3.92335089912,0.0109832318274,0.0,9.17985065927,19.4245,139.618525889,118.30368713,16.6994,4.61543875937
 12/25  08:00:00,44.874890242,3.92335089912,0.00548604603157,0.0,9.17985065927,26.9147,143.009178898,112.770846953,25.0491,5.18923194494
 12/25  09:00:00,41.704803398,3.92335089912,0.0,0.0,9.17985065927,26.9147,154.18286619,115.593590997,33.3988,5.1904751928
 12/25  10:00:00,34.2196211728,3.92335089912,0.0,0.0,9.17985065927,19.4245,148.468297533,118.803954105,25.0491,4.61524342861
 12/25  11:00:00,41.7176880381,3.92335089912,0.00446359529976,0.0,9.17985065927,26.9147,169.106833378,111.666902577,41.7485,15.6914308017
 12/25  12:00:00,42.4903991986,3.92335089912,0.0,0.0,9.17985065927,26.9147,162.098096185,104.077143971,41.7485,16.2724522135
 12/25  13:00:00,41.76869773,3.92335089912,0.0,0.0,9.17985065927,26.9147,150.336535811,95.8369347253,41.7485,12.7511010859
 12/25  14:00:00,34.2426826031,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.661665249,96.0308199047,33.3988,12.2320453446
 12/25  15:00:00,34.2436260964,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.430384471,98.6142666158,25.0491,9.76701785542
 12/25  16:00:00,34.2318334874,3.92335089912,0.0,0.0,9.17985065927,19.4245,144.734032139,101.506214558,33.3988,9.82901758147
 12/25  17:00:00,43.7784440959,3.92335089912,0.00331780379523,0.0,9.17985065927,26.9147,164.746526694,105.396582631,50.0982,9.25174406341
 12/25  18:00:00,45.902396021,3.92335089912,0.0,0.0,9.17985065927,26.9147,172.163675258,109.31426699,50.0982,12.7512082676
 12/25  19:00:00,45.9060153511,3.92335089912,0.0,0.0,9.17985065927,26.9147,170.505988461,104.136433288,50.0982,16.2713551734
 12/25  20:00:00,38.5482548195,3.92335089912,0.0,0.0,9.17985065927,19.4245,148.253621466,99.1622258093,33.3988,15.6925956566
 12/25  21:00:00,38.5307787082,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.089874648,94.9392049054,33.3988,12.7518697423
 12/25  22:00:00,38.4617559427,3.92335089912,0.0,0.0,9.17985065927,19.4245,142.308750599,101.568305138,25.0491,15.6913454614
 12/25  23:00:00,38.3534592425,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.817888861,102.367126027,16.6994,12.7513628348
 12/25  24:00:00,39.1640439421,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.461660787,99.7642579296,8.3497,6.34770285726
 12/26  01:00:00,22.4060056896,3.92335089912,0.0,0.0,4.58992532963,8.1892,115.692652829,105.429930733,3.33988,6.92284209643
 12/26  02:00:00,14.6415800355,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  03:00:00,14.6650535537,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  04:00:00,14.6802438699,0.0,0.0,0.0,1.52997510988,7.4902,3.93194042861,0.0,3.33988,0.592060428609
 12/26  05:00:00,15.3475783678,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/26  06:00:00,23.0355138776,3.92335089912,0.00250562647365,0.0,4.58992532963,8.1892,111.548968534,102.607202186,8.3497,0.592066348749
 12/26  07:00:00,38.711969773,3.92335089912,0.0118665267454,0.0,9.17985065927,19.4245,123.677885354,102.362702203,16.6994,4.61578315048
 12/26  08:00:00,44.8988204446,3.92335089912,0.0161136195922,0.0,9.17985065927,26.9147,138.29987364,94.0204902501,25.0491,19.2302833901
 12/26  09:00:00,41.7274855778,3.92335089912,0.00348134491368,0.0,9.17985065927,26.9147,142.041013698,91.1802329442,33.3988,17.4619807535
 12/26  10:00:00,34.2391387169,3.92335089912,0.0,0.0,9.17985065927,19.4245,130.932950312,91.3726386642,25.0491,14.511211648
 12/26  11:00:00,41.7308640788,3.92335089912,0.00367856427871,0.0,9.17985065927,26.9147,144.669387007,90.168528648,41.7485,12.752358359
 12/26  12:00:00,42.4991266866,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.958525795,79.2827994548,41.7485,13.9272263406
 12/26  13:00:00,41.7818265491,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.357829142,70.8580947388,41.7485,12.7512344034
 12/26  14:00:00,34.2589601957,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.119186219,74.1445459651,33.3988,11.5758402541
 12/26  15:00:00,34.2579627132,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.390291004,79.0911057012,25.0491,9.25008530253
 12/26  16:00:00,34.2432944954,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.435544714,82.2082540396,33.3988,9.82849067456
 12/26  17:00:00,43.7937799734,3.92335089912,0.00915510666128,0.0,9.17985065927,26.9147,140.149222166,80.2209197329,50.0982,9.83010243355
 12/26  18:00:00,45.9179957853,3.92335089912,0.00320954562385,0.0,9.17985065927,26.9147,139.006764989,76.1591072688,50.0982,12.7494577199
 12/26  19:00:00,45.9247145198,3.92335089912,0.00371717616743,0.0,9.17985065927,26.9147,139.381236558,71.8267504139,50.0982,17.456286144
 12/26  20:00:00,38.4222241977,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.288756549,75.2442428895,33.3988,18.6457136591
 12/26  21:00:00,38.410765775,3.92335089912,0.0,0.0,9.17985065927,19.4245,126.569990289,77.481384961,33.3988,15.6898053281
 12/26  22:00:00,38.370064195,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.326234772,84.815624587,25.0491,17.4615101851
 12/26  23:00:00,38.3610701378,3.92335089912,0.0,0.0,9.17985065927,19.4245,121.01930842,89.8122258017,16.6994,14.5076826178
 12/26  24:00:00,39.1676006592,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.471776007,97.037754917,8.3497,8.08432109023
 12/27  01:00:00,22.406661241,3.92335089912,0.0,0.0,4.58992532963,8.1892,116.479133833,106.791287861,3.33988,6.34796597194
 12/27  02:00:00,14.6411793658,0.0,0.0,0.0,1.52997510988,7.4902,3.93189740388,0.0,3.33988,0.592017403876
 12/27  03:00:00,14.662574384,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  04:00:00,14.6749769237,0.0,0.0,0.0,1.52997510988,7.4902,3.93194793546,0.0,3.33988,0.592067935455
 12/27  05:00:00,14.8250170725,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/27  06:00:00,22.517871203,3.92335089912,0.00563561447668,0.0,4.58992532963,8.1892,129.181948614,120.240174771,8.3497,0.592073843633
 12/27  07:00:00,38.4776829727,3.92335089912,0.0108067115286,0.0,9.17985065927,19.4245,137.98754771,116.673096622,16.6994,4.61505108772
 12/27  08:00:00,44.8885237997,3.92335089912,0.0138468240253,0.0,9.17985065927,26.9147,157.671417766,113.386614977,25.0491,19.2357027888
 12/27  09:00:00,41.7161814465,3.92335089912,0.00299326729786,0.0,9.17985065927,26.9147,164.317211584,113.457808965,33.3988,17.4606026192
 12/27  10:00:00,34.2282044664,3.92335089912,0.0,0.0,9.17985065927,19.4245,152.530135134,112.969471149,25.0491,14.5115639846
 12/27  11:00:00,41.7213092288,3.92335089912,0.00404167665041,0.0,9.17985065927,26.9147,163.938488149,109.436899627,41.7485,12.7530885223
 12/27  12:00:00,42.4949376454,3.92335089912,0.0,0.0,9.17985065927,26.9147,148.806608948,93.1277328465,41.7485,13.9303761011
 12/27  13:00:00,41.777368398,3.92335089912,0.0,0.0,9.17985065927,26.9147,132.793137864,78.2920278086,41.7485,12.7526100549
 12/27  14:00:00,34.2477287613,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.59669385,80.6196963314,33.3988,11.578197519
 12/27  15:00:00,34.2459331417,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.185563881,90.8845521219,25.0491,9.25191175907
 12/27  16:00:00,34.2325765492,3.92335089912,0.0,0.0,9.17985065927,19.4245,141.395143082,98.1683008392,33.3988,9.82804224238
 12/27  17:00:00,43.7784295584,3.92335089912,0.00464812313322,0.0,9.17985065927,26.9147,162.865235641,102.938973582,50.0982,9.82806205968
 12/27  18:00:00,45.9029058647,3.92335089912,0.0,0.0,9.17985065927,26.9147,167.126945449,104.276936277,50.0982,12.7518091716
 12/27  19:00:00,45.9092327411,3.92335089912,0.00148827858299,0.0,9.17985065927,26.9147,168.520382787,100.961887532,50.0982,17.4602952547
 12/27  20:00:00,38.5512115929,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.514071947,101.880084213,33.3988,19.2351877337
 12/27  21:00:00,38.5315799494,3.92335089912,0.0,0.0,9.17985065927,19.4245,151.52387836,102.431893512,33.3988,15.6931848479
 12/27  22:00:00,38.4609684912,3.92335089912,0.0,0.0,9.17985065927,19.4245,156.552717503,114.041208432,25.0491,17.4624090713
 12/27  23:00:00,38.3511951794,3.92335089912,0.0,0.0,9.17985065927,19.4245,154.262418167,123.05109405,16.6994,14.5119241172
 12/27  24:00:00,39.1603372822,3.92335089912,0.0,0.0,9.17985065927,19.4245,146.002619842,129.567736788,8.3497,8.08518305474
 12/28  01:00:00,22.3988925941,3.92335089912,0.0,0.0,4.58992532963,8.1892,148.509907711,138.821146112,3.33988,6.34888159841
 12/28  02:00:00,14.6242928272,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  03:00:00,14.6422691715,0.0,0.0,0.0,1.52997510988,7.4902,3.93193335466,0.0,3.33988,0.59205335466
 12/28  04:00:00,14.6539818016,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/28  05:00:00,14.803096814,0.0,0.0,0.0,1.52997510988,7.4902,3.93193928783,0.0,3.33988,0.592059287829
 12/28  06:00:00,22.5073834581,3.92335089912,0.00818110103258,0.0,4.58992532963,8.1892,162.652168441,154.282468441,8.3497,0.02
 12/28  07:00:00,38.4680056289,3.92335089912,0.0103471002449,0.0,9.17985065927,19.4245,171.256716617,149.367747177,16.6994,5.18956943998
 12/28  08:00:00,44.8795904327,3.92335089912,0.0141150527198,0.0,9.17985065927,26.9147,181.403225036,137.118499998,25.0491,19.2356250377
 12/28  09:00:00,41.7064528728,3.92335089912,0.0,0.0,9.17985065927,26.9147,183.307310148,132.449686528,33.3988,17.4588236196
 12/28  10:00:00,34.2217885369,3.92335089912,0.0,0.0,9.17985065927,19.4245,164.281997232,125.303132162,25.0491,13.9297650701
 12/28  11:00:00,41.7169978842,3.92335089912,0.00172345995864,0.0,9.17985065927,26.9147,169.07661913,114.218725434,41.7485,13.109393696
 12/28  12:00:00,42.4917250656,3.92335089912,0.0,0.0,9.17985065927,26.9147,152.659841859,96.7616998566,41.7485,14.1496420022
 12/28  13:00:00,41.7772070887,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.983023176,81.4820442535,41.7485,12.7524789223
 12/28  14:00:00,34.2522794755,3.92335089912,0.0,0.0,9.17985065927,19.4245,125.28342953,80.3072122986,33.3988,11.5774172314
 12/28  15:00:00,34.2491630807,3.92335089912,0.0,0.0,9.17985065927,19.4245,118.461972009,83.5831314941,25.0491,9.82974051475
 12/28  16:00:00,34.2354586597,3.92335089912,0.0,0.0,9.17985065927,19.4245,131.244151496,88.5944088663,33.3988,9.25094262917
 12/28  17:00:00,43.7828066938,3.92335089912,0.00504894323053,0.0,9.17985065927,26.9147,152.314497546,92.3866995673,50.0982,9.82959797903
 12/28  18:00:00,45.9072319536,3.92335089912,0.0,0.0,9.17985065927,26.9147,155.80909871,92.9592103128,50.0982,12.7516883967
 12/28  19:00:00,45.9134817053,3.92335089912,0.00151843601818,0.0,9.17985065927,26.9147,158.706910766,91.1479467924,50.0982,17.4607639741
 12/28  20:00:00,38.5545555734,3.92335089912,0.0,0.0,9.17985065927,19.4245,145.474796163,92.8431895066,33.3988,19.2328066567
 12/28  21:00:00,38.5354461246,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.862792081,90.7719975489,33.3988,15.6919945325
 12/28  22:00:00,38.4647719852,3.92335089912,0.0,0.0,9.17985065927,19.4245,139.040828839,96.5296276203,25.0491,17.4621012188
 12/28  23:00:00,38.3545850239,3.92335089912,0.0,0.0,9.17985065927,19.4245,134.109812702,102.900988842,16.6994,14.5094238595
 12/28  24:00:00,39.1637949908,3.92335089912,0.0,0.0,9.17985065927,19.4245,123.026288529,106.590928357,8.3497,8.08566017163
 12/29  01:00:00,22.403718208,3.92335089912,0.0,0.0,4.58992532963,8.1892,125.629846508,115.366914511,3.33988,6.9230519966
 12/29  02:00:00,14.6345502178,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  03:00:00,14.6548154824,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  04:00:00,14.6678141432,0.0,0.0,0.0,1.52997510988,7.4902,3.93195513849,0.0,3.33988,0.592075138489
 12/29  05:00:00,15.3349323283,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/29  06:00:00,23.0308803539,3.92335089912,0.00670144974992,0.0,4.58992532963,8.1892,124.078034922,115.136253887,8.3497,0.592081035248
 12/29  07:00:00,38.7075498187,3.92335089912,0.0116080824081,0.0,9.17985065927,19.4245,130.403641198,109.088457098,16.6994,4.61578409976
 12/29  08:00:00,44.8957232929,3.92335089912,0.0159728976039,0.0,9.17985065927,26.9147,143.139786472,98.8579485934,25.0491,19.2327378788
 12/29  09:00:00,41.7249204945,3.92335089912,0.00344735919502,0.0,9.17985065927,26.9147,146.858933636,95.9982159953,33.3988,17.4619176411
 12/29  10:00:00,34.2357839076,3.92335089912,0.0,0.0,9.17985065927,19.4245,133.020309717,93.4608297057,25.0491,14.510380011
 12/29  11:00:00,41.7323951626,3.92335089912,0.00764412467965,0.0,9.17985065927,26.9147,145.696261289,91.1960316869,41.7485,12.7517296017
 12/29  12:00:00,42.4992318455,3.92335089912,0.0,0.0,9.17985065927,26.9147,139.009945328,82.751815567,41.7485,14.5096297606
 12/29  13:00:00,41.7805302331,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.445191368,75.9444242479,41.7485,12.7522671198
 12/29  14:00:00,34.258224,3.92335089912,0.0,0.0,9.17985065927,19.4245,122.640529854,77.6631392959,33.3988,11.5785905579
 12/29  15:00:00,34.2585187317,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.594436519,80.7149554762,25.0491,9.83038104262
 12/29  16:00:00,34.2442231472,3.92335089912,0.0,0.0,9.17985065927,19.4245,127.394260923,84.7444128464,33.3988,9.25104807662
 12/29  17:00:00,43.7962072774,3.92335089912,0.0117801980444,0.0,9.17985065927,26.9147,141.143269119,81.2149168934,50.0982,9.8301522257
 12/29  18:00:00,45.9181415302,3.92335089912,0.00358083314236,0.0,9.17985065927,26.9147,136.359913103,73.510445999,50.0982,12.7512671044
 12/29  19:00:00,45.9284131152,3.92335089912,0.00420737816343,0.0,9.17985065927,26.9147,132.26709679,64.7073656894,50.0982,17.4615311004
 12/29  20:00:00,38.4271100182,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.069540309,66.4376511006,33.3988,19.2330892085
 12/29  21:00:00,38.4171437286,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.586733793,69.9147526991,33.3988,16.2731810942
 12/29  22:00:00,38.3758298398,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.19120793,76.6816284782,25.0491,17.4604794515
 12/29  23:00:00,38.3666747357,3.92335089912,0.0,0.0,9.17985065927,19.4245,114.698064226,83.4867778992,16.6994,14.5118863265
 12/29  24:00:00,39.1712738884,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.207593419,93.7715167688,8.3497,8.08637665023
 12/30  01:00:00,22.4083651575,3.92335089912,0.0,0.0,4.58992532963,8.1892,108.438861511,98.751095901,3.33988,6.34788560957
 12/30  02:00:00,14.6491619519,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  03:00:00,14.674063762,0.0,0.0,0.0,1.52997510988,7.4902,3.93196835603,0.0,3.33988,0.592088356027
 12/30  04:00:00,14.6885583791,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/30  05:00:00,14.8409936052,0.0,0.0,0.0,1.52997510988,7.4902,3.93197423357,0.0,3.33988,0.592094233569
 12/30  06:00:00,22.5329600309,3.92335089912,0.00652154837161,0.0,4.58992532963,8.1892,98.1004709658,89.7307709658,8.3497,0.02
 12/30  07:00:00,38.4956654339,3.92335089912,0.0140329723864,0.0,9.17985065927,19.4245,106.418139167,84.5286961227,16.6994,5.19004304484
 12/30  08:00:00,44.904723426,3.92335089912,0.0123797851548,0.0,9.17985065927,26.9147,101.594475094,71.354544341,25.0491,5.19083075293
 12/30  09:00:00,41.7334865177,3.92335089912,0.00169024387742,0.0,9.17985065927,26.9147,107.346098873,69.3323119751,33.3988,4.61498689745
 12/30  10:00:00,34.2533924928,3.92335089912,0.0052585713259,0.0,9.17985065927,19.4245,113.726750528,72.4029583362,25.0491,16.2746921917
 12/30  11:00:00,41.7479484429,3.92335089912,0.0104505141211,0.0,9.17985065927,26.9147,131.185825529,74.9259073796,41.7485,14.5114181492
 12/30  12:00:00,42.510033859,3.92335089912,0.0,0.0,9.17985065927,26.9147,125.184064251,67.7408938203,41.7485,15.694670431
 12/30  13:00:00,41.790287588,3.92335089912,0.0,0.0,9.17985065927,26.9147,123.749193821,65.7259170036,41.7485,16.2747768171
 12/30  14:00:00,34.2662276516,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.034683811,67.1238107795,33.3988,14.5120730317
 12/30  15:00:00,34.2670188652,3.92335089912,0.0,0.0,9.17985065927,19.4245,109.467475445,71.6660732213,25.0491,12.752302224
 12/30  16:00:00,34.2549328716,3.92335089912,0.0,0.0,9.17985065927,19.4245,119.837110853,73.6840155889,33.3988,12.7542952639
 12/30  17:00:00,43.8067209291,3.92335089912,0.0113977205542,0.0,9.17985065927,26.9147,133.36936325,72.2723744981,50.0982,10.9987887519
 12/30  18:00:00,45.9218790629,3.92335089912,0.0,0.0,9.17985065927,26.9147,135.562049574,72.1314883065,50.0982,13.3323612673
 12/30  19:00:00,45.9324715798,3.92335089912,0.00419789466563,0.0,9.17985065927,26.9147,131.092940611,63.5326893249,50.0982,17.4620512865
 12/30  20:00:00,38.5755735118,3.92335089912,0.0,0.0,9.17985065927,19.4245,112.866989309,62.0071787525,33.3988,17.4610105563
 12/30  21:00:00,38.555882114,3.92335089912,0.0,0.0,9.17985065927,19.4245,116.612121324,66.9401502241,33.3988,16.2731710995
 12/30  22:00:00,38.4841364051,3.92335089912,0.0,0.0,9.17985065927,19.4245,110.589966395,68.0794711426,25.0491,17.4613952522
 12/30  23:00:00,38.3746777619,3.92335089912,0.0,0.0,9.17985065927,19.4245,99.7794722595,70.3254159126,16.6994,12.7546563469
 12/30  24:00:00,39.1817396471,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.2326030772,76.0528071708,8.3497,9.83009590636
 12/31  01:00:00,22.4203519433,3.92335089912,0.0,0.0,4.58992532963,8.1892,99.3236229425,87.8962521687,3.33988,8.08749077375
 12/31  02:00:00,14.6607581786,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  03:00:00,14.6843479975,0.0,0.0,0.0,1.52997510988,7.4902,3.93197386129,0.0,3.33988,0.592093861291
 12/31  04:00:00,14.6976279279,0.0,0.0,0.0,1.52997510988,7.4902,3.35988,0.0,3.33988,0.02
 12/31  05:00:00,14.8486605544,0.0,0.0,0.0,1.52997510988,7.4902,3.93192801106,0.0,3.33988,0.592048011061
 12/31  06:00:00,22.5367171067,3.92335089912,0.00540395730259,0.0,4.58992532963,8.1892,99.6428916392,91.2731916392,8.3497,0.02
 12/31  07:00:00,38.4982143336,3.92335089912,0.0141114429619,0.0,9.17985065927,19.4245,108.197725831,86.3086244097,16.6994,5.18970142119
 12/31  08:00:00,44.9067583978,3.92335089912,0.0122624216655,0.0,9.17985065927,26.9147,105.083679551,74.8440061316,25.0491,5.19057341931
 12/31  09:00:00,41.7357412243,3.92335089912,0.00336474666208,0.0,9.17985065927,26.9147,111.95127873,73.9377374683,33.3988,4.61474126157
 12/31  10:00:00,34.2449156569,3.92335089912,0.0,0.0,9.17985065927,19.4245,111.45382922,81.2146013027,25.0491,5.19012791746
 12/31  11:00:00,41.7473579732,3.92335089912,0.0109383263754,0.0,9.17985065927,26.9147,135.661660894,77.9818855927,41.7485,15.9312753015
 12/31  12:00:00,42.5122237534,3.92335089912,0.0,0.0,9.17985065927,26.9147,130.969830224,73.1814419584,41.7485,16.0398882655
 12/31  13:00:00,41.7906185356,3.92335089912,0.0,0.0,9.17985065927,26.9147,122.255649396,67.7546269688,41.7485,12.7525224272
 12/31  14:00:00,34.2669212339,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.076297018,68.34423084,33.3988,13.3332661775
 12/31  15:00:00,34.2666129905,3.92335089912,0.0,0.0,9.17985065927,19.4245,107.139816846,72.8389052635,25.0491,9.25181158262
 12/31  16:00:00,34.2523624496,3.92335089912,0.0,0.0,9.17985065927,19.4245,120.107159701,76.8788298743,33.3988,9.8295298271
 12/31  17:00:00,43.8031953313,3.92335089912,0.00990645407268,0.0,9.17985065927,26.9147,133.897699031,73.9700765758,50.0982,9.82942245535
 12/31  18:00:00,45.9254230092,3.92335089912,0.00342988800322,0.0,9.17985065927,26.9147,133.71670271,70.8662316711,50.0982,12.7522710389
 12/31  19:00:00,45.9278387111,3.92335089912,0.0,0.0,9.17985065927,26.9147,134.411094213,68.0360604067,50.0982,16.2768338063
 12/31  20:00:00,38.57249496,3.92335089912,0.0,0.0,9.17985065927,19.4245,117.57462921,68.2333813353,33.3988,15.9424478744
 12/31  21:00:00,38.5542335917,3.92335089912,0.0,0.0,9.17985065927,19.4245,113.545224681,67.0645944352,33.3988,13.0818302454
 12/31  22:00:00,38.4824903567,3.92335089912,0.0,0.0,9.17985065927,19.4245,115.24198653,74.5006297092,25.0491,15.692256821
 12/31  23:00:00,38.3713668246,3.92335089912,0.0,0.0,9.17985065927,19.4245,108.039673251,78.0064422598,16.6994,13.333830991
 12/31  24:00:00,39.1784751018,3.92335089912,0.0,0.0,9.17985065927,19.4245,94.2640251164,79.565337812,8.3497,6.34898730447
